Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  16:00:00,113.254589263,0.720361645807,12.4438771256,0.0,43.513341876,52.539744,5.85023008653,0.995970086535,4.83426,0.02
 01/16  17:00:00,119.303614719,1.08054246871,18.2315889396,0.0,43.513341876,52.539744,6.10415887489,1.24989887489,4.83426,0.02
 01/16  18:00:00,158.312557244,2.23383977362,37.8385710411,0.0,43.513341876,52.539744,8.87028430816,4.01602430816,4.83426,0.02
 01/16  19:00:00,195.857580611,4.2131747105,72.9018007682,0.0,43.513341876,52.539744,15.4890759902,10.6348159902,4.83426,0.02
 01/16  20:00:00,195.90139223,4.2131747105,72.5716841541,0.0,43.513341876,52.539744,28.0595245257,14.6123467106,4.83426,8.61291781514
 01/16  21:00:00,207.402824751,4.90628756522,83.2500162901,0.0,43.513341876,52.539744,25.2801989706,20.4259389706,4.83426,0.02
 01/16  22:00:00,197.11835437,4.5733555334,73.6560844305,0.0,43.513341876,52.539744,35.2966829709,30.4424229709,4.83426,0.02
 01/16  23:00:00,201.260702391,4.90628756522,77.7067037935,0.0,43.513341876,52.539744,41.7913420753,36.9370820753,4.83426,0.02
 01/16  24:00:00,194.450896833,4.5733555334,70.3580362018,0.0,43.513341876,52.539744,51.6461635092,46.7919035092,4.83426,0.02
 01/17  01:00:00,199.14419932,4.90628756522,75.6135935424,0.0,43.513341876,52.539744,66.138437629,52.6833143965,4.83426,8.6208632325
 01/17  02:00:00,196.553521389,9.5331355359,68.507239057,0.0,43.513341876,52.539744,71.2204597385,66.3661997385,4.83426,0.02
 01/17  03:00:00,206.749745149,15.052371494,73.0983001527,0.0,43.513341876,52.539744,78.7681837848,73.9139237848,4.83426,0.02
 01/17  04:00:00,200.063075981,16.947047448,64.6147792434,0.0,43.513341876,52.539744,107.891543222,94.4364518393,4.83426,8.62083138263
 01/17  05:00:00,203.47142491,13.7383495238,69.0118405911,0.0,43.513341876,52.539744,104.325917072,99.4716570722,4.83426,0.02
 01/17  06:00:00,201.390221414,19.4286546553,61.6696626309,0.0,43.513341876,52.539744,126.111041901,121.256781901,4.83426,0.02
 01/17  07:00:00,196.75350549,73.3809515832,0.0,0.0,43.513341876,53.238744,2848.48506974,2835.03024894,4.83426,8.6205608065
 01/17  08:00:00,363.740754375,73.3809515832,0.0,0.0,220.879908,53.238744,2210.18140143,2187.74115108,4.83426,17.6059903452
 01/17  09:00:00,446.455306329,73.3809515832,0.0,0.0,220.879908,145.652643033,1966.57560411,1894.85390873,36.25695,35.4647453816
 01/17  10:00:00,446.416200436,73.3809515832,0.0,0.0,220.879908,145.652643033,1921.06277729,1839.94734854,36.25695,44.8584787446
 01/17  11:00:00,452.366973741,73.3809515832,0.0,0.0,220.879908,151.653867033,1861.86217115,1759.61174197,48.3426,53.9078291814
 01/17  12:00:00,453.358602283,73.3809515832,0.0,0.0,220.879908,151.653867033,1711.98843866,1618.54342641,48.3426,45.1024122506
 01/17  13:00:00,452.293190147,73.3809515832,0.0,0.0,220.879908,151.653867033,1638.65979159,1526.95640335,48.3426,63.3607882348
 01/17  14:00:00,446.310375827,73.3809515832,0.0,0.0,220.879908,145.652643033,1602.66154485,1524.08517032,24.1713,54.4050745249
 01/17  15:00:00,446.29008943,73.3809515832,0.0,0.0,220.879908,145.652643033,1605.29568936,1536.23970153,24.1713,44.8846878321
 01/17  16:00:00,438.430533882,73.3809515832,0.0,0.0,220.879908,137.835547516,1561.18776233,1511.39050064,4.83426,44.9630016855
 01/17  17:00:00,433.446852553,73.3809515832,0.0,0.0,220.879908,133.019064,1531.45415928,1482.03729978,4.83426,44.5825995052
 01/17  18:00:00,371.665967435,73.3809515832,0.0,0.0,220.879908,53.238744,1701.67990104,1661.18006784,4.83426,35.6655732007
 01/17  19:00:00,371.702009832,73.3809515832,0.0,0.0,220.879908,53.238744,1777.30973993,1727.7064539,4.83426,44.7690260286
 01/17  20:00:00,371.698596295,73.3809515832,0.0,0.0,220.879908,53.238744,1814.63229497,1792.42091454,4.83426,17.3771204226
 01/17  21:00:00,371.722051224,73.3809515832,0.0,0.0,220.879908,53.238744,1884.25542297,1870.73487014,4.83426,8.68629283091
 01/17  22:00:00,144.328912454,1.65683178536,24.9621649608,0.0,43.513341876,52.539744,18.470325165,4.94876072092,4.83426,8.68730444407
 01/17  23:00:00,184.369249405,4.2131747105,61.589530652,0.0,43.513341876,52.539744,21.3344305463,7.85205272084,4.83426,8.64811782549
 01/17  24:00:00,201.413800041,5.26646838812,76.2298541273,0.0,43.513341876,52.539744,22.881560966,18.027300966,4.83426,0.02
 01/18  01:00:00,184.430152184,8.18099871249,57.7162054449,0.0,43.513341876,52.539744,36.4480256708,22.9929219146,4.83426,8.62084375613
 01/18  02:00:00,207.983503798,19.1332459218,70.0528799969,0.0,43.513341876,52.539744,54.9791501549,50.1248901549,4.83426,0.02
 01/18  03:00:00,185.969933066,17.2516050376,50.2758646632,0.0,43.513341876,52.539744,63.5074856,58.6532256,4.83426,0.02
 01/18  04:00:00,205.85988761,20.9466803044,66.176025618,0.0,43.513341876,52.539744,111.546467635,98.0913360585,4.83426,8.62087157647
 01/18  05:00:00,201.250374654,34.257224524,48.1704254757,0.0,43.513341876,52.539744,113.474030627,108.619770627,4.83426,0.02
 01/18  06:00:00,224.926366236,39.3148296826,66.4556806081,0.0,43.513341876,52.539744,153.84925513,148.99499513,4.83426,0.02
 01/18  07:00:00,196.297547618,73.3809515832,0.0,0.0,43.513341876,53.238744,3282.712352,3269.25726844,4.83426,8.62082355801
 01/18  08:00:00,363.969147179,73.3809515832,0.0,0.0,220.879908,53.238744,2786.66126951,2759.23033921,4.83426,22.5966703052
 01/18  09:00:00,446.580357498,73.3809515832,0.0,0.0,220.879908,145.652643033,2445.06221118,2378.37248243,36.25695,30.4327787548
 01/18  10:00:00,446.523643702,73.3809515832,0.0,0.0,220.879908,145.652643033,2336.25906709,2255.13933502,36.25695,44.8627820618
 01/18  11:00:00,452.45031724,73.3809515832,0.0,0.0,220.879908,151.653867033,2228.3114598,2126.05526488,48.3426,53.9135949187
 01/18  12:00:00,453.426070144,73.3809515832,0.0,0.0,220.879908,151.653867033,2054.52486242,1952.05943042,48.3426,54.1228319999
 01/18  13:00:00,452.340463134,73.3809515832,0.0,0.0,220.879908,151.653867033,1924.60825392,1821.96850472,48.3426,54.2971491963
 01/18  14:00:00,446.353990304,73.3809515832,0.0,0.0,220.879908,145.652643033,1859.89673224,1781.31246187,24.1713,54.4129703723
 01/18  15:00:00,446.325220588,73.3819264404,0.0,0.0,220.879908,145.652643033,1817.71533024,1748.65944362,24.1713,44.8845866191
 01/18  16:00:00,438.448529692,73.3809515832,0.0,0.0,220.879908,137.835547516,1732.60882484,1673.81870815,4.83426,53.9558566961
 01/18  17:00:00,433.455425239,73.3809515832,0.0,0.0,220.879908,133.019064,1649.3877699,1608.88570237,4.83426,35.6678075301
 01/18  18:00:00,371.68164111,73.3809515832,0.0,0.0,220.879908,53.238744,1822.7853886,1781.78330913,4.83426,36.1678194727
 01/18  19:00:00,371.720035218,73.3809515832,0.0,0.0,220.879908,53.238744,1889.47616371,1840.37588271,4.83426,44.2660210037
 01/18  20:00:00,372.14664144,73.3809515832,0.0,0.0,220.879908,53.238744,1913.93239746,1891.72082327,4.83426,17.37731419
 01/18  21:00:00,372.140429785,73.3809515832,0.0,0.0,220.879908,53.238744,1957.73496095,1944.21349718,4.83426,8.68720376956
 01/18  22:00:00,144.032987006,1.65683178536,24.3437722907,0.0,43.513341876,52.539744,20.6657706544,7.14398937912,4.83426,8.68752127531
 01/18  23:00:00,184.09784792,4.2131747105,61.2966964033,0.0,43.513341876,52.539744,22.8287228592,9.34626974698,4.83426,8.64819311223
 01/18  24:00:00,201.937120929,5.26646838812,76.7193876515,0.0,43.513341876,52.539744,34.7651287856,21.2948163881,4.83426,8.63605239757
 01/19  01:00:00,186.469077294,9.50360671316,58.4068732017,0.0,43.513341876,52.539744,29.5142439681,24.6599839681,4.83426,0.02
 01/19  02:00:00,210.222219398,20.6160283042,70.7797517523,0.0,43.513341876,52.539744,58.1189965658,53.2647365658,4.83426,0.02
 01/19  03:00:00,186.181248602,17.7458658318,49.9928627801,0.0,43.513341876,52.539744,66.7594756937,61.9052156937,4.83426,0.02
 01/19  04:00:00,213.700704106,27.5993247775,67.3284284456,0.0,43.513341876,52.539744,118.443339604,104.988217812,4.83426,8.62086179153
 01/19  05:00:00,200.958096568,33.5224587487,48.5883758136,0.0,43.513341876,52.539744,117.726764314,112.872504314,4.83426,0.02
 01/19  06:00:00,225.781946954,39.5553346637,67.0418303499,0.0,43.513341876,52.539744,160.531837567,155.677577567,4.83426,0.02
 01/19  07:00:00,196.350648676,73.3809515832,0.0,0.0,43.513341876,53.238744,3335.30188523,3321.84676334,4.83426,8.6208618955
 01/19  08:00:00,363.979938885,73.3809515832,0.0,0.0,220.879908,53.238744,2822.7705086,2791.53895454,4.83426,26.3972940643
 01/19  09:00:00,446.574319345,73.3809515832,0.0,0.0,220.879908,145.652643033,2419.31320046,2356.45130049,36.25695,26.6049499649
 01/19  10:00:00,446.499681142,73.3809515832,0.0,0.0,220.879908,145.652643033,2265.12843805,2175.03481348,36.25695,53.8366745681
 01/19  11:00:00,452.421957741,73.3809515832,0.0,0.0,220.879908,151.653867033,2079.40839662,1986.13096482,48.3426,44.9348318029
 01/19  12:00:00,453.390340952,73.3809515832,0.0,0.0,220.879908,151.653867033,1838.71612763,1736.2421282,48.3426,54.1313994216
 01/19  13:00:00,452.304571308,73.3829417129,0.0,0.0,220.879908,151.653867033,1636.97941358,1534.32961712,48.3426,54.3071964617
 01/19  14:00:00,446.335264127,73.4104596402,0.0,0.0,220.879908,145.652643033,1520.6174784,1442.02215555,24.1713,54.4240228515
 01/19  15:00:00,446.382352466,73.489221723,0.0,0.0,220.879908,145.652643033,1449.62779193,1380.56987901,24.1713,44.8866129132
 01/19  16:00:00,438.473537959,73.454563665,0.0,0.0,220.879908,137.835547516,1338.20343359,1279.40670016,4.83426,53.9624734266
 01/19  17:00:00,433.382235251,73.3809515832,0.0,0.0,220.879908,133.019064,1242.25969738,1201.75061773,4.83426,35.6748196433
 01/19  18:00:00,371.578706676,73.3809515832,0.0,0.0,220.879908,53.238744,1433.44270551,1384.02427046,4.83426,44.58417505
 01/19  19:00:00,371.616482786,73.3809515832,0.0,0.0,220.879908,53.238744,1526.9727824,1477.36768392,4.83426,44.7708384801
 01/19  20:00:00,372.041807913,73.3809515832,0.0,0.0,220.879908,53.238744,1559.11029188,1545.57797536,4.83426,8.69805652688
 01/19  21:00:00,372.034701313,73.3809515832,0.0,0.0,220.879908,53.238744,1618.56777054,1605.04654192,4.83426,8.68696861292
 01/19  22:00:00,146.129084369,1.58479562077,26.4820748861,0.0,43.513341876,52.539744,16.9816241376,3.4597002059,4.83426,8.68766393174
 01/19  23:00:00,138.681804548,1.44072329161,19.4324600961,0.0,43.513341876,52.539744,17.2172108402,3.73489605781,4.83426,8.64805478239
 01/19  24:00:00,193.362296386,4.57471852254,68.8991297777,0.0,43.513341876,52.539744,21.3373329043,7.86656436029,4.83426,8.63650854403
 01/20  01:00:00,196.422959979,4.44239500989,73.236928556,0.0,43.513341876,52.539744,12.8477563669,7.99349636695,4.83426,0.02
 01/20  02:00:00,207.549460339,5.03724808873,83.6365722728,0.0,43.513341876,52.539744,19.0531927678,14.1989327678,4.83426,0.02
 01/20  03:00:00,196.343423058,4.44239500989,73.2288717019,0.0,43.513341876,52.539744,25.9874045326,12.5323045203,4.83426,8.62084001231
 01/20  04:00:00,205.234106223,5.03724808873,81.3892999431,0.0,43.513341876,52.539744,24.0494393654,19.1951793654,4.83426,0.02
 01/20  05:00:00,201.006107227,9.40217501238,70.860217171,0.0,43.513341876,52.539744,23.4005226377,18.5462626377,4.83426,0.02
 01/20  06:00:00,209.10425429,9.99702809123,78.5602517259,0.0,43.513341876,52.539744,41.7981151841,28.3429812866,4.83426,8.62087389747
 01/20  07:00:00,196.036251137,73.3809515832,0.0,0.0,43.513341876,53.238744,2338.57699686,2333.72273686,4.83426,0.02
 01/20  08:00:00,363.107237068,73.3809515832,0.0,0.0,220.879908,53.238744,1893.34427301,1862.10849126,4.83426,26.4015217597
 01/20  09:00:00,446.307256775,73.3809515832,0.000758672213587,0.0,220.879908,145.652643033,1619.81488502,1548.08817081,36.25695,35.4697642091
 01/20  10:00:00,446.331499096,73.3809515832,0.00149049635761,0.0,220.879908,145.652643033,1537.24939624,1456.12052109,36.25695,44.8719251593
 01/20  11:00:00,452.319676831,73.3809515832,0.001056601818,0.0,220.879908,151.653867033,1480.28788274,1387.00883652,48.3426,44.9364462129
 01/20  12:00:00,453.339144074,73.3809515832,0.0,0.0,220.879908,151.653867033,1396.80824287,1294.32368935,48.3426,54.1419535185
 01/20  13:00:00,452.29423462,73.3809515832,0.0,0.0,220.879908,151.653867033,1344.71803131,1242.05598233,48.3426,54.3194489802
 01/20  14:00:00,446.318337959,73.3809515832,0.0,0.0,220.879908,145.652643033,1304.49964753,1225.89506914,24.1713,54.4332783955
 01/20  15:00:00,446.30240736,73.3809515832,0.0,0.0,220.879908,145.652643033,1268.14712137,1190.11541356,24.1713,53.8604078133
 01/20  16:00:00,438.440420306,73.3809515832,0.0,0.0,220.879908,137.835547516,1157.74364386,1107.928842,4.83426,44.9805418504
 01/20  17:00:00,433.40637822,73.3809515832,0.0,0.0,220.879908,133.019064,1066.22652586,1025.7166735,4.83426,35.675592364
 01/20  18:00:00,371.588494669,73.3809515832,0.0,0.0,220.879908,53.238744,1234.71713669,1185.29605363,4.83426,44.5868230625
 01/20  19:00:00,371.613850177,73.3809515832,0.0,0.0,220.879908,53.238744,1300.53379711,1250.93016574,4.83426,44.7693713706
 01/20  20:00:00,371.595907483,73.3809515832,0.0,0.0,220.879908,53.238744,1298.98472503,1285.45225476,4.83426,8.69821026859
 01/20  21:00:00,371.599053946,73.3809515832,0.0,0.0,220.879908,53.238744,1314.31979324,1300.798243,4.83426,8.68729023969
 01/20  22:00:00,135.143354622,0.840421920108,16.7222917203,0.0,43.513341876,52.539744,22.5454897454,0.356992864856,4.83426,17.3542368806
 01/20  23:00:00,150.861700464,1.80090411452,31.0729540695,0.0,43.513341876,52.539744,6.13953793843,1.28527793843,4.83426,0.02
 01/20  24:00:00,141.951832626,1.44072329161,21.5501012686,0.0,43.513341876,52.539744,14.7127709652,1.24202998091,4.83426,8.63648098426
 01/21  01:00:00,144.304484467,1.80090411452,24.5007614354,0.0,43.513341876,52.539744,6.96966021013,2.11540021013,4.83426,0.02
 01/21  02:00:00,137.306460134,1.44072329161,17.9890481396,0.0,43.513341876,52.539744,6.71961994794,1.86535994794,4.83426,0.02
 01/21  03:00:00,185.755652753,4.30404106449,62.7410184164,0.0,43.513341876,52.539744,17.6682571849,4.22100569346,4.83426,8.61299149148
 01/21  04:00:00,196.743414723,4.44239500989,73.5819281417,0.0,43.513341876,52.539744,9.24850201061,4.39424201061,4.83426,0.02
 01/21  05:00:00,209.037239651,5.03724808873,84.7340947283,0.0,43.513341876,52.539744,11.924544764,7.070284764,4.83426,0.02
 01/21  06:00:00,197.323656793,4.44239500989,73.8347396048,0.0,43.513341876,52.539744,12.9888045089,8.13454450893,4.83426,0.02
 01/21  07:00:00,206.650522105,5.03724808873,82.395574185,0.0,43.513341876,52.539744,19.0390999171,14.1848399171,4.83426,0.02
 01/21  08:00:00,187.19977465,4.44239500989,72.803694121,0.0,43.513341876,52.539744,14.4211564719,9.56689647189,4.83426,0.02
 01/21  09:00:00,188.810030479,5.03724808873,82.6309831717,0.0,43.513341876,52.539744,26.5163925466,13.0690161747,4.83426,8.61311637193
 01/21  10:00:00,178.570693636,4.44239500989,73.1210691504,0.0,43.513341876,52.539744,15.8098840969,10.9556240969,4.83426,0.02
 01/21  11:00:00,189.729445867,5.03724808873,83.5382885194,0.0,43.513341876,52.539744,34.2884926488,12.0016380238,4.83426,17.452594625
 01/21  12:00:00,171.51759253,3.98122843283,65.7284336823,0.0,43.513341876,52.539744,20.9396655815,7.44449715678,4.83426,8.66090842469
 01/21  13:00:00,165.952312761,3.76290655071,61.4374127443,0.0,43.513341876,52.539744,19.9847075398,6.49145925945,4.83426,8.6589882804
 01/21  14:00:00,153.985440971,3.061621257,50.2734553955,0.0,43.513341876,52.539744,9.29719190215,4.44293190215,4.83426,0.02
 01/21  15:00:00,123.039760497,1.42426271663,21.384806493,0.0,43.513341876,52.539744,15.6097535702,2.12254336702,4.83426,8.65295020317
 01/21  16:00:00,173.704874495,4.2131747105,68.5064765393,0.0,43.513341876,52.539744,18.6872099772,5.19989591439,4.83426,8.65305406284
 01/21  17:00:00,167.679695413,3.91574817108,63.111131309,0.0,43.513341876,52.539744,10.9111144625,6.05685446246,4.83426,0.02
 01/21  18:00:00,204.778297525,5.03724808873,80.8900723799,0.0,43.513341876,52.539744,17.1107071885,12.2564471885,4.83426,0.02
 01/21  19:00:00,193.554487722,4.44239500989,70.4338591459,0.0,43.513341876,52.539744,28.4971746552,15.0497887292,4.83426,8.61312592602
 01/21  20:00:00,202.492095124,5.03724808873,78.2127447341,0.0,43.513341876,52.539744,29.1754876004,24.3212276004,4.83426,0.02
 01/21  21:00:00,191.305514007,4.44239500989,67.8089526475,0.0,43.513341876,52.539744,31.8165636318,26.9623036318,4.83426,0.02
 01/21  22:00:00,203.069223311,9.99702809123,74.0658659732,0.0,43.513341876,52.539744,89.2993847375,57.9685883183,4.83426,26.4965364193
 01/21  23:00:00,196.322265606,13.5267389839,64.2839265414,0.0,43.513341876,52.539744,60.3472904043,55.4930304043,4.83426,0.02
 01/21  24:00:00,207.570025593,16.5928960334,71.3243191649,0.0,43.513341876,52.539744,93.3823878176,79.9350088622,4.83426,8.61311895546
 01/22  01:00:00,197.807797127,16.3218261303,62.9802545039,0.0,43.513341876,52.539744,78.4895501501,73.6352901501,4.83426,0.02
 01/22  02:00:00,206.739272446,18.0791128281,70.0016062282,0.0,43.513341876,52.539744,105.806849049,100.952589049,4.83426,0.02
 01/22  03:00:00,196.162041185,15.8309997484,61.8301394574,0.0,43.513341876,52.539744,92.7502906064,87.8960306064,4.83426,0.02
 01/22  04:00:00,207.16288543,19.8925472107,68.6126144864,0.0,43.513341876,52.539744,126.854350865,122.000090865,4.83426,0.02
 01/22  05:00:00,210.381824941,30.4554622831,61.0017145173,0.0,43.513341876,52.539744,118.144238426,104.697639809,4.83426,8.61233861645
 01/22  06:00:00,206.920012172,20.717460005,67.145012283,0.0,43.513341876,52.539744,144.951457897,140.097197897,4.83426,0.02
 01/22  07:00:00,211.789289102,33.25300131,59.6125900627,0.0,43.513341876,52.539744,121.33030338,116.47604338,4.83426,0.02
 01/22  08:00:00,190.540681981,16.7599392396,66.7937346515,0.0,43.513341876,52.539744,128.038199994,123.183939994,4.83426,0.02
 01/22  09:00:00,168.24320643,6.91369898059,60.4643466393,0.0,43.513341876,52.539744,89.2421009326,75.7886105551,4.83426,8.61923037748
 01/22  10:00:00,183.336907877,12.4511600008,69.8313832891,0.0,43.513341876,52.539744,81.9584867187,77.1042267187,4.83426,0.02
 01/22  11:00:00,168.152223645,4.44239500989,62.8199611036,0.0,43.513341876,52.539744,75.736675806,53.4510542025,4.83426,17.4513616035
 01/22  12:00:00,177.636561185,5.03724808873,70.6349515266,0.0,43.513341876,52.539744,75.9299962721,62.4346817744,4.83426,8.66105449776
 01/22  13:00:00,167.442637788,4.44239500989,62.1923018196,0.0,43.513341876,52.539744,61.661906219,48.1667224059,4.83426,8.66092381308
 01/22  14:00:00,174.912390565,5.03724808873,68.8624077303,0.0,43.513341876,52.539744,67.213890975,62.359630975,4.83426,0.02
 01/22  15:00:00,166.399294059,4.44239500989,61.0700883223,0.0,43.513341876,52.539744,61.1494013914,47.6627848931,4.83426,8.65235649823
 01/22  16:00:00,174.282741864,5.03724808873,68.2434338526,0.0,43.513341876,52.539744,77.1307215515,63.6439949487,4.83426,8.65246660282
 01/22  17:00:00,175.548378725,15.1628269236,59.7357350215,0.0,43.513341876,52.539744,67.2506623277,62.3964023277,4.83426,0.02
 01/22  18:00:00,198.204846984,14.1181576505,65.365110309,0.0,43.513341876,52.539744,103.088766522,98.2345065219,4.83426,0.02
 01/22  19:00:00,189.679814461,14.0141309536,57.0881206414,0.0,43.513341876,52.539744,101.032966798,96.1787067977,4.83426,0.02
 01/22  20:00:00,201.049850815,19.3982864165,62.4858171844,0.0,43.513341876,52.539744,155.525715819,142.078335199,4.83426,8.61312061966
 01/22  21:00:00,192.110914586,18.1386949251,54.980026536,0.0,43.513341876,52.539744,133.049351382,128.195091382,4.83426,0.02
 01/22  22:00:00,219.719092017,40.8088967467,59.888197496,0.0,43.513341876,52.539744,262.533576378,231.199423681,4.83426,26.4998926975
 01/22  23:00:00,203.110160194,31.654383381,52.9302585605,0.0,43.513341876,52.539744,195.437861536,190.583601536,4.83426,0.02
 01/22  24:00:00,221.88384942,44.0149664927,58.1332746149,0.0,43.513341876,52.539744,277.821224423,264.373840975,4.83426,8.61312344748
 01/23  01:00:00,212.012043492,41.268175675,52.1933284227,0.0,43.513341876,52.539744,205.2712841,200.4170241,4.83426,0.02
 01/23  02:00:00,223.907476948,47.8355495234,57.297189882,0.0,43.513341876,52.539744,279.510926095,274.656666095,4.83426,0.02
 01/23  03:00:00,207.994443104,37.5722620788,51.8491576786,0.0,43.513341876,52.539744,227.929788704,214.474571584,4.83426,8.62095711981
 01/23  04:00:00,221.37422239,45.6180013657,56.9496085834,0.0,43.513341876,52.539744,298.993797663,294.139537663,4.83426,0.02
 01/23  05:00:00,211.684416012,40.8985843154,51.7645637415,0.0,43.513341876,52.539744,231.45930975,226.60504975,4.83426,0.02
 01/23  06:00:00,225.035910746,48.9443236023,56.8592524092,0.0,43.513341876,52.539744,311.646956879,306.792696879,4.83426,0.02
 01/23  07:00:00,196.388698935,73.3809515832,0.0,0.0,43.513341876,53.238744,3343.91711603,3330.46187822,4.83426,8.62097780381
 01/23  08:00:00,361.760242098,73.3809515832,0.0,0.0,220.879908,53.238744,2918.41521602,2887.17806077,4.83426,26.4028952548
 01/23  09:00:00,446.970188722,73.3809515832,0.0,0.0,220.879908,145.652643033,2592.41060328,2520.68370007,36.25695,35.4699532168
 01/23  10:00:00,446.71453298,73.3809515832,0.0,0.0,220.879908,145.652643033,2475.84770821,2394.71238375,36.25695,44.878374458
 01/23  11:00:00,452.559428187,73.3809515832,0.0,0.0,220.879908,151.653867033,2336.819712,2243.53429208,48.3426,44.9428199236
 01/23  12:00:00,453.512999559,73.3809515832,0.0,0.0,220.879908,151.653867033,2165.09030253,2062.59688813,48.3426,54.1508143981
 01/23  13:00:00,452.419444444,73.3809515832,0.0,0.0,220.879908,151.653867033,2037.32565114,1934.65334347,48.3426,54.3297076771
 01/23  14:00:00,446.418690895,73.3809515832,0.0,0.0,220.879908,145.652643033,1953.12530199,1874.50858436,24.1713,54.4454176284
 01/23  15:00:00,446.383531301,73.3809515832,0.0,0.0,220.879908,145.652643033,1885.83003602,1807.788768,24.1713,53.8699680137
 01/23  16:00:00,438.512834971,73.3809515832,0.0,0.0,220.879908,137.835547516,1758.80831945,1708.98693014,4.83426,44.9871293029
 01/23  17:00:00,433.543133753,73.3809515832,0.0,0.0,220.879908,133.019064,1702.99479956,1653.57094596,4.83426,44.5895935999
 01/23  18:00:00,371.769467041,73.3809515832,0.0,0.0,220.879908,53.238744,1864.11461069,1823.60671018,4.83426,35.6736405087
 01/23  19:00:00,371.800762488,73.3809515832,0.0,0.0,220.879908,53.238744,1927.77336196,1878.15959402,4.83426,44.7795079442
 01/23  20:00:00,372.217829472,73.3809515832,0.0,0.0,220.879908,53.238744,1929.53899382,1916.00530876,4.83426,8.69942505817
 01/23  21:00:00,372.200471891,73.3809515832,0.0,0.0,220.879908,53.238744,1966.82007712,1944.6314247,4.83426,17.3543924201
 01/23  22:00:00,141.907985441,1.65683178536,22.2433747796,0.0,43.513341876,52.539744,20.8321892293,7.3098815481,4.83426,8.68804768117
 01/23  23:00:00,189.885575221,4.90628756522,66.2853643431,0.0,43.513341876,52.539744,24.7562459551,11.2734806648,4.83426,8.6485052903
 01/23  24:00:00,186.177362193,4.5733555334,61.9180486985,0.0,43.513341876,52.539744,27.3684500165,22.5141900165,4.83426,0.02
 01/24  01:00:00,192.944077999,7.22085156638,67.0212388047,0.0,43.513341876,52.539744,35.3933160944,30.5390560944,4.83426,0.02
 01/24  02:00:00,190.275357651,9.86378753606,61.805692553,0.0,43.513341876,52.539744,57.651638219,44.1964131265,4.83426,8.62096509254
 01/24  03:00:00,201.42521723,16.2914578915,66.4448592475,0.0,43.513341876,52.539744,57.9885491726,53.1342891726,4.83426,0.02
 01/24  04:00:00,198.236026319,18.6003074488,61.0380668325,0.0,43.513341876,52.539744,75.5152518228,70.6609918228,4.83426,0.02
 01/24  05:00:00,201.942573456,15.6370227156,65.496231081,0.0,43.513341876,52.539744,89.7464278691,76.2912126656,4.83426,8.62095520357
 01/24  06:00:00,199.068946661,18.603741861,60.0864389554,0.0,43.513341876,52.539744,98.6622011336,93.8079411336,4.83426,0.02
 01/24  07:00:00,196.759049422,73.3809515832,0.0,0.0,43.513341876,53.238744,2881.65343692,2876.79917692,4.83426,0.02
 01/24  08:00:00,360.56521048,73.3809515832,0.0,0.0,220.879908,53.238744,2332.799208,2301.56115576,4.83426,26.4037922405
 01/24  09:00:00,446.480608159,73.3809515832,0.0,0.0,220.879908,145.652643033,2040.80873626,1969.07568543,36.25695,35.4761008379
 01/24  10:00:00,446.467327501,73.3809515832,0.0,0.0,220.879908,145.652643033,1956.39485411,1875.26126673,36.25695,44.8766373765
 01/24  11:00:00,452.432588996,73.3809515832,0.0,0.0,220.879908,151.653867033,1890.54446332,1788.28415912,48.3426,53.9177042001
 01/24  12:00:00,453.422461964,73.3809515832,0.0,0.0,220.879908,151.653867033,1742.79104903,1649.30789224,48.3426,45.1405567867
 01/24  13:00:00,452.350697719,73.3809515832,0.0,0.0,220.879908,151.653867033,1651.04498261,1548.34954298,48.3426,54.3528396357
 01/24  14:00:00,446.354512762,73.3809515832,0.0,0.0,220.879908,145.652643033,1583.06013342,1495.39269762,24.1713,63.4961358079
 01/24  15:00:00,446.323085573,73.3809515832,0.0,0.0,220.879908,145.652643033,1503.15758916,1434.08904982,24.1713,44.8972393347
 01/24  16:00:00,438.444237967,73.3809515832,0.0,0.0,220.879908,137.835547516,1379.3294792,1328.88581077,4.83426,45.6094084276
 01/24  17:00:00,433.434165071,73.3809515832,0.0,0.0,220.879908,133.019064,1308.62599387,1259.82280589,4.83426,43.9689279794
 01/24  18:00:00,368.655148654,73.3809515832,0.0,0.0,220.879908,53.238744,1494.32836008,1453.81696372,4.83426,35.6771363625
 01/24  19:00:00,371.676763067,73.3809515832,0.0,0.0,220.879908,53.238744,1590.57021045,1540.95586028,4.83426,44.7800901635
 01/24  20:00:00,371.663617265,73.3809515832,0.0,0.0,220.879908,53.238744,1605.58806019,1583.37536465,4.83426,17.3784355393
 01/24  21:00:00,371.66984693,73.3809515832,0.0,0.0,220.879908,53.238744,1615.96377656,1602.44175871,4.83426,8.68775785009
 01/24  22:00:00,144.281454748,1.58479562077,24.9429537717,0.0,43.513341876,52.539744,16.2671469307,2.74479411089,4.83426,8.68809281979
 01/24  23:00:00,137.597297066,1.44072329161,18.347149209,0.0,43.513341876,52.539744,17.2625192797,3.77974224429,4.83426,8.6485170354
 01/24  24:00:00,174.318477997,3.88024267868,50.8297955946,0.0,43.513341876,52.539744,21.8059298827,8.33502214388,4.83426,8.63664773886
 01/25  01:00:00,194.147370124,4.90628756522,70.4629388134,0.0,43.513341876,52.539744,15.4059583516,10.5516983516,4.83426,0.02
 01/25  02:00:00,190.405837974,6.22661553423,65.5304618918,0.0,43.513341876,52.539744,26.7736306675,21.9193706675,4.83426,0.02
 01/25  03:00:00,199.111868792,10.8580235682,69.5336082753,0.0,43.513341876,52.539744,33.299540491,28.445280491,4.83426,0.02
 01/25  04:00:00,197.744325775,16.1255690659,62.9992027244,0.0,43.513341876,52.539744,58.0508144102,44.595581158,4.83426,8.62097325225
 01/25  05:00:00,203.195174846,17.4538915104,66.605739806,0.0,43.513341876,52.539744,66.5920996506,61.7378396506,4.83426,0.02
 01/25  06:00:00,197.670639949,18.1060466547,60.54017362,0.0,43.513341876,52.539744,86.8373069531,81.9830469531,4.83426,0.02
 01/25  07:00:00,196.11142228,73.3809515832,0.0,0.0,43.513341876,53.238744,2964.13719547,2950.68242828,4.83426,8.62050719114
 01/25  08:00:00,360.555002349,73.3809515832,0.0,0.0,220.879908,53.238744,2408.53518335,2377.29894872,4.83426,26.4019746293
 01/25  09:00:00,446.482003688,73.3809515832,0.0,0.0,220.879908,145.652643033,2055.58165823,1983.85253212,36.25695,35.4721761191
 01/25  10:00:00,446.45544983,73.3809515832,0.0,0.0,220.879908,145.652643033,1898.51702665,1817.38135137,36.25695,44.8787252771
 01/25  11:00:00,452.415994647,73.3809515832,0.0,0.0,220.879908,151.653867033,1763.3687895,1670.08011705,48.3426,44.9460724459
 01/25  12:00:00,453.401953789,73.3809515832,0.0,0.0,220.879908,151.653867033,1583.62602566,1481.13067001,48.3426,54.1527556412
 01/25  13:00:00,452.346070405,73.3809515832,0.0,0.0,220.879908,151.653867033,1447.19708935,1344.52248853,48.3426,54.3320008211
 01/25  14:00:00,446.359767278,73.3809515832,0.0,0.0,220.879908,145.652643033,1360.23934039,1281.62026734,24.1713,54.4477730538
 01/25  15:00:00,446.33489806,73.3809515832,0.0,0.0,220.879908,145.652643033,1310.91831194,1232.87423459,24.1713,53.8727773452
 01/25  16:00:00,438.469673422,73.3809515832,0.0,0.0,220.879908,137.835547516,1194.9069703,1145.08156063,4.83426,44.9911496686
 01/25  17:00:00,433.446641029,73.3809515832,0.0,0.0,220.879908,133.019064,1087.94733364,1041.64948817,4.83426,41.4635854719
 01/25  18:00:00,368.645001131,73.3809515832,0.0,0.0,220.879908,53.238744,1207.09254717,1163.4543133,4.83426,38.803973878
 01/25  19:00:00,371.645361605,73.3809515832,0.0,0.0,220.879908,53.238744,1230.66081133,1181.04391677,4.83426,44.7826345684
 01/25  20:00:00,372.048839772,73.3809515832,0.0,0.0,220.879908,53.238744,1208.85789378,1195.32404549,4.83426,8.69958829077
 01/25  21:00:00,372.02572185,73.3809515832,0.0,0.0,220.879908,53.238744,1242.80940271,1220.62043187,4.83426,17.3547108456
 01/25  22:00:00,142.607316529,1.32066301731,23.2267527776,0.0,43.513341876,52.539744,14.2994298227,0.777340439832,4.83426,8.68782938288
 01/25  23:00:00,147.594594796,1.80090411452,27.8035638496,0.0,43.513341876,52.539744,14.8251564567,1.34278289437,4.83426,8.64811356235
 01/25  24:00:00,140.955250358,1.44072329161,20.5428545201,0.0,43.513341876,52.539744,6.32966214023,1.47540214023,4.83426,0.02
 01/26  01:00:00,143.976632417,1.80090411452,24.1513554039,0.0,43.513341876,52.539744,6.72725999568,1.87299999568,4.83426,0.02
 01/26  02:00:00,137.987129637,1.44072329161,18.6317903543,0.0,43.513341876,52.539744,15.396260074,1.94102200722,4.83426,8.62097806678
 01/26  03:00:00,142.229105316,1.80090411452,22.424299672,0.0,43.513341876,52.539744,7.16070862345,2.30644862345,4.83426,0.02
 01/26  04:00:00,166.399606085,3.14180959604,44.8428236902,0.0,43.513341876,52.539744,7.96714975725,3.11288975725,4.83426,0.02
 01/26  05:00:00,194.116700624,4.41214366333,70.5405850772,0.0,43.513341876,52.539744,17.6372937292,4.18207626084,4.83426,8.62095746832
 01/26  06:00:00,198.552308918,4.41815212152,75.0157636976,0.0,43.513341876,52.539744,9.49684651276,4.64258651276,4.83426,0.02
 01/26  07:00:00,195.00684192,73.3809515832,0.0,0.0,43.513341876,53.238744,1828.23698387,1823.38272387,4.83426,0.02
 01/26  08:00:00,360.08168949,73.3809515832,0.0,0.0,220.879908,53.238744,1498.46483574,1467.22547632,4.83426,26.4050994171
 01/26  09:00:00,446.284729897,73.3809515832,0.00190700194812,0.0,220.879908,145.652643033,1225.89165767,1154.15643485,36.25695,35.4782728188
 01/26  10:00:00,446.0014918,73.3809515832,0.00252049602102,0.0,220.879908,145.652643033,1132.5901949,1051.45783251,36.25695,44.8754123887
 01/26  11:00:00,451.785310247,73.3809515832,0.00176312901727,0.0,220.879908,151.653867033,1097.75197772,995.486672268,48.3426,53.9227054504
 01/26  12:00:00,452.638550734,73.3809515832,0.0,0.0,220.879908,151.653867033,1019.12598866,925.646128486,48.3426,45.1372601767
 01/26  13:00:00,451.545639148,73.3809515832,0.0,0.0,220.879908,151.653867033,1009.92672933,898.456789807,48.3426,63.1273395192
 01/26  14:00:00,445.380650318,73.3809515832,0.0,0.0,220.879908,145.652643033,955.134066083,876.249014916,24.1713,54.7137511662
 01/26  15:00:00,445.175150002,73.3809515832,0.0,0.0,220.879908,145.652643033,895.559132475,826.488861507,24.1713,44.8989709687
 01/26  16:00:00,437.141241172,73.3809515832,0.0,0.0,220.879908,137.835547516,790.414384252,731.60892269,4.83426,53.9712015614
 01/26  17:00:00,431.982698058,73.3809515832,0.0,0.0,220.879908,133.019064,622.692848125,582.179994755,4.83426,35.6785933704
 01/26  18:00:00,367.084423794,73.3809515832,0.0,0.0,220.879908,53.238744,691.90389443,642.47785991,4.83426,44.5917745203
 01/26  19:00:00,370.028265318,73.3809515832,0.0,0.0,220.879908,53.238744,670.55024453,625.650949367,4.83426,40.0650351633
 01/26  20:00:00,370.361061568,73.3809515832,0.0,0.0,220.879908,53.238744,605.477169472,587.373340283,4.83426,13.2695691889
 01/26  21:00:00,370.269180577,73.3809515832,0.0,0.0,220.879908,53.238744,551.366861412,537.84554005,4.83426,8.68706136145
 01/26  22:00:00,117.909222742,0.0,0.0,0.0,43.513341876,52.539744,13.522391721,0.0,4.83426,8.68813172102
 01/26  23:00:00,117.680041335,0.0,0.0,0.0,43.513341876,52.539744,13.4822523363,0.0,4.83426,8.64799233634
 01/26  24:00:00,118.660325709,0.0,0.0,0.0,43.513341876,52.539744,13.470782691,0.0,4.83426,8.63652269101
 01/27  01:00:00,117.72939583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  02:00:00,117.72293748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  03:00:00,117.715359875,0.0,0.0,0.0,43.513341876,52.539744,13.4550631309,0.0,4.83426,8.62080313092
 01/27  04:00:00,117.707742284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  05:00:00,119.817359251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  06:00:00,119.470432196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  07:00:00,193.333832064,73.3809515832,0.0,0.0,43.513341876,53.238744,1042.6744384,1029.21915221,4.83426,8.6210261941
 01/27  08:00:00,358.279461458,73.3809515832,0.0,0.0,220.879908,53.238744,999.072731941,967.833409429,4.83426,26.4050625121
 01/27  09:00:00,444.844465145,73.3809515832,0.00218059447268,0.0,220.879908,145.652643033,965.495501484,893.764463195,36.25695,35.4740882887
 01/27  10:00:00,445.158374697,73.3809515832,0.00246962915235,0.0,220.879908,145.652643033,1014.75580343,933.617364361,36.25695,44.8814890699
 01/27  11:00:00,451.336846469,73.3809515832,0.00183007693984,0.0,220.879908,151.653867033,1010.11991539,916.830747989,48.3426,44.9465673971
 01/27  12:00:00,452.369161941,73.3809515832,0.0,0.0,220.879908,151.653867033,969.928507771,867.424213527,48.3426,54.1616942439
 01/27  13:00:00,451.468235953,73.3809515832,0.0,0.0,220.879908,151.653867033,973.686355211,871.001471698,48.3426,54.3422835135
 01/27  14:00:00,445.600638265,73.3809515832,0.0,0.0,220.879908,145.652643033,988.024995728,909.074640697,24.1713,54.779055031
 01/27  15:00:00,445.697964116,73.3809515832,0.0,0.0,220.879908,145.652643033,998.441055455,920.704810786,24.1713,53.5649446685
 01/27  16:00:00,437.957861241,73.3809515832,0.0,0.0,220.879908,137.835547516,937.586522047,887.759127848,4.83426,44.9931341991
 01/27  17:00:00,433.14844469,73.3809515832,0.0,0.0,220.879908,133.019064,854.717933757,805.284210472,4.83426,44.5994632853
 01/27  18:00:00,368.602025791,73.3809515832,0.0,0.0,220.879908,53.238744,956.465515711,915.948086751,4.83426,35.6831689603
 01/27  19:00:00,371.64601695,73.3809515832,0.0,0.0,220.879908,53.238744,996.855929965,947.235841931,4.83426,44.7858280338
 01/27  20:00:00,371.608749238,73.3809515832,0.0,0.0,220.879908,53.238744,1007.72998428,985.517556263,4.83426,17.3781680145
 01/27  21:00:00,371.600909786,73.3809515832,0.0,0.0,220.879908,53.238744,1038.2958457,1024.77418394,4.83426,8.68740176377
 01/27  22:00:00,117.383198581,0.0,0.0,0.0,43.513341876,52.539744,13.5219553309,0.0,4.83426,8.68769533095
 01/27  23:00:00,117.474500533,0.0,0.0,0.0,43.513341876,52.539744,13.4807170279,0.0,4.83426,8.64645702789
 01/27  24:00:00,118.55162249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  01:00:00,117.524998101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.51826696,0.0,0.0,0.0,43.513341876,52.539744,13.4474317164,0.0,4.83426,8.61317171638
 01/28  03:00:00,117.503336751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  04:00:00,125.81080154,0.360180822903,7.83125767216,0.0,43.513341876,52.539744,4.95242233982,0.0981623398215,4.83426,0.02
 01/28  05:00:00,147.188816864,1.44072329161,27.3715591092,0.0,43.513341876,52.539744,5.12167057161,0.267410571607,4.83426,0.02
 01/28  06:00:00,187.712622725,3.52902410675,65.2023476294,0.0,43.513341876,52.539744,5.76515797912,0.910897979122,4.83426,0.02
 01/28  07:00:00,221.059730448,5.15185823843,96.4664526457,0.0,43.513341876,52.539744,15.1899405781,1.7425830373,4.83426,8.61309754078
 01/28  08:00:00,189.102289207,4.2131747105,77.8369778791,0.0,43.513341876,52.539744,6.30453181497,1.45027181497,4.83426,0.02
 01/28  09:00:00,204.025593092,5.26646838812,97.3648719696,0.0,43.513341876,52.539744,6.88363685368,2.02937685368,4.83426,0.02
 01/28  10:00:00,184.19633078,4.2131747105,78.836708109,0.0,43.513341876,52.539744,6.46221863955,1.60795863955,4.83426,0.02
 01/28  11:00:00,208.912480778,5.14640811382,102.277239279,0.0,43.513341876,52.539744,24.2113141879,1.92347789794,4.83426,17.4535762899
 01/28  12:00:00,193.358756206,4.0931144362,87.1088866654,0.0,43.513341876,52.539744,15.0022626583,1.50688513168,4.83426,8.66111752659
 01/28  13:00:00,219.106284595,4.84625742807,112.769244171,0.0,43.513341876,52.539744,15.1742858271,1.67883302416,4.83426,8.66119280296
 01/28  14:00:00,197.531139797,3.79699486936,92.504036028,0.0,43.513341876,52.539744,14.7121439644,1.22467878405,4.83426,8.6532051803
 01/28  15:00:00,154.033153457,2.18841799082,51.1914820581,0.0,43.513341876,52.539744,14.2238219501,0.73635384228,4.83426,8.65320810783
 01/28  16:00:00,130.445558862,1.44072329161,28.6662130519,0.0,43.513341876,52.539744,5.37893114388,0.524671143879,4.83426,0.02
 01/28  17:00:00,126.763492739,1.44072329161,25.2106182766,0.0,43.513341876,52.539744,14.0131669301,0.56583993362,4.83426,8.61306699648
 01/28  18:00:00,135.83517529,1.26063288016,19.606843512,0.0,43.513341876,52.539744,5.45318013255,0.598920132552,4.83426,0.02
 01/28  19:00:00,201.281276909,4.45874538371,77.8468012798,0.0,43.513341876,52.539744,6.89122826491,2.03696826491,4.83426,0.02
 01/28  20:00:00,216.490004682,4.90628756522,92.1113781448,0.0,43.513341876,52.539744,8.55703944587,3.70277944587,4.83426,0.02
 01/28  21:00:00,207.429215531,4.5733555334,83.5753812632,0.0,43.513341876,52.539744,9.98729229943,5.13303229943,4.83426,0.02
 01/28  22:00:00,211.907659394,4.90628756522,87.8563649793,0.0,43.513341876,52.539744,50.5973238472,10.4318126992,4.83426,35.331251148
 01/28  23:00:00,200.51567784,4.5733555334,77.2833611034,0.0,43.513341876,52.539744,17.947807109,13.093547109,4.83426,0.02
 01/28  24:00:00,211.324665699,9.53541556755,82.0590082926,0.0,43.513341876,52.539744,24.605221398,19.750961398,4.83426,0.02
 01/29  01:00:00,207.108010102,16.0394716536,72.4676552153,0.0,43.513341876,52.539744,27.0170488659,22.1627888659,4.83426,0.02
 01/29  02:00:00,209.399955915,13.1597085235,77.5504772255,0.0,43.513341876,52.539744,33.462987263,28.608727263,4.83426,0.02
 01/29  03:00:00,198.892937766,10.764494506,69.553854501,0.0,43.513341876,52.539744,44.5551036266,31.1093213371,4.83426,8.61152228954
 01/29  04:00:00,209.296041875,15.0131865016,75.6102226186,0.0,43.513341876,52.539744,44.7690020913,39.9147420913,4.83426,0.02
 01/29  05:00:00,205.457631576,17.9390034485,68.5265706425,0.0,43.513341876,52.539744,50.169446554,45.315186554,4.83426,0.02
 01/29  06:00:00,209.268238973,15.2262835246,74.9766332119,0.0,43.513341876,52.539744,56.4354629724,51.5812029724,4.83426,0.02
 01/29  07:00:00,200.863687846,13.6576995074,68.2187704258,0.0,43.513341876,52.539744,57.2857600518,52.4315000518,4.83426,0.02
 01/29  08:00:00,197.875218784,15.0131865016,75.8569281,0.0,43.513341876,52.539744,62.8602871387,49.4128524556,4.83426,8.61317468312
 01/29  09:00:00,175.498303281,4.5733555334,69.9841762428,0.0,43.513341876,52.539744,42.5700760689,37.7158160689,4.83426,0.02
 01/29  10:00:00,184.462877364,4.90628756522,78.4565406968,0.0,43.513341876,52.539744,35.2924831442,30.4382231442,4.83426,0.02
 01/29  11:00:00,180.1508155,4.5733555334,74.5379523784,0.0,43.513341876,52.539744,43.6301484901,21.3420325,4.83426,17.4538559901
 01/29  12:00:00,184.616488375,4.54610674232,78.0753995764,0.0,43.513341876,52.539744,28.9915645608,15.4961693887,4.83426,8.6611351721
 01/29  13:00:00,166.01760565,3.52006185578,61.7072432077,0.0,43.513341876,52.539744,23.5203948755,10.0248424719,4.83426,8.66129240361
 01/29  14:00:00,162.500390213,3.15988103287,58.5272802094,0.0,43.513341876,52.539744,19.427088945,5.93242523358,4.83426,8.66040371145
 01/29  15:00:00,113.376124308,0.720361645807,12.5259093031,0.0,43.513341876,52.539744,14.6707171685,1.18345222808,4.83426,8.65300494041
 01/29  16:00:00,120.36898517,1.08054246871,19.0762684309,0.0,43.513341876,52.539744,5.9428340267,1.0885740267,4.83426,0.02
 01/29  17:00:00,119.062371284,1.08054246871,17.9853223724,0.0,43.513341876,52.539744,14.6740966374,1.22666434938,4.83426,8.61317228805
 01/29  18:00:00,170.793514711,3.08347426641,52.2204291527,0.0,43.513341876,52.539744,10.3717696508,5.51750965083,4.83426,0.02
 01/29  19:00:00,189.796963106,3.91847414935,67.2092417605,0.0,43.513341876,52.539744,14.2839859694,9.4297259694,4.83426,0.02
 01/29  20:00:00,210.558485492,5.08637797667,86.1056550244,0.0,43.513341876,52.539744,20.0706480752,15.2163880752,4.83426,0.02
 01/29  21:00:00,191.88491038,4.2131747105,68.6237367614,0.0,43.513341876,52.539744,21.7948994588,16.9406394588,4.83426,0.02
 01/29  22:00:00,207.464299848,5.26646838812,83.1116175377,0.0,43.513341876,52.539744,75.6405645172,35.4790557241,4.83426,35.3272487932
 01/29  23:00:00,187.702050706,4.2131747105,65.0306316411,0.0,43.513341876,52.539744,45.5940755292,40.7398155292,4.83426,0.02
 01/29  24:00:00,205.279788948,5.26646838812,80.3195373244,0.0,43.513341876,52.539744,60.2222453137,55.3679853137,4.83426,0.02
 01/30  01:00:00,189.823316012,8.84230271283,62.5459540762,0.0,43.513341876,52.539744,67.2323361839,62.3780761839,4.83426,0.02
 01/30  02:00:00,212.961683429,16.6516387144,77.6171356361,0.0,43.513341876,52.539744,88.2487852231,74.7934958459,4.83426,8.62102937721
 01/30  03:00:00,188.043377842,8.84230271283,60.7685977906,0.0,43.513341876,52.539744,83.2501982057,78.3959382057,4.83426,0.02
 01/30  04:00:00,212.941628826,18.4667903031,75.7871508018,0.0,43.513341876,52.539744,91.9918284524,87.1375684524,4.83426,0.02
 01/30  05:00:00,194.221354632,15.7688226552,59.5935913435,0.0,43.513341876,52.539744,103.176275716,89.7211948609,4.83426,8.62082085559
 01/30  06:00:00,206.147615848,12.6975523613,74.3655911122,0.0,43.513341876,52.539744,103.30901371,98.45475371,4.83426,0.02
 01/30  07:00:00,195.996351375,73.3809515832,0.0,0.0,43.513341876,53.238744,2701.88900112,2697.03474112,4.83426,0.02
 01/30  08:00:00,360.590671684,73.3809515832,0.0,0.0,220.879908,53.238744,2033.08030274,2001.83983745,4.83426,26.4062052988
 01/30  09:00:00,446.420473873,73.3809515832,0.0,0.0,220.879908,145.652643033,1740.65441382,1668.91630171,36.25695,35.4811621046
 01/30  10:00:00,446.408397711,73.3809515832,0.00158164754067,0.0,220.879908,145.652643033,1660.19008441,1579.05299838,36.25695,44.8801360262
 01/30  11:00:00,452.38276545,73.3809515832,0.00108050718655,0.0,220.879908,151.653867033,1622.55577302,1520.28332196,48.3426,53.9298510597
 01/30  12:00:00,453.391306595,73.3809515832,0.0,0.0,220.879908,151.653867033,1536.02231849,1442.54482551,48.3426,45.1348929835
 01/30  13:00:00,452.336543311,73.3809515832,0.0,0.0,220.879908,151.653867033,1510.7757889,1399.02930703,48.3426,63.4038818627
 01/30  14:00:00,446.346313079,73.3809515832,0.0,0.0,220.879908,145.652643033,1455.13808541,1376.52595097,24.1713,54.4408344437
 01/30  15:00:00,446.320346949,73.3809515832,0.0,0.0,220.879908,145.652643033,1402.04489957,1332.96826114,24.1713,44.9053384315
 01/30  16:00:00,438.444933445,73.3809515832,0.0,0.0,220.879908,137.835547516,1305.42949434,1246.61423314,4.83426,53.9810011995
 01/30  17:00:00,433.434389914,73.3809515832,0.0,0.0,220.879908,133.019064,1198.91752122,1158.39764118,4.83426,35.6856200344
 01/30  18:00:00,368.636833373,73.3809515832,0.0,0.0,220.879908,53.238744,1335.84735317,1286.41591005,4.83426,44.5971831248
 01/30  19:00:00,371.642597921,73.3809515832,0.0,0.0,220.879908,53.238744,1357.59808261,1307.97809643,4.83426,44.7857261789
 01/30  20:00:00,372.048345575,73.3809515832,0.0,0.0,220.879908,53.238744,1331.67263137,1318.13909279,4.83426,8.69927857488
 01/30  21:00:00,372.020038015,73.3809515832,0.0,0.0,220.879908,53.238744,1345.11823141,1331.59581252,4.83426,8.68815889388
 01/30  22:00:00,141.493418601,1.20060274301,22.3180832843,0.0,43.513341876,52.539744,22.8388175228,0.649079092666,4.83426,17.3554784301
 01/30  23:00:00,147.798832599,1.80090411452,28.060811262,0.0,43.513341876,52.539744,6.20880960231,1.35454960231,4.83426,0.02
 01/30  24:00:00,140.03355194,1.44072329161,19.671141583,0.0,43.513341876,52.539744,15.153965107,1.68343744172,4.83426,8.63626766532
 01/31  01:00:00,141.685117933,1.80090411452,21.9307163862,0.0,43.513341876,52.539744,7.19911235014,2.34485235014,4.83426,0.02
 01/31  02:00:00,196.329486823,4.90628756522,72.5735526402,0.0,43.513341876,52.539744,9.63699236308,4.78273236308,4.83426,0.02
 01/31  03:00:00,193.7941346,4.5733555334,70.5521679743,0.0,43.513341876,52.539744,20.123587433,6.66828289478,4.83426,8.62104453817
 01/31  04:00:00,199.855458309,4.90628756522,76.2063028125,0.0,43.513341876,52.539744,17.0245392054,12.1702792054,4.83426,0.02
 01/31  05:00:00,195.166737509,5.39998553382,69.0241390231,0.0,43.513341876,52.539744,21.430857815,16.576597815,4.83426,0.02
 01/31  06:00:00,203.078779175,8.62612256709,73.9535243338,0.0,43.513341876,52.539744,37.8601730124,24.406277729,4.83426,8.61963528339
 01/31  07:00:00,196.204646765,73.3809515832,0.0,0.0,43.513341876,53.238744,2419.92831384,2415.07405384,4.83426,0.02
 01/31  08:00:00,360.20052705,73.3809515832,0.0,0.0,220.879908,53.238744,1981.35928006,1950.11543305,4.83426,26.409587013
 01/31  09:00:00,446.345741701,73.3809515832,0.0,0.0,220.879908,145.652643033,1693.92127885,1622.1842081,36.25695,35.4801207408
 01/31  10:00:00,446.353018289,73.3809515832,0.00161238540661,0.0,220.879908,145.652643033,1584.56181907,1503.42140121,36.25695,44.8834678551
 01/31  11:00:00,452.33573362,73.3809515832,0.00112332071113,0.0,220.879908,151.653867033,1514.13240163,1420.84131645,48.3426,44.9484851769
 01/31  12:00:00,453.347818918,73.3809515832,0.0,0.0,220.879908,151.653867033,1427.48458232,1324.96653608,48.3426,54.1754462412
 01/31  13:00:00,452.296980491,73.3809515832,0.0,0.0,220.879908,151.653867033,1364.76466536,1262.06448011,48.3426,54.3575852488
 01/31  14:00:00,446.323976379,73.3809515832,0.0,0.0,220.879908,145.652643033,1328.13450803,1240.4328156,24.1713,63.5303924271
 01/31  15:00:00,446.309685797,73.3809515832,0.0,0.0,220.879908,145.652643033,1263.52163504,1194.44304347,24.1713,44.9072915723
 01/31  16:00:00,438.455676295,73.3809515832,0.0,0.0,220.879908,137.835547516,1156.28788159,1106.46232816,4.83426,44.9912934246
 01/31  17:00:00,433.431230054,73.3809515832,0.0,0.0,220.879908,133.019064,1036.41102232,986.976531035,4.83426,44.6002312889
 01/31  18:00:00,368.621277884,73.3809515832,0.0,0.0,220.879908,53.238744,1132.43700976,1091.91804125,4.83426,35.684708507
 01/31  19:00:00,371.624936128,73.3809515832,0.0,0.0,220.879908,53.238744,1151.26439791,1101.64281347,4.83426,44.7873244379
 01/31  20:00:00,371.60069297,73.3809515832,0.0,0.0,220.879908,53.238744,1136.03378233,1113.8207155,4.83426,17.3788068243
 01/31  21:00:00,371.601591826,73.3809515832,0.0,0.0,220.879908,53.238744,1152.2879914,1138.76578993,4.83426,8.68794146847
 01/31  22:00:00,117.341550932,0.0,0.0,0.0,43.513341876,52.539744,13.5225705556,0.0,4.83426,8.68831055559
 01/31  23:00:00,143.707392437,1.26063288016,24.5722275733,0.0,43.513341876,52.539744,13.8119321022,0.328946376232,4.83426,8.64872572602
 01/31  24:00:00,149.027642317,1.62081370307,28.335688945,0.0,43.513341876,52.539744,13.9821489408,0.511407426225,4.83426,8.63648151456
 02/01  01:00:00,139.837569209,1.26063288016,20.6405381333,0.0,43.513341876,52.539744,5.42354329172,0.569283291721,4.83426,0.02
 02/01  02:00:00,147.797883884,1.80090411452,27.903437567,0.0,43.513341876,52.539744,5.73892355228,0.88466355228,4.83426,0.02
 02/01  03:00:00,141.057078185,1.44072329161,21.6316276699,0.0,43.513341876,52.539744,5.70029679233,0.846036792333,4.83426,0.02
 02/01  04:00:00,146.117025622,1.80090411452,26.2287690859,0.0,43.513341876,52.539744,14.538543347,1.08344983811,4.83426,8.62083350885
 02/01  05:00:00,140.660060482,1.44072329161,20.8059419786,0.0,43.513341876,52.539744,5.83766518229,0.983405182291,4.83426,0.02
