Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  06:00:00,145.864711036,1.80090411452,25.5808099712,0.0,43.513341876,52.539744,6.06154957063,1.20728957063,4.83426,0.02
 02/01  07:00:00,193.63212462,73.3809515832,0.0,0.0,43.513341876,53.238744,1467.37019886,1453.91487223,4.83426,8.62106663418
 02/01  08:00:00,359.213354195,73.3809515832,0.0,0.0,220.879908,53.238744,1378.56393337,1347.32491216,4.83426,26.4047612148
 02/01  09:00:00,445.302631852,73.3809515832,0.00208069545634,0.0,220.879908,145.652643033,1071.09404605,999.362324821,36.25695,35.4747712304
 02/01  10:00:00,445.082756262,73.3809515832,0.00279722738978,0.0,220.879908,145.652643033,963.610585948,882.465482971,36.25695,44.8881529773
 02/01  11:00:00,450.758808197,73.3809515832,0.00212663525951,0.0,220.879908,151.653867033,798.80011313,705.503472569,48.3426,44.9540405612
 02/01  12:00:00,451.508790137,73.3809515832,0.0,0.0,220.879908,151.653867033,625.783870378,523.274274353,48.3426,54.1669960256
 02/01  13:00:00,450.531385882,73.3809515832,0.0,0.0,220.879908,151.653867033,535.091042031,432.399944035,48.3426,54.3484979963
 02/01  14:00:00,444.591643362,73.4196994161,0.0,0.0,220.879908,145.652643033,406.119280335,327.481164682,24.1713,54.466815654
 02/01  15:00:00,444.949180813,73.7830121738,0.0,0.0,220.879908,145.652643033,335.141911584,257.082746278,24.1713,53.8878653063
 02/01  16:00:00,437.082337092,73.7763061601,0.0,0.0,220.879908,137.835547516,319.833607197,270.001459549,4.83426,44.9978876488
 02/01  17:00:00,431.629769057,73.3809515832,0.0,0.0,220.879908,133.019064,272.766452219,223.327188437,4.83426,44.6050037822
 02/01  18:00:00,366.783467115,73.3809515832,0.0,0.0,220.879908,53.238744,361.967712337,321.445523054,4.83426,35.6879292829
 02/01  19:00:00,369.820008609,73.3809515832,0.0,0.0,220.879908,53.238744,460.636393222,411.015382122,4.83426,44.7867510999
 02/01  20:00:00,370.26743961,73.3809515832,0.0,0.0,220.879908,53.238744,530.360577632,508.14687337,4.83426,17.3794442624
 02/01  21:00:00,370.31111351,73.3809515832,0.0,0.0,220.879908,53.238744,614.560391578,601.038082389,4.83426,8.68804918905
 02/01  22:00:00,117.849306845,0.0,0.0,0.0,43.513341876,52.539744,13.5226240287,0.0,4.83426,8.68836402874
 02/01  23:00:00,117.705756288,0.0,0.0,0.0,43.513341876,52.539744,13.48267137,0.0,4.83426,8.64841136998
 02/01  24:00:00,118.786512286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.898498542,0.0,0.0,0.0,43.513341876,52.539744,13.4552844426,0.0,4.83426,8.6210244426
 02/02  02:00:00,117.88931061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,117.865992899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  04:00:00,117.809122362,0.0,0.0,0.0,43.513341876,52.539744,13.4551608761,0.0,4.83426,8.62090087614
 02/02  05:00:00,118.20383309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  06:00:00,118.188594845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  07:00:00,192.342580341,73.3809515832,0.0,0.0,43.513341876,53.238744,662.712251805,649.257214846,4.83426,8.62077695882
 02/02  08:00:00,358.009740995,73.3809515832,0.0,0.0,220.879908,53.238744,595.638157509,572.706276914,4.83426,18.0976205958
 02/02  09:00:00,444.4860314,73.3809515832,0.00268381854016,0.0,220.879908,145.652643033,551.729299099,480.485733063,36.25695,34.9866160359
 02/02  10:00:00,444.538802146,73.3809515832,0.00370542832096,0.0,220.879908,145.652643033,545.28015429,455.165679455,36.25695,53.8575248351
 02/02  11:00:00,450.550922632,73.3809515832,0.00265854464913,0.0,220.879908,151.653867033,474.674959397,381.375918388,48.3426,44.9564410088
 02/02  12:00:00,451.453054792,73.3809515832,0.0,0.0,220.879908,151.653867033,428.06880547,325.566528884,48.3426,54.1596765863
 02/02  13:00:00,450.599352927,73.4197770666,0.0,0.0,220.879908,151.653867033,441.505015161,338.822435585,48.3426,54.3399795752
 02/02  14:00:00,444.675809842,73.4420760302,0.0,0.0,220.879908,145.652643033,545.761365432,467.128641964,24.1713,54.4614234681
 02/02  15:00:00,444.77406734,73.4532395363,0.0,0.0,220.879908,145.652643033,731.511875924,653.458842311,24.1713,53.8817336127
 02/02  16:00:00,437.142920348,73.4399835942,0.0,0.0,220.879908,137.835547516,837.30241348,787.467188752,4.83426,45.0009647278
 02/02  17:00:00,432.410125664,73.3809515832,0.0,0.0,220.879908,133.019064,802.573821678,756.452093282,4.83426,41.2874683959
 02/02  18:00:00,364.750939628,73.3809515832,0.0,0.0,220.879908,53.238744,866.067939029,822.239877694,4.83426,38.9938013354
 02/02  19:00:00,371.145834959,73.3809515832,0.0,0.0,220.879908,53.238744,934.8630633,885.241303615,4.83426,44.7874996859
 02/02  20:00:00,372.032811508,73.3809515832,0.0,0.0,220.879908,53.238744,951.798861143,938.264284061,4.83426,8.70031708161
 02/02  21:00:00,371.990230979,73.3809515832,0.0,0.0,220.879908,53.238744,1002.6973958,980.506986153,4.83426,17.3561496477
 02/02  22:00:00,117.692955967,0.0,0.0,0.0,43.513341876,52.539744,13.5228023116,0.0,4.83426,8.68854231158
 02/02  23:00:00,117.475762017,0.0,0.0,0.0,43.513341876,52.539744,13.4829968119,0.0,4.83426,8.64873681193
 02/02  24:00:00,118.55007272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.52279947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  02:00:00,117.524195672,0.0,0.0,0.0,43.513341876,52.539744,13.4550508613,0.0,4.83426,8.62079086126
 02/03  03:00:00,117.516509531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.508609978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  05:00:00,119.624588514,0.0,0.0,0.0,43.513341876,52.539744,13.4552886642,0.0,4.83426,8.62102866415
 02/03  06:00:00,119.28536243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,195.31973907,73.3809515832,0.0,0.0,43.513341876,53.238744,1934.99921483,1930.14495483,4.83426,0.02
 02/03  08:00:00,359.92366223,73.3809515832,0.0,0.0,220.879908,53.238744,1791.79212027,1760.55018348,4.83426,26.4076767902
 02/03  09:00:00,446.243834756,73.3809515832,0.000854003628325,0.0,220.879908,145.652643033,1485.24402105,1413.50721502,36.25695,35.47985603
 02/03  10:00:00,446.287383524,73.3809515832,0.00178082897396,0.0,220.879908,145.652643033,1322.5627356,1241.42006011,36.25695,44.8857254912
 02/03  11:00:00,452.327170058,73.4001734184,0.00123292633878,0.0,220.879908,151.653867033,1240.26936643,1137.98908971,48.3426,53.9376767209
 02/03  12:00:00,453.66965785,73.6995911253,0.0,0.0,220.879908,151.653867033,1104.42755708,1001.93245127,48.3426,54.1525058081
 02/03  13:00:00,452.569979923,73.6245919623,0.0,0.0,220.879908,151.653867033,1054.47756284,951.803447445,48.3426,54.3315153952
 02/03  14:00:00,446.585601762,73.6010595811,0.0,0.0,220.879908,145.652643033,1052.29781456,973.674138718,24.1713,54.4523758406
 02/03  15:00:00,446.450947073,73.4488493537,0.0,0.0,220.879908,145.652643033,1064.81042724,995.731517654,24.1713,44.9076095871
 02/03  16:00:00,438.519040588,73.3931054786,0.0,0.0,220.879908,137.835547516,1038.62502023,979.799589888,4.83426,53.9911703391
 02/03  17:00:00,433.454428002,73.3809515832,0.0,0.0,220.879908,133.019064,909.252201042,868.732296946,4.83426,35.6856440955
 02/03  18:00:00,365.622722397,73.3809515832,0.0,0.0,220.879908,53.238744,1011.14491259,961.70719012,4.83426,44.603462472
 02/03  19:00:00,371.601406612,73.3809515832,0.0,0.0,220.879908,53.238744,1061.03237612,1011.40822329,4.83426,44.7898928278
 02/03  20:00:00,371.575106016,73.3809515832,0.0,0.0,220.879908,53.238744,1078.22416464,1064.6908508,4.83426,8.69905384118
 02/03  21:00:00,371.574824164,73.3809515832,0.0,0.0,220.879908,53.238744,1113.27641465,1099.75406044,4.83426,8.68809421319
 02/03  22:00:00,117.359498982,0.0,0.0,0.0,43.513341876,52.539744,22.1900063809,0.0,4.83426,17.3557463809
 02/03  23:00:00,117.459438566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  24:00:00,118.555646222,0.0,0.0,0.0,43.513341876,52.539744,13.4706363103,0.0,4.83426,8.63637631027
 02/04  01:00:00,117.529844456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  02:00:00,117.532128806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  03:00:00,117.525265741,0.0,0.0,0.0,43.513341876,52.539744,13.4473920994,0.0,4.83426,8.61313209945
 02/04  04:00:00,137.395454499,1.08054246871,18.4267707283,0.0,43.513341876,52.539744,5.05658566919,0.202325669191,4.83426,0.02
 02/04  05:00:00,136.950645527,1.08054246871,17.5736069528,0.0,43.513341876,52.539744,5.07334503998,0.219085039976,4.83426,0.02
 02/04  06:00:00,133.133847903,0.900452057258,14.0387387934,0.0,43.513341876,52.539744,5.03229830005,0.178038300054,4.83426,0.02
 02/04  07:00:00,173.469373593,3.061621257,51.4817582843,0.0,43.513341876,52.539744,5.64642539562,0.792165395622,4.83426,0.02
 02/04  08:00:00,139.191460517,1.89916389039,33.8388468728,0.0,43.513341876,52.539744,13.8164772303,0.368988302449,4.83426,8.61322892783
 02/04  09:00:00,125.542402061,1.44072329161,23.7864725289,0.0,43.513341876,52.539744,5.13774876968,0.283488769684,4.83426,0.02
 02/04  10:00:00,118.602417191,1.08054246871,17.2853591588,0.0,43.513341876,52.539744,5.07463418106,0.220374181061,4.83426,0.02
 02/04  11:00:00,112.375118588,0.720361645807,11.5297383035,0.0,43.513341876,52.539744,22.4345087641,0.146402639963,4.83426,17.4538461242
 02/04  12:00:00,106.769821718,0.360180822903,5.4773366797,0.0,43.513341876,52.539744,13.5403361813,0.0451744621587,4.83426,8.66090171915
 02/04  13:00:00,99.8573594699,0.0,0.0,0.0,43.513341876,52.539744,13.4953360195,0.0,4.83426,8.66107601954
 02/04  14:00:00,99.9126220564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/04  15:00:00,99.9083885736,0.0,0.0,0.0,43.513341876,52.539744,13.4878107808,0.0,4.83426,8.65355078081
 02/04  16:00:00,99.8612666905,0.0,0.0,0.0,43.513341876,52.539744,13.4870806984,0.0,4.83426,8.65282069844
 02/04  17:00:00,117.797045363,1.08054246871,16.7328345062,0.0,43.513341876,52.539744,5.06201752564,0.207757525644,4.83426,0.02
 02/04  18:00:00,167.641712494,3.15704485344,51.9385381311,0.0,43.513341876,52.539744,5.64455181496,0.790291814958,4.83426,0.02
 02/04  19:00:00,212.561767706,4.97176782698,88.5708585141,0.0,43.513341876,52.539744,15.0833253184,1.63588402125,4.83426,8.61318129715
 02/04  20:00:00,196.156442324,4.2131747105,72.7872620214,0.0,43.513341876,52.539744,6.83574818473,1.98148818473,4.83426,0.02
 02/04  21:00:00,213.293142045,5.26646838812,88.6486836648,0.0,43.513341876,52.539744,8.8841468235,4.0298868235,4.83426,0.02
 02/04  22:00:00,194.122086338,7.93300971237,67.3257239716,0.0,43.513341876,52.539744,41.364105447,10.0253900444,4.83426,26.5044554026
 02/04  23:00:00,210.951707764,10.2262483906,81.9368550799,0.0,43.513341876,52.539744,33.3891053244,19.9416309054,4.83426,8.61321441906
 02/04  24:00:00,195.531563305,12.7998234782,63.2480313214,0.0,43.513341876,52.539744,29.9938930784,25.1396330784,4.83426,0.02
 02/05  01:00:00,211.989892414,15.3427683626,77.8873233452,0.0,43.513341876,52.539744,42.0797057519,37.2254457519,4.83426,0.02
 02/05  02:00:00,195.751530501,16.5903010373,60.6856590027,0.0,43.513341876,52.539744,47.7539700423,42.8997100423,4.83426,0.02
 02/05  03:00:00,214.03572896,20.9466803044,74.3429872262,0.0,43.513341876,52.539744,74.4525624498,69.5983024498,4.83426,0.02
 02/05  04:00:00,206.057629336,29.9423806992,57.6521155622,0.0,43.513341876,52.539744,85.1934158404,71.7466759813,4.83426,8.61247985902
 02/05  05:00:00,218.102568376,27.5993247775,71.3364634835,0.0,43.513341876,52.539744,106.0396721,101.1854121,4.83426,0.02
 02/05  06:00:00,198.890652157,24.5187627955,55.5102700947,0.0,43.513341876,52.539744,103.196880678,98.3426206785,4.83426,0.02
 02/05  07:00:00,220.082504549,31.5401602988,69.3747167424,0.0,43.513341876,52.539744,134.819527241,129.965267241,4.83426,0.02
 02/05  08:00:00,192.160462457,33.2184778079,55.1403787829,0.0,43.513341876,52.539744,90.9034598006,86.0491998006,4.83426,0.02
 02/05  09:00:00,182.915498851,11.1975979178,70.6125457914,0.0,43.513341876,52.539744,98.7075716562,85.2522063348,4.83426,8.62110532142
 02/05  10:00:00,169.191036908,10.1443042402,58.1776771672,0.0,43.513341876,52.539744,60.7780693493,55.9238093493,4.83426,0.02
 02/05  11:00:00,188.890683906,12.1861195061,75.5778621939,0.0,43.513341876,52.539744,83.4530399824,61.1649833848,4.83426,17.4537965976
 02/05  12:00:00,167.675889812,4.2131747105,61.6759998091,0.0,43.513341876,52.539744,50.2131677777,36.7182472632,4.83426,8.66066051447
 02/05  13:00:00,186.621681773,5.26646838812,80.2815565893,0.0,43.513341876,52.539744,49.6657900886,36.1699759718,4.83426,8.66155411675
 02/05  14:00:00,172.837079722,4.2131747105,67.7121605647,0.0,43.513341876,52.539744,36.3418643563,22.846216168,4.83426,8.66138818826
 02/05  15:00:00,195.578026137,5.19006162166,89.1338009595,0.0,43.513341876,52.539744,26.3177305334,21.4634705334,4.83426,0.02
 02/05  16:00:00,163.202940263,3.4800411537,58.9671452117,0.0,43.513341876,52.539744,26.3859521704,12.8983102237,4.83426,8.65338194674
 02/05  17:00:00,171.80225748,4.2239629266,66.8832443223,0.0,43.513341876,52.539744,23.0569134773,18.2026534773,4.83426,0.02
 02/05  18:00:00,191.857584948,4.90628756522,74.1747725843,0.0,43.513341876,52.539744,39.4152870277,28.5805646181,4.83426,6.00046240965
 02/05  19:00:00,188.039426667,4.5733555334,64.842577991,0.0,43.513341876,52.539744,53.8188788337,46.3533899378,4.83426,2.63122889596
 02/05  20:00:00,199.000958159,11.3062305455,68.5530400919,0.0,43.513341876,52.539744,68.018689842,63.164429842,4.83426,0.02
 02/05  21:00:00,195.045158148,15.1370474776,60.891063372,0.0,43.513341876,52.539744,89.5019786897,84.6477186897,4.83426,0.02
 02/05  22:00:00,203.107058678,19.9217610689,64.2403795207,0.0,43.513341876,52.539744,162.779115431,131.438440137,4.83426,26.5064152936
 02/05  23:00:00,212.867354269,37.1389344454,57.2021283702,0.0,43.513341876,52.539744,175.89252132,162.445020429,4.83426,8.61324089015
 02/05  24:00:00,217.213695788,36.0591114576,61.5407551972,0.0,43.513341876,52.539744,168.762138436,163.907878436,4.83426,0.02
 02/06  01:00:00,210.173427645,37.6331952396,53.981841741,0.0,43.513341876,52.539744,211.470203733,206.615943733,4.83426,0.02
 02/06  02:00:00,211.392239323,34.2155716034,58.5170010116,0.0,43.513341876,52.539744,212.630403191,199.17505373,4.83426,8.62108946038
 02/06  03:00:00,211.449280739,40.719012495,52.1234118534,0.0,43.513341876,52.539744,245.96326719,241.10900719,4.83426,0.02
 02/06  04:00:00,220.021853021,43.5800250284,57.7428507309,0.0,43.513341876,52.539744,231.954489843,227.100229843,4.83426,0.02
 02/06  05:00:00,218.950069802,48.480431047,51.3931270738,0.0,43.513341876,52.539744,273.095447865,268.241187865,4.83426,0.02
 02/06  06:00:00,215.789146376,39.144928713,57.5133638278,0.0,43.513341876,52.539744,257.457108117,244.001734451,4.83426,8.62111366608
 02/06  07:00:00,196.444891126,73.3809515832,0.0,0.0,43.513341876,53.238744,3453.97018017,3449.11592017,4.83426,0.02
 02/06  08:00:00,358.761787689,73.3809515832,0.0,0.0,220.879908,53.238744,3021.83013024,2990.59051747,4.83426,26.4053527774
 02/06  09:00:00,446.916269306,73.3809515832,0.0,0.0,220.879908,145.652643033,2615.79458178,2544.05766929,36.25695,35.4799624967
 02/06  10:00:00,446.67312546,73.3809515832,0.0,0.0,220.879908,145.652643033,2427.08640513,2345.94334936,36.25695,44.8861057693
 02/06  11:00:00,452.532717238,73.3809515832,0.0,0.0,220.879908,151.653867033,2275.31442967,2182.02510884,48.3426,44.9467208279
 02/06  12:00:00,453.477236589,73.3809515832,0.0,0.0,220.879908,151.653867033,2110.17751782,2007.64710748,48.3426,54.1878103464
 02/06  13:00:00,452.371773513,73.3809515832,0.0,0.0,220.879908,151.653867033,1964.01595206,1861.30307816,48.3426,54.370273893
 02/06  14:00:00,446.360256234,73.3809515832,0.0,0.0,220.879908,145.652643033,1839.22432332,1751.5343118,24.1713,63.5187115191
 02/06  15:00:00,446.324765603,73.3809515832,0.0,0.0,220.879908,145.652643033,1755.75272731,1686.66953159,24.1713,44.9118957149
 02/06  16:00:00,438.456681526,73.3809515832,0.0,0.0,220.879908,137.835547516,1684.30439484,1625.48445747,4.83426,53.9856773757
 02/06  17:00:00,433.484232161,73.3809515832,0.0,0.0,220.879908,133.019064,1633.15044426,1592.63011761,4.83426,35.6860666551
 02/06  18:00:00,365.744854689,73.3809515832,0.0,0.0,220.879908,53.238744,1860.30795729,1810.87500589,4.83426,44.5986913998
 02/06  19:00:00,371.774039243,73.3809515832,0.0,0.0,220.879908,53.238744,1966.61071095,1916.98468586,4.83426,44.7917650885
 02/06  20:00:00,372.213905624,73.3809515832,0.0,0.0,220.879908,53.238744,2023.88844778,2010.35510219,4.83426,8.69908558766
 02/06  21:00:00,372.218200525,73.3809515832,0.0,0.0,220.879908,53.238744,2111.22192086,2097.69970895,4.83426,8.68795190895
 02/06  22:00:00,157.952991217,2.62718978197,37.0459624856,0.0,43.513341876,52.539744,22.7095702536,9.18665202384,4.83426,8.68865822977
 02/06  23:00:00,180.48439637,4.2131747105,57.7785348889,0.0,43.513341876,52.539744,27.009201411,13.5261729634,4.83426,8.64876844768
 02/06  24:00:00,197.381563282,9.23429239012,68.2861420793,0.0,43.513341876,52.539744,49.8168351284,36.3456548997,4.83426,8.6369202287
 02/07  01:00:00,188.510379503,16.9175186252,53.0846226039,0.0,43.513341876,52.539744,49.5291810523,44.6749210523,4.83426,0.02
 02/07  02:00:00,204.916946581,20.9466803044,65.157651022,0.0,43.513341876,52.539744,97.7498133759,92.8955533759,4.83426,0.02
 02/07  03:00:00,187.84167769,17.7458658318,51.5817829745,0.0,43.513341876,52.539744,103.164188776,89.7088506346,4.83426,8.62107814156
 02/07  04:00:00,223.034803187,40.543856252,63.6560880636,0.0,43.513341876,52.539744,162.115599839,157.261339839,4.83426,0.02
 02/07  05:00:00,206.931628191,35.7400069064,50.543730826,0.0,43.513341876,52.539744,134.64414808,129.78988808,4.83426,0.02
 02/07  06:00:00,224.72272221,42.0266386344,62.0512373337,0.0,43.513341876,52.539744,221.64837138,208.193007566,4.83426,8.62110381454
 02/07  07:00:00,197.136779118,73.3809515832,0.0,0.0,43.513341876,53.238744,3497.73175389,3492.87749389,4.83426,0.02
 02/07  08:00:00,358.348349697,73.3809515832,0.0,0.0,220.879908,53.238744,3012.20564028,2980.96133985,4.83426,26.41004043
 02/07  09:00:00,446.675526897,73.3809515832,0.0,0.0,220.879908,145.652643033,2560.13691825,2488.39741259,36.25695,35.4825556593
 02/07  10:00:00,446.548442031,73.3809515832,0.0,0.0,220.879908,145.652643033,2332.36703744,2251.21951562,36.25695,44.8905718263
 02/07  11:00:00,452.441064443,73.3809515832,0.0,0.0,220.879908,151.653867033,2107.9795317,2014.68504044,48.3426,44.9518912619
 02/07  12:00:00,453.401604833,73.3809515832,0.0,0.0,220.879908,151.653867033,1881.17852954,1778.65556071,48.3426,54.1803688333
 02/07  13:00:00,452.31173567,73.3809515832,0.0,0.0,220.879908,151.653867033,1728.93658479,1626.23060168,48.3426,54.3633831016
 02/07  14:00:00,446.319801548,73.3809515832,0.0,0.0,220.879908,145.652643033,1650.72519435,1563.01890443,24.1713,63.5349899207
 02/07  15:00:00,446.28370973,73.3809515832,0.0,0.0,220.879908,145.652643033,1545.76606407,1476.68254582,24.1713,44.9122182582
 02/07  16:00:00,438.404612175,73.3809515832,0.0,0.0,220.879908,137.835547516,1386.13494953,1336.31087709,4.83426,44.9898124437
 02/07  17:00:00,433.401834786,73.3809515832,0.0,0.0,220.879908,133.019064,1320.32518498,1270.88517624,4.83426,44.6057487335
 02/07  18:00:00,365.628872385,73.3809515832,0.0,0.0,220.879908,53.238744,1487.01034699,1446.48725235,4.83426,35.6888346323
 02/07  19:00:00,371.63503284,73.3809515832,0.0,0.0,220.879908,53.238744,1554.90857526,1505.28123191,4.83426,44.7930833491
 02/07  20:00:00,371.617793018,73.3809515832,0.0,0.0,220.879908,53.238744,1546.19260319,1523.97817567,4.83426,17.3801675128
 02/07  21:00:00,371.627770852,73.3809515832,0.0,0.0,220.879908,53.238744,1563.43581475,1549.91294068,4.83426,8.68861407163
 02/07  22:00:00,144.507026771,1.58479562077,25.1775901543,0.0,43.513341876,52.539744,15.931597637,2.40868984552,4.83426,8.68864779149
 02/07  23:00:00,138.31879081,1.44072329161,19.0727566125,0.0,43.513341876,52.539744,16.657008283,3.17394646005,4.83426,8.64880182296
 02/07  24:00:00,165.452625542,3.18571173424,42.8076383486,0.0,43.513341876,52.539744,19.4961069222,6.02655890431,4.83426,8.63528801789
 02/08  01:00:00,187.973355633,4.15728772537,65.155823326,0.0,43.513341876,52.539744,10.5035205612,5.64926056119,4.83426,0.02
 02/08  02:00:00,211.759680778,5.26646838812,87.5534815278,0.0,43.513341876,52.539744,14.8081819723,9.95392197228,4.83426,0.02
 02/08  03:00:00,192.498793054,4.2131747105,69.6827118636,0.0,43.513341876,52.539744,22.4130458741,8.95772364367,4.83426,8.62106223045
 02/08  04:00:00,209.857308027,5.26646838812,85.7257681904,0.0,43.513341876,52.539744,20.0893882164,15.2351282164,4.83426,0.02
 02/08  05:00:00,190.053533144,4.2131747105,66.8624720943,0.0,43.513341876,52.539744,18.3933240357,13.5390640357,4.83426,0.02
 02/08  06:00:00,211.136415488,9.81293339041,82.1085892825,0.0,43.513341876,52.539744,30.2652845842,25.4110245842,4.83426,0.02
 02/08  07:00:00,195.38161233,73.3809515832,0.0,0.0,43.513341876,53.238744,2377.72137248,2364.26602405,4.83426,8.62108843149
 02/08  08:00:00,357.144269152,73.3809515832,0.0,0.0,220.879908,53.238744,1915.76441393,1884.52261774,4.83426,26.4075361864
 02/08  09:00:00,446.2889503,73.3809515832,0.000856419251899,0.0,220.879908,145.652643033,1528.11061366,1456.37222162,36.25695,35.4814420342
 02/08  10:00:00,446.311593866,73.3809515832,0.0016260485854,0.0,220.879908,145.652643033,1372.01936447,1290.87337986,36.25695,44.8890346045
 02/08  11:00:00,452.309822355,73.3809515832,0.00119723018175,0.0,220.879908,151.653867033,1286.22779857,1192.93075438,48.3426,44.9544441851
 02/08  12:00:00,453.327197644,73.3809515832,0.0,0.0,220.879908,151.653867033,1179.21759231,1076.69945605,48.3426,54.1755362651
 02/08  13:00:00,452.302159184,73.3809515832,0.0,0.0,220.879908,151.653867033,1172.68751436,1069.98665469,48.3426,54.3582596716
 02/08  14:00:00,446.319966755,73.3809515832,0.0,0.0,220.879908,145.652643033,1188.35197807,1100.63471335,24.1713,63.5459647158
 02/08  15:00:00,446.333221431,73.4154813717,0.0,0.0,220.879908,145.652643033,1154.59026964,1085.50451714,24.1713,44.9144524967
 02/08  16:00:00,438.452453561,73.4081539721,0.0,0.0,220.879908,137.835547516,1099.23530489,1049.40617132,4.83426,44.9948735683
 02/08  17:00:00,433.371974898,73.3809515832,0.0,0.0,220.879908,133.019064,1032.81363202,983.374707787,4.83426,44.6046642276
 02/08  18:00:00,365.564327305,73.3809515832,0.0,0.0,220.879908,53.238744,1178.11081492,1137.59042326,4.83426,35.6861316645
 02/08  19:00:00,371.561898744,73.3809515832,0.0,0.0,220.879908,53.238744,1252.95595877,1203.33039125,4.83426,44.7913075198
 02/08  20:00:00,371.979575247,73.3809515832,0.0,0.0,220.879908,53.238744,1306.01622749,1283.80341064,4.83426,17.3785568573
 02/08  21:00:00,371.96262342,73.3809515832,0.0,0.0,220.879908,53.238744,1357.40572155,1343.88364744,4.83426,8.68781411359
 02/08  22:00:00,136.761633238,0.900452057258,17.9725379527,0.0,43.513341876,52.539744,13.7587917538,0.236330684708,4.83426,8.68820106911
 02/08  23:00:00,147.488142178,1.62081370307,27.9475536118,0.0,43.513341876,52.539744,14.230700988,0.74763671021,4.83426,8.64880427777
 02/08  24:00:00,142.025203613,1.44072329161,21.6196183667,0.0,43.513341876,52.539744,5.83652186346,0.982261863458,4.83426,0.02
 02/09  01:00:00,143.460966892,1.80090411452,23.6581299004,0.0,43.513341876,52.539744,15.4711389822,2.01575209566,4.83426,8.62112688649
 02/09  02:00:00,186.624240191,4.2131747105,63.6689443453,0.0,43.513341876,52.539744,8.56886484708,3.71460484708,4.83426,0.02
 02/09  03:00:00,209.341439884,5.26646838812,85.1197624817,0.0,43.513341876,52.539744,12.3895240408,7.5352640408,4.83426,0.02
 02/09  04:00:00,191.431802131,7.18904271199,65.6462917381,0.0,43.513341876,52.539744,23.9579799495,10.5026209566,4.83426,8.62109899294
 02/09  05:00:00,209.609765359,11.2182043911,79.1166604667,0.0,43.513341876,52.539744,25.9468966119,21.0926366119,4.83426,0.02
 02/09  06:00:00,195.301204592,15.928997037,60.4290536335,0.0,43.513341876,52.539744,34.2665057021,29.4122457021,4.83426,0.02
 02/09  07:00:00,195.738952887,73.3809515832,0.0,0.0,43.513341876,53.238744,2821.47247852,2808.01714971,4.83426,8.62106881006
 02/09  08:00:00,357.333032832,73.3809515832,0.0,0.0,220.879908,53.238744,2350.80568762,2319.56623834,4.83426,26.4051892846
 02/09  09:00:00,446.380428079,73.3809515832,0.0,0.0,220.879908,145.652643033,1942.27278171,1870.53739243,36.25695,35.4784392759
 02/09  10:00:00,446.350169407,73.3809515832,0.0,0.0,220.879908,145.652643033,1673.66265615,1592.5151864,36.25695,44.8905197555
 02/09  11:00:00,452.309497732,73.3809515832,0.00106118704639,0.0,220.879908,151.653867033,1466.20906932,1372.90969907,48.3426,44.9567702494
 02/09  12:00:00,453.323917603,73.3809515832,0.0,0.0,220.879908,151.653867033,1311.53269017,1209.01909935,48.3426,54.1709908235
 02/09  13:00:00,452.290931863,73.3809515832,0.0,0.0,220.879908,151.653867033,1238.46153247,1135.76578601,48.3426,54.353146463
 02/09  14:00:00,446.345363263,73.3809515832,0.0,0.0,220.879908,145.652643033,1161.48016055,1080.67726082,24.1713,56.6315997227
 02/09  15:00:00,446.328248076,73.3809515832,0.0,0.0,220.879908,145.652643033,1081.74072584,1005.81570428,24.1713,51.7537215532
 02/09  16:00:00,438.092916857,73.3809515832,0.0,0.0,220.879908,137.835547516,958.230983269,908.397204894,4.83426,44.9995183756
 02/09  17:00:00,432.880001008,73.3809515832,0.0,0.0,220.879908,133.019064,842.781529392,793.338474167,4.83426,44.608795225
 02/09  18:00:00,365.303846992,73.3809515832,0.0,0.0,220.879908,53.238744,963.974619058,923.453882778,4.83426,35.6864762801
 02/09  19:00:00,371.614863754,73.3809515832,0.0,0.0,220.879908,53.238744,1070.04520642,1020.41953367,4.83426,44.7914127467
 02/09  20:00:00,372.003309935,73.3809515832,0.0,0.0,220.879908,53.238744,1122.82245115,1100.60770813,4.83426,17.380483016
 02/09  21:00:00,371.977434181,73.3809515832,0.0,0.0,220.879908,53.238744,1147.69334738,1134.17051547,4.83426,8.6885719077
 02/09  22:00:00,117.647217649,0.0,0.0,0.0,43.513341876,52.539744,13.5224719799,0.0,4.83426,8.6882119799
 02/09  23:00:00,132.812814175,0.720361645807,14.402321267,0.0,43.513341876,52.539744,13.6458875913,0.163546336931,4.83426,8.64808125432
 02/09  24:00:00,142.51704796,1.26063288016,22.3031002416,0.0,43.513341876,52.539744,5.12983175096,0.275571750962,4.83426,0.02
 02/10  01:00:00,146.27520491,1.62081370307,26.6245365822,0.0,43.513341876,52.539744,14.0166676653,0.561289590903,4.83426,8.62111807444
 02/10  02:00:00,141.348158535,1.44072329161,21.960156682,0.0,43.513341876,52.539744,5.49157419374,0.637314193743,4.83426,0.02
 02/10  03:00:00,145.582537157,1.80090411452,25.7573129559,0.0,43.513341876,52.539744,5.91194475654,1.05768475654,4.83426,0.02
 02/10  04:00:00,158.601013832,2.59772870167,37.7432428047,0.0,43.513341876,52.539744,14.8720772798,1.41681815022,4.83426,8.62099912959
 02/10  05:00:00,205.354114773,4.80257583279,79.560140453,0.0,43.513341876,52.539744,8.1470750743,3.2928150743,4.83426,0.02
 02/10  06:00:00,204.324689491,4.67706726583,79.0855775268,0.0,43.513341876,52.539744,8.76178694803,3.90752694803,4.83426,0.02
 02/10  07:00:00,195.671234277,73.3809515832,0.0,0.0,43.513341876,53.238744,2024.54620593,2011.09106553,4.83426,8.62088039391
 02/10  08:00:00,357.006875,73.3809515832,0.0,0.0,220.879908,53.238744,1659.13227992,1627.89499665,4.83426,26.4030232614
 02/10  09:00:00,446.287822235,73.3809515832,0.00147038559925,0.0,220.879908,145.652643033,1297.92887252,1235.05593726,36.25695,26.615985259
 02/10  10:00:00,446.333611693,73.3809515832,0.00171890747693,0.0,220.879908,145.652643033,1213.35408249,1123.23391583,36.25695,53.8632166599
 02/10  11:00:00,452.331583832,73.3809515832,0.00120966755387,0.0,220.879908,151.653867033,1186.22490545,1092.9239473,48.3426,44.9583581526
 02/10  12:00:00,453.315846456,73.3809515832,0.0,0.0,220.879908,151.653867033,1109.34408616,1006.8353776,48.3426,54.1661085648
 02/10  13:00:00,451.954181738,73.4031589801,0.0,0.0,220.879908,151.653867033,1027.73108327,925.040991823,48.3426,54.3474914503
 02/10  14:00:00,445.888602941,73.6193178791,0.0,0.0,220.879908,145.652643033,983.64157318,905.004317866,24.1713,54.4659553148
 02/10  15:00:00,446.175112862,74.0928793608,0.0,0.0,220.879908,145.652643033,945.084266936,867.024900929,24.1713,53.8880660067
 02/10  16:00:00,438.335599421,74.0816244002,0.0,0.0,220.879908,137.835547516,883.868489136,834.030173539,4.83426,45.0040555976
 02/10  17:00:00,432.489191346,73.3814174339,0.0,0.0,220.879908,133.019064,765.585073597,716.145698863,4.83426,44.605114734
 02/10  18:00:00,362.280300737,73.3809515832,0.0,0.0,220.879908,53.238744,940.097289552,899.575096113,4.83426,35.6879334388
 02/10  19:00:00,371.54697116,73.3809515832,0.0,0.0,220.879908,53.238744,1077.55998367,1027.9323933,4.83426,44.7933303704
 02/10  20:00:00,371.521857103,73.3809515832,0.0,0.0,220.879908,53.238744,1201.75195939,1179.53879403,4.83426,17.3789053631
 02/10  21:00:00,371.535253509,73.3809515832,0.0,0.0,220.879908,53.238744,1295.97314229,1282.45112057,4.83426,8.68776171287
 02/10  22:00:00,117.301057329,0.0,0.0,0.0,43.513341876,52.539744,13.5223425893,0.0,4.83426,8.68808258932
 02/10  23:00:00,117.411498391,0.0,0.0,0.0,43.513341876,52.539744,13.4823498309,0.0,4.83426,8.64808983088
 02/10  24:00:00,153.086036594,1.62081370307,32.3937354625,0.0,43.513341876,52.539744,5.30291329368,0.448653293675,4.83426,0.02
 02/11  01:00:00,143.34234583,1.44072329161,23.9641491581,0.0,43.513341876,52.539744,5.30374616389,0.449486163893,4.83426,0.02
 02/11  02:00:00,145.806840312,1.80090411452,25.9834972843,0.0,43.513341876,52.539744,14.4590215199,1.01152030004,4.83426,8.6132412199
 02/11  03:00:00,182.531268924,3.75291679287,60.1403837007,0.0,43.513341876,52.539744,6.59658512825,1.74232512825,4.83426,0.02
 02/11  04:00:00,217.400767473,5.26646838812,93.0964990619,0.0,43.513341876,52.539744,8.55192095964,3.69766095964,4.83426,0.02
 02/11  05:00:00,196.557404206,4.2131747105,73.2514742831,0.0,43.513341876,52.539744,9.2981482716,4.4438882716,4.83426,0.02
 02/11  06:00:00,218.868826063,10.2262483906,89.3202202558,0.0,43.513341876,52.539744,15.5566287321,10.7023687321,4.83426,0.02
 02/11  07:00:00,196.274467419,8.75963971278,68.498034003,0.0,43.513341876,52.539744,24.1942897766,10.7468254124,4.83426,8.61320436415
 02/11  08:00:00,194.139847653,5.26646838812,84.651491792,0.0,43.513341876,52.539744,17.3176488296,12.4633888296,4.83426,0.02
 02/11  09:00:00,173.009795727,4.2131747105,67.8383303027,0.0,43.513341876,52.539744,14.4368809843,9.58262098435,4.83426,0.02
 02/11  10:00:00,196.964295761,5.26646838812,90.3704698031,0.0,43.513341876,52.539744,14.2910923363,9.4368323363,4.83426,0.02
 02/11  11:00:00,182.830433338,4.2131747105,77.5371534695,0.0,43.513341876,52.539744,27.7453843719,5.45720511104,4.83426,17.4539192609
 02/11  12:00:00,182.620764813,3.92926236546,76.6895305634,0.0,43.513341876,52.539744,17.3830648634,3.8876693645,4.83426,8.66113549886
 02/11  13:00:00,131.938671227,1.54443502404,30.0764324938,0.0,43.513341876,52.539744,14.7522371328,1.25663854477,4.83426,8.66133858801
 02/11  14:00:00,106.95353416,0.360180822903,6.55982345228,0.0,43.513341876,52.539744,13.7392956303,0.251888092574,4.83426,8.65314753769
 02/11  15:00:00,99.9582354309,0.0,0.0,0.0,43.513341876,52.539744,13.4875724575,0.0,4.83426,8.65331245748
 02/11  16:00:00,99.928514498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  17:00:00,99.7111837886,0.0,0.0,0.0,43.513341876,52.539744,13.4474123522,0.0,4.83426,8.61315235222
 02/11  18:00:00,108.664368212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/11  19:00:00,139.261719882,1.08054246871,20.2212842785,0.0,43.513341876,52.539744,5.41423505837,0.559975058368,4.83426,0.02
 02/11  20:00:00,137.994028229,1.08054246871,18.5485191869,0.0,43.513341876,52.539744,5.52269532143,0.668435321431,4.83426,0.02
 02/11  21:00:00,177.585893285,3.14524642303,55.4887291966,0.0,43.513341876,52.539744,6.61688094384,1.76262094384,4.83426,0.02
 02/11  22:00:00,210.93427586,4.88261723696,86.8905153682,0.0,43.513341876,52.539744,46.0859862388,5.91858486561,4.83426,35.3331413732
 02/11  23:00:00,201.823035515,4.44239500989,78.7283949965,0.0,43.513341876,52.539744,13.0859416694,8.23168166939,4.83426,0.02
 02/11  24:00:00,211.241471049,5.03724808873,86.4290817454,0.0,43.513341876,52.539744,16.6922003361,11.8379403361,4.83426,0.02
 02/12  01:00:00,198.764863651,4.44239500989,75.697840651,0.0,43.513341876,52.539744,17.7149155031,12.8606555031,4.83426,0.02
 02/12  02:00:00,207.25332869,5.03724808873,83.466223431,0.0,43.513341876,52.539744,29.4052490474,15.9578023673,4.83426,8.61318668015
 02/12  03:00:00,195.979859756,4.44239500989,72.9517801271,0.0,43.513341876,52.539744,22.2885222367,17.4342622367,4.83426,0.02
 02/12  04:00:00,204.589458272,5.03724808873,80.8273464204,0.0,43.513341876,52.539744,26.7213235976,21.8670635976,4.83426,0.02
 02/12  05:00:00,194.783115552,4.44239500989,71.3397519894,0.0,43.513341876,52.539744,29.0013382069,24.1470782069,4.83426,0.02
 02/12  06:00:00,208.487622929,9.99702809123,79.3805166094,0.0,43.513341876,52.539744,36.3531176304,31.4988576304,4.83426,0.02
 02/12  07:00:00,196.981407085,7.74891501155,70.2407217896,0.0,43.513341876,52.539744,38.5381657212,33.6839057212,4.83426,0.02
 02/12  08:00:00,189.789271569,6.69050808956,79.0412394441,0.0,43.513341876,52.539744,41.6422093698,28.1947430428,4.83426,8.61320632703
 02/12  09:00:00,176.15379907,4.44239500989,70.7839201681,0.0,43.513341876,52.539744,27.4975638658,22.6433038658,4.83426,0.02
 02/12  10:00:00,186.100145796,5.03724808873,79.9531867916,0.0,43.513341876,52.539744,27.1402880187,22.2860280187,4.83426,0.02
 02/12  11:00:00,175.164567355,4.26230459844,69.9663167855,0.0,43.513341876,52.539744,36.1281489269,13.8392885346,4.83426,17.4546003923
 02/12  12:00:00,165.475067743,3.63183582604,60.1430444913,0.0,43.513341876,52.539744,21.8864958195,8.39153919423,4.83426,8.66069662528
 02/12  13:00:00,169.399008264,3.86934426141,64.7378938213,0.0,43.513341876,52.539744,21.4934548222,7.9977844723,4.83426,8.66141034995
 02/12  14:00:00,164.310266852,3.5036012808,60.033074783,0.0,43.513341876,52.539744,20.1017216156,6.60788226502,4.83426,8.65957935059
 02/12  15:00:00,131.941679844,1.76820336688,29.8427651213,0.0,43.513341876,52.539744,15.996484969,2.50900095105,4.83426,8.65322401796
 02/12  16:00:00,148.970656411,2.74500816432,45.6597841654,0.0,43.513341876,52.539744,9.36817591687,4.51391591687,4.83426,0.02
 02/12  17:00:00,162.74054419,3.57191772199,58.6332494376,0.0,43.513341876,52.539744,21.2331333585,7.78572096157,4.83426,8.61315239693
 02/12  18:00:00,195.642750103,5.15185823843,80.6313279099,0.0,43.513341876,52.539744,22.5735421334,17.7192821334,4.83426,0.02
 02/12  19:00:00,186.696444989,4.2131747105,63.9194011013,0.0,43.513341876,52.539744,28.6058683474,23.7516083474,4.83426,0.02
 02/12  20:00:00,202.24221434,5.26646838812,77.7321036762,0.0,43.513341876,52.539744,44.7675166114,39.9132566114,4.83426,0.02
 02/12  21:00:00,184.112927869,4.54382671067,60.6173141817,0.0,43.513341876,52.539744,51.810867966,46.956607966,4.83426,0.02
 02/12  22:00:00,210.555341191,18.3048987153,73.23241919,0.0,43.513341876,52.539744,126.294485778,86.1322854437,4.83426,35.327940334
 02/12  23:00:00,189.510266429,14.6132578607,56.4729042611,0.0,43.513341876,52.539744,100.227761307,95.3735013073,4.83426,0.02
 02/12  24:00:00,208.719572993,20.1217675101,68.926534289,0.0,43.513341876,52.539744,129.172377691,124.318117691,4.83426,0.02
 02/13  01:00:00,203.702461331,31.5454155721,53.7178183645,0.0,43.513341876,52.539744,141.69131609,136.83705609,4.83426,0.02
 02/13  02:00:00,216.359193679,31.2996553176,66.3645683182,0.0,43.513341876,52.539744,171.427137703,157.971774774,4.83426,8.62110292864
 02/13  03:00:00,197.43352635,27.1103192567,51.8663431337,0.0,43.513341876,52.539744,163.072165095,158.217905095,4.83426,0.02
 02/13  04:00:00,215.954295713,32.0344210929,65.2078540982,0.0,43.513341876,52.539744,178.528054173,173.673794173,4.83426,0.02
 02/13  05:00:00,208.146078381,37.8373025735,51.4013153126,0.0,43.513341876,52.539744,192.613755696,179.159235075,4.83426,8.62026062093
 02/13  06:00:00,218.391667634,34.6259775542,64.6307757562,0.0,43.513341876,52.539744,194.643790039,189.789530039,4.83426,0.02
 02/13  07:00:00,196.252576247,73.3809515832,0.0,0.0,43.513341876,53.238744,3045.07294767,3040.21868767,4.83426,0.02
 02/13  08:00:00,355.310674678,73.3809515832,0.0,0.0,220.879908,53.238744,2521.24133494,2489.9976852,4.83426,26.4093897437
 02/13  09:00:00,446.608890695,73.3809515832,0.0,0.0,220.879908,145.652643033,2162.86469086,2091.12851648,36.25695,35.4792243781
 02/13  10:00:00,446.506257611,73.3809515832,0.0,0.0,220.879908,145.652643033,2032.58612359,1951.44579382,36.25695,44.8833797629
 02/13  11:00:00,452.434296147,73.3809515832,0.0,0.0,220.879908,151.653867033,1943.19732257,1840.91590692,48.3426,53.9388156444
 02/13  12:00:00,453.429030741,73.3809515832,0.0,0.0,220.879908,151.653867033,1842.61070086,1740.11438121,48.3426,54.1537196435
 02/13  13:00:00,452.34588529,73.3809515832,0.0,0.0,220.879908,151.653867033,1782.92268659,1680.24714891,48.3426,54.3329376846
 02/13  14:00:00,446.359045439,73.3809515832,0.0,0.0,220.879908,145.652643033,1740.50753356,1661.88228097,24.1713,54.4539525949
 02/13  15:00:00,446.329319015,73.3809515832,0.0,0.0,220.879908,145.652643033,1693.45777777,1624.38093352,24.1713,44.9055442478
 02/13  16:00:00,438.461181241,73.3809515832,0.0,0.0,220.879908,137.835547516,1622.02824766,1563.20143336,4.83426,53.9925542953
 02/13  17:00:00,433.482841234,73.3809515832,0.0,0.0,220.879908,133.019064,1549.19743298,1508.6766439,4.83426,35.6865290812
 02/13  18:00:00,362.732667821,73.3809515832,0.0,0.0,220.879908,53.238744,1706.47608456,1657.04024352,4.83426,44.6015810381
 02/13  19:00:00,371.730202619,73.3809515832,0.0,0.0,220.879908,53.238744,1762.01269825,1712.39046776,4.83426,44.787970487
 02/13  20:00:00,372.146073818,73.3809515832,0.0,0.0,220.879908,53.238744,1760.69161464,1747.15811481,4.83426,8.69923983786
 02/13  21:00:00,372.125578751,73.3809515832,0.0,0.0,220.879908,53.238744,1778.74711903,1765.22457169,4.83426,8.68828733653
 02/13  22:00:00,142.944505086,1.58479562077,23.3424720444,0.0,43.513341876,52.539744,27.1299429128,4.93837482971,4.83426,17.3573080831
 02/13  23:00:00,165.715094003,3.22939241355,44.2018354004,0.0,43.513341876,52.539744,10.6532556633,5.79899566334,4.83426,0.02
 02/13  24:00:00,201.995371449,5.26646838812,76.7989939317,0.0,43.513341876,52.539744,26.5123331748,13.0411882897,4.83426,8.63688488508
 02/14  01:00:00,183.811984471,4.2131747105,61.0523638572,0.0,43.513341876,52.539744,18.7961341196,13.9418741196,4.83426,0.02
 02/14  02:00:00,203.590552954,10.2262483906,74.5607548849,0.0,43.513341876,52.539744,44.7749977414,31.3196244544,4.83426,8.62111328702
 02/14  03:00:00,185.334043487,8.51165071266,58.315331917,0.0,43.513341876,52.539744,35.8612237408,31.0069637408,4.83426,0.02
 02/14  04:00:00,207.875118249,17.6470291271,71.4473376839,0.0,43.513341876,52.539744,64.6849295781,59.8306695781,4.83426,0.02
 02/14  05:00:00,194.678418668,17.9094746257,56.147036837,0.0,43.513341876,52.539744,69.8390014799,56.3836798243,4.83426,8.62106165554
 02/14  06:00:00,210.42702414,20.9466803044,68.9113956048,0.0,43.513341876,52.539744,104.173343359,99.319083359,4.83426,0.02
 02/14  07:00:00,196.786320357,73.3809515832,0.0,0.0,43.513341876,53.238744,2968.6771095,2963.8228495,4.83426,0.02
 02/14  08:00:00,354.639917786,73.3809515832,0.0,0.0,220.879908,53.238744,2446.15888103,2414.91786123,4.83426,26.4067597996
 02/14  09:00:00,446.454839599,73.3809515832,0.0,0.0,220.879908,145.652643033,2085.31733639,2013.58044383,36.25695,35.4799425651
 02/14  10:00:00,446.404715443,73.3809515832,0.0,0.0,220.879908,145.652643033,1896.22787191,1815.08379661,36.25695,44.887125298
 02/14  11:00:00,452.354108902,73.3809515832,0.0,0.0,220.879908,151.653867033,1769.96068085,1667.68659723,48.3426,53.9314836219
 02/14  12:00:00,453.343534113,73.3809515832,0.0,0.0,220.879908,151.653867033,1597.17765019,1503.68656556,48.3426,45.1484846285
 02/14  13:00:00,452.276512062,73.3809515832,0.0,0.0,220.879908,151.653867033,1475.2245759,1363.46271575,48.3426,63.419260144
 02/14  14:00:00,446.34995227,73.4406063663,0.0,0.0,220.879908,145.652643033,1373.59144692,1294.97644142,24.1713,54.4437055017
 02/14  15:00:00,446.489272648,73.6022467214,0.0,0.0,220.879908,145.652643033,1251.22487583,1182.14625829,24.1713,44.9073175339
 02/14  16:00:00,438.597084422,73.5639658546,0.0,0.0,220.879908,137.835547516,1119.35213701,1060.53371106,4.83426,53.9841659492
 02/14  17:00:00,433.374279916,73.3809515832,0.0,0.0,220.879908,133.019064,972.902901368,932.381237376,4.83426,35.6874039919
 02/14  18:00:00,362.563641202,73.3809515832,0.0,0.0,220.879908,53.238744,1134.04598319,1084.60877055,4.83426,44.6029526409
 02/14  19:00:00,371.548487043,73.3809515832,0.0,0.0,220.879908,53.238744,1235.0116559,1185.38847813,4.83426,44.7889177634
 02/14  20:00:00,371.536403105,73.3809515832,0.0,0.0,220.879908,53.238744,1263.75488059,1250.22114991,4.83426,8.69947067245
 02/14  21:00:00,371.554373814,73.3809515832,0.0,0.0,220.879908,53.238744,1354.18176297,1340.65915774,4.83426,8.68834522757
 02/14  22:00:00,140.796501804,1.20060274301,21.9154193698,0.0,43.513341876,52.539744,22.590591284,0.3995946429,4.83426,17.3567366411
 02/14  23:00:00,148.048465101,1.80090411452,28.2723058502,0.0,43.513341876,52.539744,5.79390259372,0.939642593724,4.83426,0.02
 02/14  24:00:00,140.572460835,1.44072329161,20.1667675057,0.0,43.513341876,52.539744,14.9380290152,1.46736342425,4.83426,8.63640559093
 02/15  01:00:00,142.028365381,1.80090411452,22.2344188895,0.0,43.513341876,52.539744,7.17085797967,2.31659797967,4.83426,0.02
 02/15  02:00:00,199.125516586,4.84898249037,75.3396099994,0.0,43.513341876,52.539744,10.1018232821,5.24756328209,4.83426,0.02
 02/15  03:00:00,198.135816495,4.5733555334,74.8115574227,0.0,43.513341876,52.539744,19.712121915,6.25682201068,4.83426,8.62103990431
 02/15  04:00:00,204.65509769,4.90628756522,80.9263084467,0.0,43.513341876,52.539744,15.3134237283,10.4591637283,4.83426,0.02
 02/15  05:00:00,200.805321778,9.5331355359,72.1763933211,0.0,43.513341876,52.539744,18.7303245057,13.8760645057,4.83426,0.02
 02/15  06:00:00,205.942719141,9.86606756771,76.918958218,0.0,43.513341876,52.539744,35.070546133,21.6151793538,4.83426,8.62110677918
 02/15  07:00:00,195.381023829,73.3809515832,0.0,0.0,43.513341876,53.238744,2427.22253348,2422.36827348,4.83426,0.02
 02/15  08:00:00,354.17904145,73.3809515832,0.0,0.0,220.879908,53.238744,2036.04884504,2004.80411828,4.83426,26.4104667645
 02/15  09:00:00,446.31917068,73.3809515832,0.000855363025322,0.0,220.879908,145.652643033,1521.70730404,1449.97326728,36.25695,35.4770867619
 02/15  10:00:00,445.919087399,73.3809515832,0.00237663920496,0.0,220.879908,145.652643033,1149.92756367,1068.78543251,36.25695,44.885181155
 02/15  11:00:00,451.013361281,73.3809515832,0.00162650979687,0.0,220.879908,151.653867033,942.211951737,848.918489783,48.3426,44.9508619538
 02/15  12:00:00,451.650270452,73.3809515832,0.0,0.0,220.879908,151.653867033,781.163346231,678.641972707,48.3426,54.1787735241
 02/15  13:00:00,450.618193764,73.3809515832,0.0,0.0,220.879908,151.653867033,713.210815743,610.506950143,48.3426,54.3612656003
 02/15  14:00:00,444.673968532,73.3809515832,0.0,0.0,220.879908,145.652643033,737.780982158,650.078993266,24.1713,63.5306888923
 02/15  15:00:00,444.72373894,73.3809515832,0.0,0.0,220.879908,145.652643033,766.98830394,697.906543203,24.1713,44.9104607365
 02/15  16:00:00,436.888967908,73.3809515832,0.0,0.0,220.879908,137.835547516,713.129570707,663.307757478,4.83426,44.9875532291
 02/15  17:00:00,431.844510881,73.3809515832,0.0,0.0,220.879908,133.019064,596.471189759,547.03310765,4.83426,44.6038221086
 02/15  18:00:00,361.085689282,73.3809515832,0.0,0.0,220.879908,53.238744,705.154095894,664.632697195,4.83426,35.6871386996
 02/15  19:00:00,370.235515531,73.3809515832,0.0,0.0,220.879908,53.238744,816.062100951,766.437255967,4.83426,44.7905849838
 02/15  20:00:00,370.871521824,73.3809515832,0.0,0.0,220.879908,53.238744,864.07246806,841.858427163,4.83426,17.3797808964
 02/15  21:00:00,370.925546957,73.3809515832,0.0,0.0,220.879908,53.238744,865.320426559,851.797743614,4.83426,8.68842294485
 02/15  22:00:00,117.76904194,0.0,0.0,0.0,43.513341876,52.539744,13.5223176557,0.0,4.83426,8.68805765572
 02/15  23:00:00,117.541924572,0.0,0.0,0.0,43.513341876,52.539744,13.4828734291,0.0,4.83426,8.64861342907
 02/15  24:00:00,118.580663943,0.0,0.0,0.0,43.513341876,52.539744,13.4705736769,0.0,4.83426,8.63631367694
 02/16  01:00:00,117.578667025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  02:00:00,117.570194285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/16  03:00:00,117.576379024,0.0,0.0,0.0,43.513341876,52.539744,13.455167157,0.0,4.83426,8.62090715699
 02/16  04:00:00,140.344579375,1.08054246871,21.3347492912,0.0,43.513341876,52.539744,5.17546763133,0.321207631326,4.83426,0.02
 02/16  05:00:00,138.927442901,1.08054246871,19.54617116,0.0,43.513341876,52.539744,5.21290087732,0.358640877319,4.83426,0.02
 02/16  06:00:00,140.687707461,1.26063288016,21.1124687063,0.0,43.513341876,52.539744,5.37281866887,0.518558668869,4.83426,0.02
 02/16  07:00:00,194.652717182,73.3809515832,0.0,0.0,43.513341876,53.238744,1662.42204345,1648.96671134,4.83426,8.62107211023
 02/16  08:00:00,353.972985678,73.3809515832,0.0,0.0,220.879908,53.238744,1435.7591259,1404.51882852,4.83426,26.4060373794
 02/16  09:00:00,446.289538405,73.3809515832,0.00148825267757,0.0,220.879908,145.652643033,1219.74605505,1148.01277792,36.25695,35.4763271296
 02/16  10:00:00,446.314914806,73.3809515832,0.00196743355322,0.0,220.879908,145.652643033,1144.34050617,1063.19336795,36.25695,44.8901882142
 02/16  11:00:00,452.212801465,73.3809515832,0.00135850779386,0.0,220.879908,151.653867033,1112.03317106,1018.73803371,48.3426,44.95253735
 02/16  12:00:00,452.984550186,73.4117808758,0.0,0.0,220.879908,151.653867033,1034.24698802,931.735077077,48.3426,54.169310944
 02/16  13:00:00,452.205067248,73.8728308348,0.0,0.0,220.879908,151.653867033,985.219011398,882.525500823,48.3426,54.3509105755
 02/16  14:00:00,446.708753811,74.5025651436,0.0,0.0,220.879908,145.652643033,960.916477433,874.348914342,24.1713,62.3962630912
 02/16  15:00:00,447.115374801,74.8082362963,0.0,0.0,220.879908,145.652643033,964.405057329,894.189163871,24.1713,46.0445934584
 02/16  16:00:00,439.202065527,74.6665030128,0.0,0.0,220.879908,137.835547516,904.293247769,854.463715791,4.83426,44.9952719784
 02/16  17:00:00,432.779628549,73.4444148799,0.0,0.0,220.879908,133.019064,793.733026,744.295340279,4.83426,44.6034257204
 02/16  18:00:00,362.464012886,73.3809515832,0.0,0.0,220.879908,53.238744,943.839050997,903.318476804,4.83426,35.686314193
 02/16  19:00:00,371.560052004,73.3809515832,0.0,0.0,220.879908,53.238744,1026.14846237,976.526039483,4.83426,44.7881628824
 02/16  20:00:00,371.953298266,73.3809515832,0.0,0.0,220.879908,53.238744,1068.7455583,1046.53123395,4.83426,17.3800643433
 02/16  21:00:00,371.921264949,73.3809515832,0.0,0.0,220.879908,53.238744,1121.83284536,1108.31022129,4.83426,8.68836407025
 02/16  22:00:00,117.619547408,0.0,0.0,0.0,43.513341876,52.539744,13.5222577875,0.0,4.83426,8.68799778747
 02/16  23:00:00,117.418964166,0.0,0.0,0.0,43.513341876,52.539744,13.482987629,0.0,4.83426,8.64872762902
 02/16  24:00:00,118.527754423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/17  01:00:00,148.479410163,1.62081370307,28.8154732074,0.0,43.513341876,52.539744,13.8169676134,0.36172917708,4.83426,8.6209784363
