Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  02:00:00,142.011324061,1.44072329161,22.6132301945,0.0,43.513341876,52.539744,5.19091101526,0.336651015261,4.83426,0.02
 02/17  03:00:00,145.00327029,1.80090411452,25.1679227461,0.0,43.513341876,52.539744,5.48218925163,0.627929251634,4.83426,0.02
 02/17  04:00:00,199.439718566,4.55689495842,75.9658966941,0.0,43.513341876,52.539744,14.9146459642,1.45935567795,4.83426,8.62103028623
 02/17  05:00:00,212.117689271,4.80257583279,86.2885602906,0.0,43.513341876,52.539744,7.60264869102,2.74838869102,4.83426,0.02
 02/17  06:00:00,212.054020853,8.81021726791,82.6413377733,0.0,43.513341876,52.539744,10.5397690268,5.68550902681,4.83426,0.02
 02/17  07:00:00,195.724794117,73.3809515832,0.0,0.0,43.513341876,53.238744,2244.47584397,2231.02050813,4.83426,8.62107583834
 02/17  08:00:00,354.05998632,73.3809515832,0.0,0.0,220.879908,53.238744,1927.79877831,1896.56321179,4.83426,26.4013065195
 02/17  09:00:00,446.276383469,73.3809515832,0.000904814632522,0.0,220.879908,145.652643033,1497.88418148,1435.01218914,36.25695,26.6150423369
 02/17  10:00:00,446.33095988,73.3809515832,0.00216337699846,0.0,220.879908,145.652643033,1241.63032347,1151.51622435,36.25695,53.8571491157
 02/17  11:00:00,452.087149679,73.5053189044,0.00142852935592,0.0,220.879908,151.653867033,1061.86268998,968.564815282,48.3426,44.9552747006
 02/17  12:00:00,452.831786718,74.1149936907,0.0,0.0,220.879908,151.653867033,857.947472878,755.44628635,48.3426,54.1585865274
 02/17  13:00:00,452.556364138,75.155268007,0.0,0.0,220.879908,151.653867033,734.352789538,631.671453914,48.3426,54.3387356249
 02/17  14:00:00,447.002381993,75.7977060277,0.0,0.0,220.879908,145.652643033,568.651151325,490.019957686,24.1713,54.4598936393
 02/17  15:00:00,447.034769134,75.9350742618,0.0,0.0,220.879908,145.652643033,449.012714949,370.961217766,24.1713,53.8801971826
 02/17  16:00:00,438.369569971,75.1412928532,0.0,0.0,220.879908,137.835547516,378.680748797,328.846952321,4.83426,44.9995364768
 02/17  17:00:00,431.9109559,73.7559809214,0.0,0.0,220.879908,133.019064,273.491985388,225.652116463,4.83426,43.0056089245
 02/17  18:00:00,360.748839637,73.3895613587,0.0,0.0,220.879908,53.238744,425.425484617,383.319043049,4.83426,37.2721815684
 02/17  19:00:00,369.91113886,73.3809515832,0.0,0.0,220.879908,53.238744,652.711687595,603.0918133,4.83426,44.7856142947
 02/17  20:00:00,370.701658024,73.3809515832,0.0,0.0,220.879908,53.238744,913.451972046,899.917487997,4.83426,8.70022404959
 02/17  21:00:00,371.55478898,73.3809515832,0.0,0.0,220.879908,53.238744,1016.12395687,993.933729218,4.83426,17.3559676516
 02/17  22:00:00,117.356390345,0.0,0.0,0.0,43.513341876,52.539744,13.5227019949,0.0,4.83426,8.68844199487
 02/17  23:00:00,117.450979432,0.0,0.0,0.0,43.513341876,52.539744,13.4829254616,0.0,4.83426,8.64866546156
 02/17  24:00:00,118.543636692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  01:00:00,117.504155051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  02:00:00,117.511276224,0.0,0.0,0.0,43.513341876,52.539744,13.447263546,0.0,4.83426,8.61300354599
 02/18  03:00:00,117.509309959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  04:00:00,142.114980833,1.08054246871,23.1448352087,0.0,43.513341876,52.539744,5.03935662947,0.185096629472,4.83426,0.02
 02/18  05:00:00,143.967981687,1.26063288016,24.3436813846,0.0,43.513341876,52.539744,5.09376069879,0.239500698793,4.83426,0.02
 02/18  06:00:00,145.425527619,1.44072329161,25.6098887311,0.0,43.513341876,52.539744,5.13337480517,0.279114805171,4.83426,0.02
 02/18  07:00:00,158.137185641,2.20827865907,37.2978379582,0.0,43.513341876,52.539744,13.8443348556,0.396909432499,4.83426,8.61316542313
 02/18  08:00:00,136.027620139,1.90461584694,33.6579288658,0.0,43.513341876,52.539744,5.20276732186,0.348507321864,4.83426,0.02
 02/18  09:00:00,120.184185719,1.08054246871,18.8293087936,0.0,43.513341876,52.539744,5.04061102883,0.186351028828,4.83426,0.02
 02/18  10:00:00,113.887970118,0.720361645807,12.8901968026,0.0,43.513341876,52.539744,4.92615089318,0.0718908931824,4.83426,0.02
 02/18  11:00:00,100.056387423,0.0,0.0,0.0,43.513341876,52.539744,22.2840507567,0.0,4.83426,17.4497907567
 02/18  12:00:00,100.921729118,0.0,0.0,0.0,43.513341876,52.539744,13.4952382142,0.0,4.83426,8.66097821424
 02/18  13:00:00,100.013572945,0.0,0.0,0.0,43.513341876,52.539744,13.4954008389,0.0,4.83426,8.66114083893
 02/18  14:00:00,100.099467654,0.0,0.0,0.0,43.513341876,52.539744,13.4871148964,0.0,4.83426,8.65285489643
 02/18  15:00:00,100.1321049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  16:00:00,100.116855145,0.0,0.0,0.0,43.513341876,52.539744,13.4872644565,0.0,4.83426,8.65300445654
 02/18  17:00:00,99.896441961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,105.823111824,0.0,0.0,0.0,43.513341876,52.539744,13.4474407954,0.0,4.83426,8.61318079541
 02/18  19:00:00,117.698820262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,118.071518115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,118.014192717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  22:00:00,117.798165875,0.0,0.0,0.0,43.513341876,52.539744,40.1612571326,0.0,4.83426,35.3269971326
 02/18  23:00:00,117.456339608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  24:00:00,146.184459708,1.44072329161,25.8053963168,0.0,43.513341876,52.539744,5.2311793282,0.376919328202,4.83426,0.02
 02/19  01:00:00,190.673136298,3.76563252899,68.2049733618,0.0,43.513341876,52.539744,5.60574411027,0.751484110272,4.83426,0.02
 02/19  02:00:00,216.074039854,4.67706726583,92.4565786446,0.0,43.513341876,52.539744,6.26145167261,1.40719167261,4.83426,0.02
 02/19  03:00:00,215.628755493,4.80257583279,91.940878557,0.0,43.513341876,52.539744,15.6772058617,2.23128937416,4.83426,8.61165648755
 02/19  04:00:00,212.249462801,5.22815393277,88.2009576882,0.0,43.513341876,52.539744,8.77132710379,3.91706710379,4.83426,0.02
 02/19  05:00:00,214.824049505,8.52241083466,87.0719030773,0.0,43.513341876,52.539744,11.5055444518,6.65128445183,4.83426,0.02
 02/19  06:00:00,215.556776774,12.3126622315,84.0852349506,0.0,43.513341876,52.539744,17.0099978896,12.1557378896,4.83426,0.02
 02/19  07:00:00,215.412130682,12.233659806,84.000255277,0.0,43.513341876,52.539744,16.1600212517,11.3057612517,4.83426,0.02
 02/19  08:00:00,192.036080552,7.98358726749,82.9496016531,0.0,43.513341876,52.539744,21.6572881537,8.21087717696,4.83426,8.61215097676
 02/19  09:00:00,190.354198582,4.80257583279,84.4193608,0.0,43.513341876,52.539744,12.5053896171,7.65112961714,4.83426,0.02
 02/19  10:00:00,189.965468441,4.67706726583,84.138608612,0.0,43.513341876,52.539744,11.741804064,6.88754406404,4.83426,0.02
 02/19  11:00:00,187.614931667,4.56779337569,81.9279053785,0.0,43.513341876,52.539744,27.364790207,5.07694370578,4.83426,17.4535865012
 02/19  12:00:00,143.989523496,2.18035575299,40.3770994572,0.0,43.513341876,52.539744,15.0423729885,1.54676597924,4.83426,8.66134700924
 02/19  13:00:00,120.694848229,1.08054246871,19.4485600451,0.0,43.513341876,52.539744,14.0408482432,0.546106850912,4.83426,8.6604813923
 02/19  14:00:00,99.9228289621,0.0,0.0,0.0,43.513341876,52.539744,13.4948955207,0.0,4.83426,8.66063552065
 02/19  15:00:00,99.8978842605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  16:00:00,99.8390620548,0.0,0.0,0.0,43.513341876,52.539744,13.4873691376,0.0,4.83426,8.65310913757
 02/19  17:00:00,119.74398968,1.08054246871,18.7133196815,0.0,43.513341876,52.539744,5.37808392957,0.523823929571,4.83426,0.02
 02/19  18:00:00,171.217220872,3.39182731054,61.2134862375,0.0,43.513341876,52.539744,15.39148921,1.94415538672,4.83426,8.61307382328
 02/19  19:00:00,188.021499176,3.62377358821,65.7909351677,0.0,43.513341876,52.539744,7.83372231117,2.97946231117,4.83426,0.02
 02/19  20:00:00,196.368442655,4.03308429905,73.1965682071,0.0,43.513341876,52.539744,9.17367521187,4.31941521187,4.83426,0.02
 02/19  21:00:00,216.267473867,5.14640811382,91.7145653596,0.0,43.513341876,52.539744,11.2030361889,6.34877618889,4.83426,0.02
 02/19  22:00:00,195.052824341,4.2131747105,71.940977284,0.0,43.513341876,52.539744,49.0557520425,8.8919241724,4.83426,35.3295678701
 02/19  23:00:00,210.777417188,5.26646838812,86.7125831735,0.0,43.513341876,52.539744,18.7717920079,13.9175320079,4.83426,0.02
 02/19  24:00:00,192.22521572,4.2131747105,68.5222977047,0.0,43.513341876,52.539744,19.1495104029,14.2952504029,4.83426,0.02
 02/20  01:00:00,208.444048304,5.26646838812,84.3997965612,0.0,43.513341876,52.539744,25.3076087995,20.4533487995,4.83426,0.02
 02/20  02:00:00,189.923370068,4.2131747105,67.2058876889,0.0,43.513341876,52.539744,25.285269962,20.431009962,4.83426,0.02
 02/20  03:00:00,207.13119768,5.26646838812,83.0975019913,0.0,43.513341876,52.539744,42.2117701139,28.7653096155,4.83426,8.61220049847
 02/20  04:00:00,192.616266485,7.93300971237,66.194767127,0.0,43.513341876,52.539744,35.8318261964,30.9775661964,4.83426,0.02
 02/20  05:00:00,211.056738402,10.2262483906,81.6589214366,0.0,43.513341876,52.539744,46.9634743969,42.1092143969,4.83426,0.02
 02/20  06:00:00,190.712945381,6.69306471175,65.1344399596,0.0,43.513341876,52.539744,44.1405798438,39.2863198438,4.83426,0.02
 02/20  07:00:00,204.197694982,6.91972838895,81.0828105047,0.0,43.513341876,52.539744,51.8467976311,46.9925376311,4.83426,0.02
 02/20  08:00:00,170.661226249,4.2131747105,65.5921279681,0.0,43.513341876,52.539744,45.824161148,32.3767297896,4.83426,8.61317135839
 02/20  09:00:00,188.546767072,5.26646838812,82.1565843001,0.0,43.513341876,52.539744,41.5022346483,36.6479746483,4.83426,0.02
 02/20  10:00:00,171.53581996,4.2131747105,66.4301619823,0.0,43.513341876,52.539744,30.6935639663,25.8393039663,4.83426,0.02
 02/20  11:00:00,180.335927018,4.62248542134,74.6914398974,0.0,43.513341876,52.539744,23.9166328422,19.0623728422,4.83426,0.02
 02/20  12:00:00,136.519512194,2.00832757937,33.2148068559,0.0,43.513341876,52.539744,18.5615511511,5.10632926374,4.83426,8.6209618874
 02/20  13:00:00,99.8631824295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  14:00:00,99.9641058651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.013634582,0.0,0.0,0.0,43.513341876,52.539744,13.4474320114,0.0,4.83426,8.61317201137
 02/20  16:00:00,100.008563064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.8111253869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,105.759192321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.685888784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.086775717,0.0,0.0,0.0,43.513341876,52.539744,13.4473566908,0.0,4.83426,8.61309669084
 02/20  21:00:00,118.027614569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  22:00:00,138.544077238,1.08054246871,19.352611713,0.0,43.513341876,52.539744,6.03534352694,1.18108352694,4.83426,0.02
 02/20  23:00:00,168.342773089,2.81332460551,47.2786287878,0.0,43.513341876,52.539744,9.23725025236,4.38299025236,4.83426,0.02
 02/20  24:00:00,199.794670957,4.51060124992,75.6594569531,0.0,43.513341876,52.539744,15.4635403045,10.6092803045,4.83426,0.02
 02/21  01:00:00,196.477262378,4.44239500989,73.4326013151,0.0,43.513341876,52.539744,27.0560035697,13.6007173247,4.83426,8.62102624502
 02/21  02:00:00,204.860770736,5.03724808873,81.1232114213,0.0,43.513341876,52.539744,28.1349779409,23.2807179409,4.83426,0.02
 02/21  03:00:00,192.939129506,4.44239500989,69.9847465114,0.0,43.513341876,52.539744,33.6387276004,28.7844676004,4.83426,0.02
 02/21  04:00:00,202.681702071,7.10382308977,76.9317922253,0.0,43.513341876,52.539744,62.9516419305,49.4963507574,4.83426,8.62103117318
 02/21  05:00:00,194.559120564,7.74891501155,66.191042797,0.0,43.513341876,52.539744,56.5273924868,51.6731324868,4.83426,0.02
 02/21  06:00:00,210.85138532,17.7450264157,72.6853792387,0.0,43.513341876,52.539744,82.4405575657,77.5862975657,4.83426,0.02
 02/21  07:00:00,193.64616639,73.3809515832,0.0,0.0,43.513341876,53.238744,2843.11438048,2829.65914902,4.83426,8.62097145395
 02/21  08:00:00,354.593939507,73.3809515832,0.0,0.0,220.879908,53.238744,2251.13505798,2219.90125792,4.83426,26.3995400539
 02/21  09:00:00,446.408675665,73.3809515832,0.0,0.0,220.879908,145.652643033,1944.18634532,1881.31679321,36.25695,26.6126021175
 02/21  10:00:00,446.380923181,73.3809515832,0.0,0.0,220.879908,145.652643033,1852.47583109,1762.36838264,36.25695,53.8504984556
 02/21  11:00:00,452.335426443,73.3809515832,0.0,0.0,220.879908,151.653867033,1768.29056277,1674.99821673,48.3426,44.9497460444
 02/21  12:00:00,453.334953612,73.3809515832,0.0,0.0,220.879908,151.653867033,1661.80474799,1559.31187769,48.3426,54.1502703034
 02/21  13:00:00,452.271525069,73.3809515832,0.0,0.0,220.879908,151.653867033,1586.40362124,1483.73196806,48.3426,54.329053187
 02/21  14:00:00,446.295130943,73.3864657154,0.0,0.0,220.879908,145.652643033,1531.03988242,1452.41960464,24.1713,54.4489777749
 02/21  15:00:00,446.285369495,73.4021833739,0.0,0.0,220.879908,145.652643033,1485.50330912,1416.43392615,24.1713,44.8980829686
 02/21  16:00:00,438.399826169,73.3887581199,0.0,0.0,220.879908,137.835547516,1391.60532319,1332.78405745,4.83426,53.9870057431
 02/21  17:00:00,433.373548447,73.3809515832,0.0,0.0,220.879908,133.019064,1294.0533072,1253.53605872,4.83426,35.682988481
 02/21  18:00:00,359.612674756,73.3809515832,0.0,0.0,220.879908,53.238744,1468.33980255,1418.90863793,4.83426,44.5969046151
 02/21  19:00:00,371.612929554,73.3809515832,0.0,0.0,220.879908,53.238744,1580.34053682,1530.72468264,4.83426,44.781594178
 02/21  20:00:00,371.618039734,73.3809515832,0.0,0.0,220.879908,53.238744,1640.01819322,1626.48491309,4.83426,8.69902013126
 02/21  21:00:00,371.641133903,73.3809515832,0.0,0.0,220.879908,53.238744,1721.32433204,1699.13506824,4.83426,17.3550037933
 02/21  22:00:00,146.118160293,1.58479562077,26.80332052,0.0,43.513341876,52.539744,15.3576702106,1.83516869087,4.83426,8.68824151968
 02/21  23:00:00,138.082751697,1.44072329161,18.8580508522,0.0,43.513341876,52.539744,7.85512508806,3.00086508806,4.83426,0.02
 02/21  24:00:00,198.975935975,5.09319017444,73.8870359268,0.0,43.513341876,52.539744,21.7805609417,8.30950539917,4.83426,8.63679554255
 02/22  01:00:00,185.901711721,4.2131747105,63.0717016059,0.0,43.513341876,52.539744,14.4504050673,9.59614506727,4.83426,0.02
 02/22  02:00:00,205.628821776,10.2262483906,76.5448283895,0.0,43.513341876,52.539744,35.1349943835,21.6814569696,4.83426,8.61927741395
 02/22  03:00:00,193.755788719,16.4266922433,58.7984824063,0.0,43.513341876,52.539744,32.4735713334,27.6193113334,4.83426,0.02
 02/22  04:00:00,210.077286642,19.711028319,71.553766537,0.0,43.513341876,52.539744,57.5404465205,52.6861865205,4.83426,0.02
 02/22  05:00:00,192.263054176,17.2516050376,56.0636305475,0.0,43.513341876,52.539744,69.9114788875,56.4579549772,4.83426,8.61926391039
 02/22  06:00:00,209.154004563,20.4524195102,69.4812309339,0.0,43.513341876,52.539744,97.5530989725,92.6988389725,4.83426,0.02
 02/22  07:00:00,192.855613547,73.3809515832,0.0,0.0,43.513341876,53.238744,2731.62511191,2726.77085191,4.83426,0.02
 02/22  08:00:00,354.380333729,73.3809515832,0.0,0.0,220.879908,53.238744,2107.48562804,2076.24821919,4.83426,26.4031488498
 02/22  09:00:00,446.34755983,73.3809515832,0.0,0.0,220.879908,145.652643033,1708.71337089,1636.98172684,36.25695,35.4746940485
 02/22  10:00:00,446.317131937,73.3809515832,0.00179864455146,0.0,220.879908,145.652643033,1429.8103689,1348.67615277,36.25695,44.8772661315
 02/22  11:00:00,452.192234974,73.3809515832,0.00115809346948,0.0,220.879908,151.653867033,1189.67730472,1094.77254891,48.3426,46.5621558102
 02/22  12:00:00,452.292435722,73.427549277,0.0,0.0,220.879908,151.653867033,945.11179712,844.228598267,48.3426,52.5405988528
 02/22  13:00:00,451.077902607,73.6808670905,0.0,0.0,220.879908,151.653867033,797.746672384,695.049471607,48.3426,54.354600777
 02/22  14:00:00,444.846757525,73.6222138286,0.0,0.0,220.879908,145.652643033,704.469453776,616.789560071,24.1713,63.5085937059
 02/22  15:00:00,444.874050473,73.7224769695,0.0,0.0,220.879908,145.652643033,628.747486979,559.677622967,24.1713,44.8985640128
 02/22  16:00:00,437.121430575,73.8842127368,0.0,0.0,220.879908,137.835547516,495.106924635,445.292079394,4.83426,44.9805852414
 02/22  17:00:00,431.537015885,73.3809515832,0.0,0.0,220.879908,133.019064,362.963091223,313.531030988,4.83426,44.5978002346
 02/22  18:00:00,357.752046351,73.3809515832,0.0,0.0,220.879908,53.238744,480.244713597,439.72872653,4.83426,35.6817270666
 02/22  19:00:00,369.749586474,73.3809515832,0.0,0.0,220.879908,53.238744,546.652505341,497.035701768,4.83426,44.7825435738
 02/22  20:00:00,370.199246456,73.3809515832,0.0,0.0,220.879908,53.238744,581.990103777,559.777198582,4.83426,17.3786451956
 02/22  21:00:00,370.197516869,73.3809515832,0.0,0.0,220.879908,53.238744,609.312801164,595.790679671,4.83426,8.68786149318
 02/22  22:00:00,117.797353304,0.0,0.0,0.0,43.513341876,52.539744,13.5224155092,0.0,4.83426,8.68815550921
 02/22  23:00:00,117.59874573,0.0,0.0,0.0,43.513341876,52.539744,13.4824120171,0.0,4.83426,8.64815201711
 02/22  24:00:00,118.626636729,0.0,0.0,0.0,43.513341876,52.539744,13.4707497828,0.0,4.83426,8.63648978283
 02/23  01:00:00,117.677170383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  02:00:00,117.685415068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  03:00:00,117.670707659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  04:00:00,117.659888769,0.0,0.0,0.0,43.513341876,52.539744,13.4551130382,0.0,4.83426,8.62085303821
 02/23  05:00:00,118.083306306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  06:00:00,118.05102758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/23  07:00:00,189.677636141,73.3809515832,0.0,0.0,43.513341876,53.238744,1128.01488372,1114.5597412,4.83426,8.62088251649
 02/23  08:00:00,352.175739761,73.3809515832,0.0,0.0,220.879908,53.238744,957.639505909,926.403257606,4.83426,26.4019883031
 02/23  09:00:00,444.488746458,73.3809515832,0.00192703549153,0.0,220.879908,145.652643033,728.47967388,656.753217457,36.25695,35.4695064232
 02/23  10:00:00,444.484191982,73.3809515832,0.00233968612057,0.0,220.879908,145.652643033,620.762412872,539.627000556,36.25695,44.878462316
 02/23  11:00:00,450.466458991,73.3809515832,0.00172330865683,0.0,220.879908,151.653867033,555.220133559,461.932010534,48.3426,44.9455230248
 02/23  12:00:00,451.431333426,73.3809515832,0.0,0.0,220.879908,151.653867033,591.049876677,488.554967697,48.3426,54.1523089798
 02/23  13:00:00,450.668715655,73.3809557212,0.0,0.0,220.879908,151.653867033,774.336969768,671.662887081,48.3426,54.3314826865
 02/23  14:00:00,445.070959279,73.3809515832,0.0,0.0,220.879908,145.652643033,961.583702285,882.965254124,24.1713,54.4471481612
 02/23  15:00:00,445.287668494,73.3815325023,0.0,0.0,220.879908,145.652643033,967.031842875,888.988265144,24.1713,53.8722777306
 02/23  16:00:00,437.431747948,73.3882463106,0.0,0.0,220.879908,137.835547516,859.10876919,809.28299013,4.83426,44.9915190602
 02/23  17:00:00,432.366874527,73.3809515832,0.0,0.0,220.879908,133.019064,735.130646675,689.945074864,4.83426,40.351311812
 02/23  18:00:00,358.552353085,73.3809515832,0.0,0.0,220.879908,53.238744,815.927712924,771.176735831,4.83426,39.9167170928
 02/23  19:00:00,370.628557877,73.3809515832,0.0,0.0,220.879908,53.238744,861.091084008,811.474739771,4.83426,44.7820842367
 02/23  20:00:00,370.984363383,73.3809515832,0.0,0.0,220.879908,53.238744,816.374679655,802.840891197,4.83426,8.69952845797
 02/23  21:00:00,370.976601063,73.3809515832,0.0,0.0,220.879908,53.238744,854.428499393,832.239648099,4.83426,17.3545912941
 02/23  22:00:00,117.729057713,0.0,0.0,0.0,43.513341876,52.539744,13.5219689243,0.0,4.83426,8.68770892429
 02/23  23:00:00,117.506761788,0.0,0.0,0.0,43.513341876,52.539744,13.4823170207,0.0,4.83426,8.64805702066
 02/23  24:00:00,118.57317104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  01:00:00,117.57284498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  02:00:00,117.574816716,0.0,0.0,0.0,43.513341876,52.539744,13.4551706087,0.0,4.83426,8.62091060872
 02/24  03:00:00,117.542588631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  04:00:00,117.512153458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/24  05:00:00,119.622222025,0.0,0.0,0.0,43.513341876,52.539744,13.4550123601,0.0,4.83426,8.62075236009
 02/24  06:00:00,140.292936275,1.08054246871,19.5755839289,0.0,43.513341876,52.539744,5.14494360932,0.290683609322,4.83426,0.02
 02/24  07:00:00,192.315140085,73.3809515832,0.0,0.0,43.513341876,53.238744,1904.82601134,1899.97175134,4.83426,0.02
 02/24  08:00:00,353.933651567,73.3809515832,0.0,0.0,220.879908,53.238744,1714.06822078,1682.83016264,4.83426,26.4037981339
 02/24  09:00:00,446.233337848,73.3809515832,0.00114453015633,0.0,220.879908,145.652643033,1466.32839926,1394.59550499,36.25695,35.4759442656
 02/24  10:00:00,446.270611792,73.3809515832,0.00149072462724,0.0,220.879908,145.652643033,1320.26053321,1239.12738259,36.25695,44.8762006233
 02/24  11:00:00,452.285594071,73.3842037883,0.00100507755122,0.0,220.879908,151.653867033,1249.58378509,1147.32394088,48.3426,53.9172442192
 02/24  12:00:00,453.43204396,73.4887077182,0.0,0.0,220.879908,151.653867033,1139.19453558,1045.71176174,48.3426,45.1401738405
 02/24  13:00:00,452.486080532,73.5715742458,0.0,0.0,220.879908,151.653867033,1149.66949862,1046.97470174,48.3426,54.3521968815
 02/24  14:00:00,446.49858022,73.543616519,0.0,0.0,220.879908,145.652643033,1133.94636152,1046.27937584,24.1713,63.4956856771
 02/24  15:00:00,446.55303301,73.6021249553,0.0,0.0,220.879908,145.652643033,1087.53967047,1018.47167756,24.1713,44.8966929102
 02/24  16:00:00,438.576271706,73.5015521314,0.0,0.0,220.879908,137.835547516,1053.15958329,1003.34818164,4.83426,44.977141651
 02/24  17:00:00,433.387072388,73.3809515832,0.0,0.0,220.879908,133.019064,972.265887084,922.835994299,4.83426,44.5956327852
 02/24  18:00:00,359.576856283,73.3809515832,0.0,0.0,220.879908,53.238744,1070.03987021,1029.52459232,4.83426,35.6810178928
 02/24  19:00:00,371.538061971,73.3809515832,0.0,0.0,220.879908,53.238744,1147.40040181,1097.78663824,4.83426,44.7795035677
 02/24  20:00:00,371.52040914,73.3809515832,0.0,0.0,220.879908,53.238744,1199.04057245,1176.82802846,4.83426,17.3782839906
 02/24  21:00:00,371.533554897,73.3809515832,0.0,0.0,220.879908,53.238744,1274.98560119,1261.4636583,4.83426,8.68768289553
 02/24  22:00:00,117.299692098,0.0,0.0,0.0,43.513341876,52.539744,13.5222777992,0.0,4.83426,8.68801779922
 02/24  23:00:00,117.41914377,0.0,0.0,0.0,43.513341876,52.539744,13.4822748562,0.0,4.83426,8.64801485616
 02/24  24:00:00,139.521732879,1.08054246871,19.533198479,0.0,43.513341876,52.539744,13.7298999688,0.259060135156,4.83426,8.63657983366
 02/25  01:00:00,145.62478369,1.62081370307,25.9818048866,0.0,43.513341876,52.539744,5.30870023566,0.45444023566,4.83426,0.02
 02/25  02:00:00,147.248827372,1.9009077418,27.2637882675,0.0,43.513341876,52.539744,5.48899067512,0.634730675121,4.83426,0.02
 02/25  03:00:00,215.044075226,5.26646838812,90.6493833023,0.0,43.513341876,52.539744,7.06325866319,2.20899866319,4.83426,0.02
 02/25  04:00:00,198.23527225,4.2131747105,75.2945181622,0.0,43.513341876,52.539744,7.46132742535,2.60706742535,4.83426,0.02
 02/25  05:00:00,217.289159181,5.26646838812,92.6151924416,0.0,43.513341876,52.539744,18.769068988,5.32171359261,4.83426,8.61309539536
 02/25  06:00:00,199.548754176,9.17295471299,71.3401946984,0.0,43.513341876,52.539744,12.8730665389,8.01880653889,4.83426,0.02
 02/25  07:00:00,212.597479768,9.81293339041,86.4518421487,0.0,43.513341876,52.539744,17.8484971839,12.9942371839,4.83426,0.02
 02/25  08:00:00,178.974694226,9.17295471299,68.8317425462,0.0,43.513341876,52.539744,14.1634490591,9.30918905906,4.83426,0.02
 02/25  09:00:00,196.205597947,5.26646838812,89.6269060764,0.0,43.513341876,52.539744,13.8858751938,9.03161519384,4.83426,0.02
 02/25  10:00:00,179.867136375,4.2131747105,74.5743488313,0.0,43.513341876,52.539744,19.5782220927,6.1232038354,4.83426,8.6207582573
 02/25  11:00:00,202.240641013,5.26646838812,95.602947453,0.0,43.513341876,52.539744,28.6315899278,6.34626928473,4.83426,17.4510606431
 02/25  12:00:00,177.027905651,3.68652787169,71.435239646,0.0,43.513341876,52.539744,8.12727047575,3.27301047575,4.83426,0.02
 02/25  13:00:00,194.430863241,4.37964072641,88.893504463,0.0,43.513341876,52.539744,16.5699753676,3.074754979,4.83426,8.66096038862
 02/25  14:00:00,121.104879403,1.08054246871,19.8491161043,0.0,43.513341876,52.539744,14.3537022117,0.866447612365,4.83426,8.65299459932
 02/25  15:00:00,113.46615159,0.720361645807,12.6519971397,0.0,43.513341876,52.539744,13.7708410134,0.283936755939,4.83426,8.65264425744
 02/25  16:00:00,119.877479469,1.08054246871,18.6151817683,0.0,43.513341876,52.539744,14.0382195415,0.551200076136,4.83426,8.65275946535
 02/25  17:00:00,124.347601926,1.44072329161,22.8294875864,0.0,43.513341876,52.539744,5.71261783576,0.858357835763,4.83426,0.02
 02/25  18:00:00,136.934975919,1.97731450827,28.7647502888,0.0,43.513341876,52.539744,6.1054964838,1.2512364838,4.83426,0.02
 02/25  19:00:00,203.847629582,4.90628756522,79.9659413024,0.0,43.513341876,52.539744,9.40097470757,4.54671470757,4.83426,0.02
 02/25  20:00:00,199.173117217,4.5733555334,75.3671163215,0.0,43.513341876,52.539744,12.5455064573,7.69124645733,4.83426,0.02
 02/25  21:00:00,203.840936141,4.90628756522,79.6745363954,0.0,43.513341876,52.539744,25.2419010272,11.7946264944,4.83426,8.61301453282
 02/25  22:00:00,195.733913729,7.5492235349,69.2617467958,0.0,43.513341876,52.539744,58.3436957037,27.0095491661,4.83426,26.4998865376
 02/25  23:00:00,209.148290369,17.7776746862,72.7066741648,0.0,43.513341876,52.539744,41.8105184437,36.9562584437,4.83426,0.02
 02/25  24:00:00,199.603262947,15.1336130654,64.9125779049,0.0,43.513341876,52.539744,58.9694480461,54.1151880461,4.83426,0.02
 02/26  01:00:00,206.831276808,17.4538915104,70.7221668087,0.0,43.513341876,52.539744,68.5765614422,55.5602280215,4.83426,8.1820734207
 02/26  02:00:00,198.440421702,15.3006562716,64.5737303676,0.0,43.513341876,52.539744,77.8829190276,72.5979483788,4.83426,0.450710648782
 02/26  03:00:00,206.840452169,17.7845435106,70.40472164,0.0,43.513341876,52.539744,77.8580365266,73.0037765266,4.83426,0.02
 02/26  04:00:00,206.315725063,24.0973871275,63.6589642586,0.0,43.513341876,52.539744,98.2477297966,93.3934697966,4.83426,0.02
 02/26  05:00:00,214.066436912,25.7997178756,69.1984240797,0.0,43.513341876,52.539744,95.0353789005,90.1811189005,4.83426,0.02
 02/26  06:00:00,213.951241598,32.7226578332,62.2782013926,0.0,43.513341876,52.539744,113.333021263,108.478761263,4.83426,0.02
 02/26  07:00:00,209.814596745,26.1303698757,67.6113370589,0.0,43.513341876,52.539744,119.730270891,106.282947355,4.83426,8.61306353526
 02/26  08:00:00,186.878758697,24.2408762652,61.737010301,0.0,43.513341876,52.539744,94.1891514785,89.3348914785,4.83426,0.02
 02/26  09:00:00,186.236528053,16.331501487,68.9076381981,0.0,43.513341876,52.539744,78.6001848845,73.7459248845,4.83426,0.02
 02/26  10:00:00,169.565630355,4.5733555334,64.0661393601,0.0,43.513341876,52.539744,71.2654213901,66.4111613901,4.83426,0.02
 02/26  11:00:00,178.440466487,4.90628756522,72.5147352888,0.0,43.513341876,52.539744,68.3928135535,46.1059767931,4.83426,17.4525767604
 02/26  12:00:00,175.95327051,4.5733555334,69.4983046677,0.0,43.513341876,52.539744,46.0675271381,32.572359088,4.83426,8.66090805016
 02/26  13:00:00,190.004485775,4.90628756522,84.0129903184,0.0,43.513341876,52.539744,35.6805713322,22.1854571577,4.83426,8.66085417458
 02/26  14:00:00,173.554629921,3.76018240438,68.8792968357,0.0,43.513341876,52.539744,25.6708797923,12.1760232658,4.83426,8.66059652644
 02/26  15:00:00,155.939596577,2.79902801133,52.457585481,0.0,43.513341876,52.539744,18.7908081998,5.30348179256,4.83426,8.65306640723
 02/26  16:00:00,118.666346761,1.08054246871,17.4719702126,0.0,43.513341876,52.539744,14.7153875635,1.22857241713,4.83426,8.65255514638
 02/26  17:00:00,117.400852551,1.08054246871,16.4071527086,0.0,43.513341876,52.539744,6.07153075203,1.21727075203,4.83426,0.02
 02/26  18:00:00,127.867750859,1.42709889607,20.4701653493,0.0,43.513341876,52.539744,7.21737335633,2.36311335633,4.83426,0.02
 02/26  19:00:00,194.893828773,4.55973113786,71.5575656637,0.0,43.513341876,52.539744,16.7262056015,11.8719456015,4.83426,0.02
 02/26  20:00:00,189.504587457,4.2131747105,66.2437301461,0.0,43.513341876,52.539744,20.4432316191,15.5889716191,4.83426,0.02
 02/26  21:00:00,207.475648453,5.26646838812,82.9456984229,0.0,43.513341876,52.539744,37.7890917398,24.3417598953,4.83426,8.61307184452
 02/26  22:00:00,187.211488803,4.2131747105,64.2297291414,0.0,43.513341876,52.539744,66.2993605024,34.9682413281,4.83426,26.4968591743
 02/26  23:00:00,203.806422893,5.26646838812,79.8523355049,0.0,43.513341876,52.539744,56.4106599281,51.5563999281,4.83426,0.02
 02/26  24:00:00,186.263055789,4.2131747105,62.6406464539,0.0,43.513341876,52.539744,54.5164603139,49.6622003139,4.83426,0.02
 02/27  01:00:00,206.427487367,9.56494439028,78.1725667155,0.0,43.513341876,52.539744,86.9924498935,73.5372527672,4.83426,8.6209371263
 02/27  02:00:00,195.032410476,14.9336066242,61.6791701395,0.0,43.513341876,52.539744,70.3424547451,65.4881947451,4.83426,0.02
 02/27  03:00:00,206.531674537,10.2219553753,77.617362475,0.0,43.513341876,52.539744,88.7982578634,83.9439978634,4.83426,0.02
 02/27  04:00:00,193.492152249,14.1155626544,60.9564500844,0.0,43.513341876,52.539744,88.6799791743,75.2247602202,4.83426,8.62095895411
 02/27  05:00:00,213.180812199,17.4765515087,76.5880550595,0.0,43.513341876,52.539744,98.919131522,94.064871522,4.83426,0.02
 02/27  06:00:00,190.016173578,10.8176286833,60.3798844051,0.0,43.513341876,52.539744,86.7737941659,81.9195341659,4.83426,0.02
 02/27  07:00:00,189.959573049,73.3809515832,0.0,0.0,43.513341876,53.238744,2591.46216245,2586.60790245,4.83426,0.02
 02/27  08:00:00,354.527834367,73.3809515832,0.0,0.0,220.879908,53.238744,1899.78769462,1868.54899178,4.83426,26.4044428452
 02/27  09:00:00,446.386860851,73.3809515832,0.00137052094355,0.0,220.879908,145.652643033,1584.33883869,1512.61315553,36.25695,35.4687331634
 02/27  10:00:00,446.383226421,73.3809515832,0.00196067396085,0.0,220.879908,145.652643033,1453.71460817,1372.5921653,36.25695,44.8654928669
 02/27  11:00:00,452.369330023,73.3809515832,0.00132681609322,0.0,220.879908,151.653867033,1373.02743201,1270.76840988,48.3426,53.9164221286
 02/27  12:00:00,453.367052505,73.3809515832,0.0,0.0,220.879908,151.653867033,1240.8382452,1147.38386002,48.3426,45.1117851818
 02/27  13:00:00,452.335618734,73.3809515832,0.0,0.0,220.879908,151.653867033,1219.916786,1108.20170028,48.3426,63.3724857169
 02/27  14:00:00,446.353816765,73.3809515832,0.0,0.0,220.879908,145.652643033,1227.50693429,1148.91651759,24.1713,54.4191166979
 02/27  15:00:00,446.333606197,73.3809515832,0.0,0.0,220.879908,145.652643033,1219.27878261,1150.21842778,24.1713,44.8890548226
 02/27  16:00:00,438.468920764,73.3809515832,0.0,0.0,220.879908,137.835547516,1151.82556121,1093.03121139,4.83426,53.9600898164
 02/27  17:00:00,433.438740421,73.3809515832,0.0,0.0,220.879908,133.019064,1039.96627509,999.460263948,4.83426,35.6717511458
 02/27  18:00:00,356.686257211,73.3809515832,0.0,0.0,220.879908,53.238744,1165.73754769,1121.86973831,4.83426,39.0335493766
 02/27  19:00:00,371.64221832,73.3809515832,0.0,0.0,220.879908,53.238744,1192.79222241,1146.56505745,4.83426,41.3929049605
 02/27  20:00:00,372.047662434,73.3809515832,0.0,0.0,220.879908,53.238744,1181.59479196,1159.38222835,4.83426,17.3783036118
 02/27  21:00:00,372.02471429,73.3809515832,0.0,0.0,220.879908,53.238744,1167.32936996,1153.80741724,4.83426,8.68769271487
 02/27  22:00:00,117.64963752,0.0,0.0,0.0,43.513341876,52.539744,13.5218030593,0.0,4.83426,8.68754305927
 02/27  23:00:00,125.459973504,0.360180822903,7.54168810181,0.0,43.513341876,52.539744,13.5901001005,0.107751206096,4.83426,8.64808889444
 02/27  24:00:00,146.814505366,1.44072329161,26.4036110884,0.0,43.513341876,52.539744,13.8212915124,0.350583783173,4.83426,8.63644772918
 02/28  01:00:00,139.538069471,1.26063288016,20.4232193319,0.0,43.513341876,52.539744,5.30692632779,0.452666327792,4.83426,0.02
 02/28  02:00:00,146.328784599,1.80090411452,26.5385970066,0.0,43.513341876,52.539744,5.76121703583,0.906957035831,4.83426,0.02
 02/28  03:00:00,138.529839881,1.44072329161,19.2255528825,0.0,43.513341876,52.539744,5.75255778368,0.898297783676,4.83426,0.02
 02/28  04:00:00,191.020710623,4.49876608579,67.7798273787,0.0,43.513341876,52.539744,16.0618600506,2.60674977972,4.83426,8.62085027087
 02/28  05:00:00,198.522669888,4.44239500989,73.2702425886,0.0,43.513341876,52.539744,7.7880787742,2.9338187742,4.83426,0.02
 02/28  06:00:00,209.176951927,5.03724808873,83.548941925,0.0,43.513341876,52.539744,9.86167659569,5.00741659569,4.83426,0.02
 02/28  07:00:00,189.822878474,73.3809515832,0.0,0.0,43.513341876,53.238744,2071.85254323,2058.39734508,4.83426,8.62093815422
 02/28  08:00:00,354.076959033,73.3809515832,0.0,0.0,220.879908,53.238744,1789.0261244,1757.79295157,4.83426,26.3989128329
 02/28  09:00:00,446.276020427,73.3809515832,0.00139551016069,0.0,220.879908,145.652643033,1479.02814719,1412.33936655,36.25695,30.4318306456
 02/28  10:00:00,446.29486556,73.3809515832,0.00183348102871,0.0,220.879908,145.652643033,1335.99073432,1249.76812224,36.25695,49.9656620748
 02/28  11:00:00,452.301085914,73.3809515832,0.00122154526311,0.0,220.879908,151.653867033,1258.32586823,1165.04584846,48.3426,44.9374197624
 02/28  12:00:00,453.347563393,73.3940894471,0.0,0.0,220.879908,151.653867033,1153.75255697,1051.2736614,48.3426,54.1362955687
 02/28  13:00:00,452.752666792,73.8001244467,0.0,0.0,220.879908,151.653867033,1070.765699,968.110197415,48.3426,54.3129015826
 02/28  14:00:00,447.261444925,74.3874846542,0.0,0.0,220.879908,145.652643033,1023.6773782,945.07573571,24.1713,54.430342488
 02/28  15:00:00,447.436772407,74.5587950695,0.0,0.0,220.879908,145.652643033,1020.0960397,951.040020642,24.1713,44.8847190625
 02/28  16:00:00,439.104307731,74.5009626284,0.0,0.0,220.879908,137.835547516,887.864196628,829.061746848,4.83426,53.9681897794
 02/28  17:00:00,432.46492255,73.4322154195,0.0,0.0,220.879908,133.019064,712.623041896,672.117042133,4.83426,35.6717397632
 02/28  18:00:00,356.092830646,73.3809515832,0.0,0.0,220.879908,53.238744,891.917502982,842.498875629,4.83426,44.5843673525
 02/28  19:00:00,371.554592288,73.3809515832,0.0,0.0,220.879908,53.238744,995.855290453,946.250855445,4.83426,44.7701750082
 02/28  20:00:00,371.516289194,73.3809515832,0.0,0.0,220.879908,53.238744,1039.16563811,1025.63252178,4.83426,8.69885632561
 02/28  21:00:00,371.51829663,73.3809515832,0.0,0.0,220.879908,53.238744,1080.11417841,1066.59214631,4.83426,8.68777209643
 02/28  22:00:00,117.319580307,0.0,0.0,0.0,43.513341876,52.539744,22.1888714135,0.0,4.83426,17.3546114135
 02/28  23:00:00,117.420406467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.529034153,0.0,0.0,0.0,43.513341876,52.539744,13.4703745826,0.0,4.83426,8.63611458265
 03/01  01:00:00,117.491235664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,144.8060304,1.26063288016,25.6178795403,0.0,43.513341876,52.539744,5.14597991921,0.291719919213,4.83426,0.02
 03/01  03:00:00,151.091862805,1.80090411452,31.2254954135,0.0,43.513341876,52.539744,13.8411307904,0.387312786158,4.83426,8.61955800428
 03/01  04:00:00,147.982962605,1.82450097534,28.1115565783,0.0,43.513341876,52.539744,5.44836776714,0.594107767143,4.83426,0.02
 03/01  05:00:00,217.817118399,5.26646838812,93.0117884539,0.0,43.513341876,52.539744,6.40468360603,1.55042360603,4.83426,0.02
 03/01  06:00:00,199.40689724,4.2131747105,76.083222115,0.0,43.513341876,52.539744,15.9383745898,2.48336553319,4.83426,8.62074905659
 03/01  07:00:00,189.007373177,73.3809515832,0.0,0.0,43.513341876,53.238744,2226.88441345,2222.03015345,4.83426,0.02
 03/01  08:00:00,354.019052879,73.3809515832,0.0,0.0,220.879908,53.238744,1881.150247,1849.91310004,4.83426,26.402886959
 03/01  09:00:00,446.257940134,73.3809515832,0.00135276904334,0.0,220.879908,145.652643033,1424.45586608,1352.72888644,36.25695,35.4700296431
 03/01  10:00:00,446.303299165,73.3809515832,0.00202654970662,0.0,220.879908,145.652643033,1177.79419114,1096.67029799,36.25695,44.8669431528
 03/01  11:00:00,451.389963555,73.3897361292,0.00138782209091,0.0,220.879908,151.653867033,972.869360082,879.596425609,48.3426,44.9303344724
 03/01  12:00:00,451.768100543,73.5852302099,0.0,0.0,220.879908,151.653867033,659.232444203,556.748438715,48.3426,54.1414054877
 03/01  13:00:00,450.738332346,73.6725414009,0.0,0.0,220.879908,151.653867033,498.924009891,396.262688328,48.3426,54.3187215631
 03/01  14:00:00,444.643514616,73.5670800823,0.0,0.0,220.879908,145.652643033,418.667621179,340.063554125,24.1713,54.432767054
 03/01  15:00:00,444.658998656,73.5949737449,0.0,0.0,220.879908,145.652643033,365.94483782,287.914521887,24.1713,53.8590159327
 03/01  16:00:00,436.828239303,73.6282211437,0.0,0.0,220.879908,137.835547516,285.091501847,235.277651432,4.83426,44.9795904152
 03/01  17:00:00,431.516582994,73.3809515832,0.0,0.0,220.879908,133.019064,158.331469718,117.822461762,4.83426,35.6747479564
 03/01  18:00:00,354.71286758,73.3809515832,0.0,0.0,220.879908,53.238744,285.574974877,236.155029874,4.83426,44.5856850038
 03/01  19:00:00,369.74437658,73.3809515832,0.0,0.0,220.879908,53.238744,483.638820022,434.036888842,4.83426,44.7676711796
 03/01  20:00:00,370.210976494,73.3809515832,0.0,0.0,220.879908,53.238744,546.187337634,532.654842956,4.83426,8.69823467805
 03/01  21:00:00,370.154952489,73.3809515832,0.0,0.0,220.879908,53.238744,535.818770225,522.29718374,4.83426,8.68732648521
 03/01  22:00:00,117.810537512,0.0,0.0,0.0,43.513341876,52.539744,22.188250512,0.0,4.83426,17.353990512
 03/01  23:00:00,117.576443926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.614311854,0.0,0.0,0.0,43.513341876,52.539744,13.4708001944,0.0,4.83426,8.63654019439
 03/02  01:00:00,117.608615786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.586046495,0.0,0.0,0.0,43.513341876,52.539744,13.4539103925,0.0,4.83426,8.61965039253
 03/02  03:00:00,117.550728711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.534416231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.960454205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.90806754,0.0,0.0,0.0,43.513341876,52.539744,13.4549828193,0.0,4.83426,8.62072281934
 03/02  07:00:00,188.506276335,73.3809515832,0.0,0.0,43.513341876,53.238744,1891.1935998,1886.3393398,4.83426,0.02
 03/02  08:00:00,353.903148769,73.3809515832,0.0,0.0,220.879908,53.238744,1466.28387495,1435.05285941,4.83426,26.3967555324
 03/02  09:00:00,445.506303329,73.3809515832,0.00175335408119,0.0,220.879908,145.652643033,1028.0312604,956.309603232,36.25695,35.4647071715
 03/02  10:00:00,444.569648415,73.3963420846,0.00130198298494,0.0,220.879908,145.652643033,608.992385687,527.868478158,36.25695,44.8669575296
 03/02  11:00:00,450.872376322,73.7914662461,0.00184037570822,0.0,220.879908,151.653867033,405.787583957,312.518523016,48.3426,44.9264609416
 03/02  12:00:00,452.919923551,74.9275633326,0.0,0.0,220.879908,151.653867033,334.075471035,231.589017793,48.3426,54.1438532422
 03/02  13:00:00,453.226222989,76.1588948176,0.0,0.0,220.879908,151.653867033,310.388595053,207.724954494,48.3426,54.3210405598
 03/02  14:00:00,448.27224548,77.1781074123,0.0,0.0,220.879908,145.652643033,308.863615529,230.257278788,24.1713,54.4350367413
 03/02  15:00:00,448.905255792,77.8256759297,0.0,0.0,220.879908,145.652643033,303.277068042,225.24576739,24.1713,53.8600006523
 03/02  16:00:00,440.603241192,77.3884373832,0.0,0.0,220.879908,137.835547516,239.44117548,189.628224015,4.83426,44.9786914651
 03/02  17:00:00,432.690747737,74.5410993899,0.0,0.0,220.879908,133.019064,187.632022959,138.216641555,4.83426,44.5811214032
 03/02  18:00:00,354.823163624,73.4752401521,0.0,0.0,220.879908,53.238744,332.019785317,291.518739409,4.83426,35.6667859072
 03/02  19:00:00,369.753030099,73.3968270292,0.0,0.0,220.879908,53.238744,465.863460051,416.260895888,4.83426,44.7683041637
 03/02  20:00:00,370.208106356,73.3809515832,0.0,0.0,220.879908,53.238744,531.085243396,517.552278173,4.83426,8.69870522335
 03/02  21:00:00,370.274581433,73.3809515832,0.0,0.0,220.879908,53.238744,638.12435931,615.937123396,4.83426,17.3529759142
 03/02  22:00:00,117.759507966,0.0,0.0,0.0,43.513341876,52.539744,13.5210887457,0.0,4.83426,8.68682874569
 03/02  23:00:00,117.53090252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  24:00:00,118.591821552,0.0,0.0,0.0,43.513341876,52.539744,13.4707158527,0.0,4.83426,8.63645585275
 03/03  01:00:00,117.576755196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  02:00:00,117.575500679,0.0,0.0,0.0,43.513341876,52.539744,13.4550020045,0.0,4.83426,8.62074200446
 03/03  03:00:00,117.54773547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.52377939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  05:00:00,119.638870556,0.0,0.0,0.0,43.513341876,52.539744,13.4548018381,0.0,4.83426,8.62054183806
 03/03  06:00:00,119.300746031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,189.105046605,73.3809515832,0.00103352833278,0.0,43.513341876,53.238744,1847.24694333,1842.39268333,4.83426,0.02
 03/03  08:00:00,353.854721277,73.3809515832,0.000613860386949,0.0,220.879908,53.238744,1530.68031087,1499.44854314,4.83426,26.3975077363
 03/03  09:00:00,446.239412915,73.3809515832,0.00132908898664,0.0,220.879908,145.652643033,1241.85090453,1170.12830408,36.25695,35.4656504562
 03/03  10:00:00,446.360802942,73.419916521,0.00171990704259,0.0,220.879908,145.652643033,1126.45525833,1045.33741514,36.25695,44.8608931957
 03/03  11:00:00,452.747224319,73.7870405808,0.00119938057838,0.0,220.879908,151.653867033,1088.71456217,995.449644656,48.3426,44.922317519
 03/03  12:00:00,454.398511322,74.6922305154,0.0,0.0,220.879908,151.653867033,996.970848567,894.485153501,48.3426,54.1430950664
 03/03  13:00:00,453.865949311,75.6722865631,0.0,0.0,220.879908,151.653867033,905.665372885,803.003009322,48.3426,54.3197635625
 03/03  14:00:00,448.240271367,76.5449462593,0.0,0.0,220.879908,145.652643033,789.987025654,706.085650558,24.1713,59.7300750958
 03/03  15:00:00,448.454175547,77.0756461064,0.0,0.0,220.879908,145.652643033,670.852163794,598.066802481,24.1713,48.6140613127
 03/03  16:00:00,439.898736857,76.4721986609,0.0,0.0,220.879908,137.835547516,566.488669392,516.682081717,4.83426,44.9723276754
 03/03  17:00:00,432.547193673,74.256620924,0.0,0.0,220.879908,133.019064,436.636365564,387.222590096,4.83426,44.579515468
 03/03  18:00:00,355.046208403,73.4487852815,0.0,0.0,220.879908,53.238744,620.474118213,579.974274152,4.83426,35.6655840607
 03/03  19:00:00,370.53257677,73.3867410544,0.0,0.0,220.879908,53.238744,862.766061828,813.165593373,4.83426,44.7662084556
 03/03  20:00:00,371.193586387,73.3809515832,0.0,0.0,220.879908,53.238744,899.385083865,885.85221578,4.83426,8.69860808497
 03/03  21:00:00,371.530030152,73.3809515832,0.0,0.0,220.879908,53.238744,940.322819298,918.135771628,4.83426,17.3527876703
 03/03  22:00:00,117.363864901,0.0,0.0,0.0,43.513341876,52.539744,13.5209836259,0.0,4.83426,8.68672362589
 03/03  23:00:00,117.453003942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  24:00:00,118.555952157,0.0,0.0,0.0,43.513341876,52.539744,13.470659667,0.0,4.83426,8.63639966699
 03/04  01:00:00,117.520748372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.534378107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.532429355,0.0,0.0,0.0,43.513341876,52.539744,13.4471594761,0.0,4.83426,8.61289947611
 03/04  04:00:00,117.525089643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.94669385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,117.912323547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,128.552885225,0.720361645807,15.6152315496,0.0,43.513341876,52.539744,4.97779915448,0.123539154479,4.83426,0.02
 03/04  08:00:00,107.515991732,0.360180822903,7.15574462977,0.0,43.513341876,52.539744,13.4762725794,0.0290238470781,4.83426,8.61298873229
 03/04  09:00:00,99.874689484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,99.8989793032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,99.8937145582,0.0,0.0,0.0,43.513341876,52.539744,22.2835262785,0.0,4.83426,17.4492662785
 03/04  12:00:00,100.826007758,0.0,0.0,0.0,43.513341876,52.539744,13.4943161796,0.0,4.83426,8.66005617964
 03/04  13:00:00,99.8227354869,0.0,0.0,0.0,43.513341876,52.539744,13.494388312,0.0,4.83426,8.66012831201
 03/04  14:00:00,99.8792504444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  15:00:00,99.9061446053,0.0,0.0,0.0,43.513341876,52.539744,13.486866566,0.0,4.83426,8.65260656603
 03/04  16:00:00,99.8895755882,0.0,0.0,0.0,43.513341876,52.539744,13.4869294908,0.0,4.83426,8.65266949076
 03/04  17:00:00,99.6899055353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,102.680500111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.626585532,0.0,0.0,0.0,43.513341876,52.539744,13.447137454,0.0,4.83426,8.61287745397
 03/04  20:00:00,125.738179122,0.360180822903,7.19716769365,0.0,43.513341876,52.539744,4.92200741493,0.0677474149307,4.83426,0.02
 03/04  21:00:00,145.202517634,1.38420528083,25.3434487836,0.0,43.513341876,52.539744,5.05302072243,0.198760722426,4.83426,0.02
 03/04  22:00:00,219.781929295,5.00997121021,95.3863460191,0.0,43.513341876,52.539744,32.3069960004,0.979727726428,4.83426,26.493008274
 03/04  23:00:00,201.443072199,4.03308429905,78.7013902022,0.0,43.513341876,52.539744,5.86862560938,1.01436560938,4.83426,0.02
 03/04  24:00:00,221.095464418,4.97176782698,96.1729933339,0.0,43.513341876,52.539744,14.7064665505,1.25914587504,4.83426,8.61306067551
 03/05  01:00:00,185.989038788,3.27449118257,64.186836637,0.0,43.513341876,52.539744,5.777465727,0.923205727002,4.83426,0.02
 03/05  02:00:00,203.29612678,3.98395441111,80.5467080701,0.0,43.513341876,52.539744,5.96353460279,1.10927460279,4.83426,0.02
 03/05  03:00:00,206.06254479,4.2131747105,83.0568369284,0.0,43.513341876,52.539744,6.21157169412,1.35731169412,4.83426,0.02
 03/05  04:00:00,194.575376339,3.73282158019,72.2252937108,0.0,43.513341876,52.539744,6.36119415642,1.50693415642,4.83426,0.02
 03/05  05:00:00,214.816576636,4.85715767728,90.6449785086,0.0,43.513341876,52.539744,15.7087308625,2.26144375504,4.83426,8.61302710745
 03/05  06:00:00,199.287316832,4.08221418699,76.1266515397,0.0,43.513341876,52.539744,7.18482900861,2.33056900861,4.83426,0.02
 03/05  07:00:00,195.195790377,4.0985645608,77.8988817636,0.0,43.513341876,52.539744,6.79239484743,1.93813484743,4.83426,0.02
 03/05  08:00:00,143.516645963,2.08284355954,40.8571243571,0.0,43.513341876,52.539744,5.62794015712,0.773680157122,4.83426,0.02
