Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/05  09:00:00,121.795662456,1.06441799305,20.3983576887,0.0,43.513341876,52.539744,13.8004470822,0.345596142144,4.83426,8.62059094002
 03/05  10:00:00,100.142907744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.148029726,0.0,0.0,0.0,43.513341876,52.539744,22.2817241225,0.0,4.83426,17.4474641225
 03/05  12:00:00,100.964094961,0.0,0.0,0.0,43.513341876,52.539744,13.4947386751,0.0,4.83426,8.66047867507
 03/05  13:00:00,100.075792421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  14:00:00,100.120533215,0.0,0.0,0.0,43.513341876,52.539744,13.4948041711,0.0,4.83426,8.66054417111
 03/05  15:00:00,100.049574492,0.0,0.0,0.0,43.513341876,52.539744,13.4869159055,0.0,4.83426,8.65265590549
 03/05  16:00:00,100.006110528,0.0,0.0,0.0,43.513341876,52.539744,13.4869708439,0.0,4.83426,8.6527108439
 03/05  17:00:00,99.8075184048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,102.747257621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.646915512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.053147272,0.0,0.0,0.0,43.513341876,52.539744,13.4472529316,0.0,4.83426,8.61299293165
 03/05  21:00:00,118.009815917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,117.803023681,0.0,0.0,0.0,43.513341876,52.539744,31.3204078464,0.0,4.83426,26.4861478464
 03/05  23:00:00,127.774979553,0.434696803075,9.73752518753,0.0,43.513341876,52.539744,5.07493343726,0.220673437263,4.83426,0.02
 03/05  24:00:00,215.114374892,4.39599110023,90.9181193714,0.0,43.513341876,52.539744,14.8708069466,1.42352054502,4.83426,8.61302640157
 03/06  01:00:00,210.609077641,4.44239500989,87.4124960692,0.0,43.513341876,52.539744,7.42159488021,2.56733488021,4.83426,0.02
 03/06  02:00:00,217.385155511,5.03724808873,93.4903230822,0.0,43.513341876,52.539744,9.20631614436,4.35205614437,4.83426,0.02
 03/06  03:00:00,202.663462425,4.44239500989,79.5635061327,0.0,43.513341876,52.539744,10.9432219496,6.08896194965,4.83426,0.02
 03/06  04:00:00,209.117198264,5.03724808873,85.31479283,0.0,43.513341876,52.539744,21.9717452876,8.51670703303,4.83426,8.62077825459
 03/06  05:00:00,196.215392141,4.44239500989,72.7589026328,0.0,43.513341876,52.539744,16.974521768,12.120261768,4.83426,0.02
 03/06  06:00:00,206.508248062,9.17039809081,78.2410820832,0.0,43.513341876,52.539744,23.4298639665,18.5756039665,4.83426,0.02
 03/06  07:00:00,186.539593655,73.3809515832,0.0,0.0,43.513341876,53.238744,2452.16585503,2438.71148397,4.83426,8.62011105865
 03/06  08:00:00,354.22016283,73.3809515832,0.0,0.0,220.879908,53.238744,1982.34666778,1951.11851178,4.83426,26.3938960016
 03/06  09:00:00,446.30369232,73.3809515832,0.0,0.0,220.879908,145.652643033,1649.70594767,1586.84989909,36.25695,26.5990985857
 03/06  10:00:00,446.303583561,73.3809515832,0.00135758941663,0.0,220.879908,145.652643033,1525.68457851,1435.60654977,36.25695,53.8210787419
 03/06  11:00:00,452.279722249,73.3809515832,0.000911010122194,0.0,220.879908,151.653867033,1414.13689787,1320.8724211,48.3426,44.9218767719
 03/06  12:00:00,453.305834764,73.3877769423,0.0,0.0,220.879908,151.653867033,1286.92700354,1184.47310896,48.3426,54.1112945824
 03/06  13:00:00,452.46407731,73.5751573022,0.0,0.0,220.879908,151.653867033,1196.03703254,1093.41053772,48.3426,54.283894819
 03/06  14:00:00,446.910255317,73.9746999991,0.0,0.0,220.879908,145.652643033,1140.15291388,1061.58394681,24.1713,54.3976670625
 03/06  15:00:00,447.125919019,74.1945783309,0.0,0.0,220.879908,145.652643033,1089.14480464,1020.10032824,24.1713,44.8731764033
 03/06  16:00:00,439.059786558,73.985989726,0.0,0.0,220.879908,137.835547516,1008.04088524,952.267963626,4.83426,50.938661611
 03/06  17:00:00,433.389831155,73.3809515832,0.0,0.0,220.879908,133.019064,888.462555022,844.991079851,4.83426,38.6372151706
 03/06  18:00:00,356.579930504,73.3809515832,0.0,0.0,220.879908,53.238744,1027.84419027,987.346698701,4.83426,35.6632315685
 03/06  19:00:00,371.524083313,73.3809515832,0.0,0.0,220.879908,53.238744,1138.64949048,1089.05430198,4.83426,44.7609285071
 03/06  20:00:00,371.934960203,73.3809515832,0.0,0.0,220.879908,53.238744,1192.72207978,1170.5117739,4.83426,17.3760458739
 03/06  21:00:00,371.919916838,73.3809515832,0.0,0.0,220.879908,53.238744,1252.0022427,1238.48307962,4.83426,8.68490307961
 03/06  22:00:00,117.58304708,0.0,0.0,0.0,43.513341876,52.539744,13.5210019562,0.0,4.83426,8.68674195623
 03/06  23:00:00,125.902058089,0.360180822903,8.0160393104,0.0,43.513341876,52.539744,13.6036631913,0.121431095075,4.83426,8.64797209622
 03/06  24:00:00,154.397797991,1.80090411452,33.4816917001,0.0,43.513341876,52.539744,5.29822680018,0.443966800177,4.83426,0.02
 03/07  01:00:00,141.564093216,1.44072329161,22.203298829,0.0,43.513341876,52.539744,14.1641105953,0.709312051845,4.83426,8.62053854347
 03/07  02:00:00,178.345631496,3.64731427415,56.1137463435,0.0,43.513341876,52.539744,6.35919738635,1.50493738635,4.83426,0.02
 03/07  03:00:00,206.368786337,4.90628756522,82.5444594555,0.0,43.513341876,52.539744,9.10750684774,4.25324684774,4.83426,0.02
 03/07  04:00:00,201.174799131,7.87987553506,74.5650604213,0.0,43.513341876,52.539744,20.2012266345,6.74630597135,4.83426,8.62066066314
 03/07  05:00:00,210.404474067,10.8580235682,78.6159153575,0.0,43.513341876,52.539744,17.9221536966,13.0678936966,4.83426,0.02
 03/07  06:00:00,206.785371753,16.1221346537,70.2186145732,0.0,43.513341876,52.539744,23.1348133344,18.2805533344,4.83426,0.02
 03/07  07:00:00,187.144053255,73.3809515832,0.0,0.0,43.513341876,53.238744,2482.8731888,2474.9164892,4.83426,3.12243959559
 03/07  08:00:00,354.169688357,73.3809515832,0.0,0.0,220.879908,53.238744,2048.86682276,2020.80606088,4.83426,23.2265018817
 03/07  09:00:00,446.292096781,73.3809515832,0.0,0.0,220.879908,145.652643033,1638.6997422,1566.98292815,36.25695,35.4598640542
 03/07  10:00:00,446.291548494,73.3809515832,0.00164969151964,0.0,220.879908,145.652643033,1407.17786405,1326.06939493,36.25695,44.851519127
 03/07  11:00:00,452.303913141,73.3809515832,0.00113319389367,0.0,220.879908,151.653867033,1239.54586417,1137.3129263,48.3426,53.8903378776
 03/07  12:00:00,453.296000828,73.3809515832,0.0,0.0,220.879908,151.653867033,1081.51259939,988.064007805,48.3426,45.1059915845
 03/07  13:00:00,451.665410308,73.3809515832,0.0,0.0,220.879908,151.653867033,992.692622747,890.035980467,48.3426,54.3140422806
 03/07  14:00:00,445.295361096,73.3809515832,0.0,0.0,220.879908,145.652643033,946.854502939,859.217632634,24.1713,63.4655703049
 03/07  15:00:00,444.919778252,73.3963259994,0.0,0.0,220.879908,145.652643033,821.206464025,752.164359239,24.1713,44.8708047867
 03/07  16:00:00,436.960786627,73.4050068748,0.0,0.0,220.879908,137.835547516,729.840421993,680.049358398,4.83426,44.956803595
 03/07  17:00:00,431.921093907,73.3809515832,0.0,0.0,220.879908,133.019064,640.084471457,590.67699482,4.83426,44.5732166374
 03/07  18:00:00,355.32727901,73.3809515832,0.0,0.0,220.879908,53.238744,791.744281,751.249926939,4.83426,35.6600940612
 03/07  19:00:00,370.322590175,73.3809515832,0.0,0.0,220.879908,53.238744,810.130521631,760.544188881,4.83426,44.7520727505
 03/07  20:00:00,370.443475371,73.3809515832,0.0,0.0,220.879908,53.238744,829.33336749,815.800758436,4.83426,8.69834905399
 03/07  21:00:00,370.831277355,73.3809515832,0.0,0.0,220.879908,53.238744,924.471096746,902.284540558,4.83426,17.3522961887
 03/07  22:00:00,117.378691467,0.0,0.0,0.0,43.513341876,52.539744,13.5206909408,0.0,4.83426,8.6864309408
 03/07  23:00:00,117.46791813,0.0,0.0,0.0,43.513341876,52.539744,11.256745301,0.0,4.83426,6.42248530103
 03/07  24:00:00,118.556347999,0.0,0.0,0.0,43.513341876,52.539744,7.07475554698,0.0,4.83426,2.24049554698
 03/08  01:00:00,117.54019768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,117.554709296,0.0,0.0,0.0,43.513341876,52.539744,13.4549183784,0.0,4.83426,8.62065837843
 03/08  03:00:00,117.549343281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.551266811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,140.107602531,1.08054246871,20.6802820769,0.0,43.513341876,52.539744,13.6868153184,0.231895867307,4.83426,8.62065945109
 03/08  06:00:00,138.884297474,1.08054246871,19.5080947728,0.0,43.513341876,52.539744,5.1042921828,0.250032182804,4.83426,0.02
 03/08  07:00:00,185.602342882,73.3809515832,0.0,0.0,43.513341876,53.238744,1586.26514879,1581.41088879,4.83426,0.02
 03/08  08:00:00,353.593885531,73.3809515832,0.0,0.0,220.879908,53.238744,1329.9352118,1298.7080862,4.83426,26.3928656006
 03/08  09:00:00,445.549920076,73.3809515832,0.00184463781257,0.0,220.879908,145.652643033,1088.47710597,1016.76335429,36.25695,35.4568016833
 03/08  10:00:00,445.098551499,73.3809515832,0.00270696584491,0.0,220.879908,145.652643033,932.542099834,851.436995937,36.25695,44.8481538962
 03/08  11:00:00,450.837436762,73.3809515832,0.0018189058606,0.0,220.879908,151.653867033,848.090837034,754.836868441,48.3426,44.9113685926
 03/08  12:00:00,451.591579119,73.3867967705,0.0,0.0,220.879908,151.653867033,687.45459303,584.992750485,48.3426,54.1192425447
 03/08  13:00:00,476.601541436,73.4465579326,25.5072455299,0.0,220.879908,151.653867033,422.833175826,320.197717957,48.3426,54.2928578686
 03/08  14:00:00,547.096709618,73.8236560248,98.0453352849,0.0,220.879908,145.652643033,207.367582065,128.793033991,24.1713,54.4032480741
 03/08  15:00:00,586.244174744,73.8530301814,136.207904962,0.0,220.879908,145.652643033,101.948793995,32.9104802858,24.1713,44.8670137096
 03/08  16:00:00,590.239525664,73.9333811869,147.603388932,0.0,220.879908,137.835547516,91.0914031188,32.3121492017,4.83426,53.9449939171
 03/08  17:00:00,527.4632489,73.395858222,92.3120908011,0.0,220.879908,133.019064,61.9947519224,21.5029880221,4.83426,35.6575039004
 03/08  18:00:00,427.682334486,73.3809515832,73.4544023842,0.0,220.879908,53.238744,108.372146512,58.9695220815,4.83426,44.5683644308
 03/08  19:00:00,425.53057538,73.3809515832,53.6775531146,0.0,220.879908,53.238744,143.975153586,94.3887015471,4.83426,44.7521920389
 03/08  20:00:00,380.438151473,73.3809515832,9.66688260052,0.0,220.879908,53.238744,172.943625187,159.410856873,4.83426,8.69850831404
 03/08  21:00:00,370.087147683,73.3809515832,0.0,0.0,220.879908,53.238744,255.228800946,241.708692366,4.83426,8.68584857967
 03/08  22:00:00,117.90925072,0.0,0.0,0.0,43.513341876,52.539744,13.5202907318,0.0,4.83426,8.68603073182
 03/08  23:00:00,117.655219829,0.0,0.0,0.0,43.513341876,52.539744,13.481419878,0.0,4.83426,8.64715987797
 03/08  24:00:00,118.651629933,0.0,0.0,0.0,43.513341876,52.539744,13.4700209908,0.0,4.83426,8.63576099077
 03/09  01:00:00,117.729195069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  02:00:00,117.739763281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.717892123,0.0,0.0,0.0,43.513341876,52.539744,13.4547652501,0.0,4.83426,8.62050525009
 03/09  04:00:00,117.685387998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  05:00:00,118.091657072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.036134213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,184.49497993,73.3809515832,0.0,0.0,43.513341876,53.238744,1425.92467921,1412.46980459,4.83426,8.62061461797
 03/09  08:00:00,352.658166658,73.3809515832,0.0,0.0,220.879908,53.238744,1082.71126499,1051.48568309,4.83426,26.3913219006
 03/09  09:00:00,444.656655901,73.3809515832,0.00164669710063,0.0,220.879908,145.652643033,794.960477642,732.11082319,36.25695,26.5927044522
 03/09  10:00:00,444.679986931,73.4364434184,0.00209536753884,0.0,220.879908,145.652643033,733.602574992,643.53553398,36.25695,53.8100910122
 03/09  11:00:00,451.152728567,73.9785378899,0.00149345978609,0.0,220.879908,151.653867033,629.701212367,536.447160165,48.3426,44.9114522022
 03/09  12:00:00,453.164628485,75.1188619715,0.0,0.0,220.879908,151.653867033,493.905213596,393.163279381,48.3426,52.3993342151
 03/09  13:00:00,453.561291555,76.4884726002,0.0,0.0,220.879908,151.653867033,381.804202262,277.488453293,48.3426,55.9731489681
 03/09  14:00:00,456.752115326,77.6359296864,7.29253404196,0.0,220.879908,145.652643033,310.347446004,231.796696387,24.1713,54.3794496165
 03/09  15:00:00,471.157332426,78.5092519388,19.2681664302,0.0,220.879908,145.652643033,263.442592138,194.405909474,24.1713,44.8653826634
 03/09  16:00:00,481.574332271,78.2779029343,37.6441978181,0.0,220.879908,137.835547516,177.692559016,127.909496359,4.83426,44.9488026562
 03/09  17:00:00,472.271600633,74.7663635974,37.0143735558,0.0,220.879908,133.019064,84.566114316,35.1665919961,4.83426,44.56526232
 03/09  18:00:00,356.368476722,73.5730101685,4.07936055513,0.0,220.879908,53.238744,192.541224553,152.05039556,4.83426,35.6565689933
 03/09  19:00:00,369.736601984,73.4336712766,0.0,0.0,220.879908,53.238744,348.167908061,298.583446811,4.83426,44.7502012501
 03/09  20:00:00,370.210282904,73.387180055,0.0,0.0,220.879908,53.238744,514.551674522,501.020260853,4.83426,8.69715366962
 03/09  21:00:00,370.538396373,73.3809515832,0.0,0.0,220.879908,53.238744,767.504613176,745.317174602,4.83426,17.3531785735
 03/09  22:00:00,117.734962055,0.0,0.0,0.0,43.513341876,52.539744,13.5199216724,0.0,4.83426,8.68566167239
 03/09  23:00:00,117.515571842,0.0,0.0,0.0,43.513341876,52.539744,13.481962691,0.0,4.83426,8.64770269099
 03/09  24:00:00,118.591485433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.569788843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  02:00:00,117.576003889,0.0,0.0,0.0,43.513341876,52.539744,13.4547761885,0.0,4.83426,8.6205161885
 03/10  03:00:00,117.575119222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.579571645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  05:00:00,119.699340289,0.0,0.0,0.0,43.513341876,52.539744,13.4548718706,0.0,4.83426,8.62061187055
 03/10  06:00:00,119.34236371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,186.059087115,73.3809515832,0.00133238380824,0.0,43.513341876,53.238744,1717.2776287,1712.4233687,4.83426,0.02
 03/10  08:00:00,353.507280948,73.3809515832,0.000831763085216,0.0,220.879908,53.238744,1278.56648249,1247.33971653,4.83426,26.3925059689
 03/10  09:00:00,444.744657404,73.3809515832,0.00182464776701,0.0,220.879908,145.652643033,807.548547772,735.836927506,36.25695,35.454670266
 03/10  10:00:00,444.712909188,73.5709293765,0.00244096053771,0.0,220.879908,145.652643033,603.378964128,522.278335018,36.25695,44.8436791106
 03/10  11:00:00,451.425683157,74.336314472,0.00157320653877,0.0,220.879908,151.653867033,487.835477382,394.588599286,48.3426,44.9042780962
 03/10  12:00:00,453.673273209,75.6757223838,0.0,0.0,220.879908,151.653867033,355.673605562,253.218801026,48.3426,54.1122045364
 03/10  13:00:00,472.704408059,76.7978024523,16.6243799706,0.0,220.879908,151.653867033,284.644103352,182.016968973,48.3426,54.2845343786
 03/10  14:00:00,484.177453917,77.9183871469,32.7775874301,0.0,220.879908,145.652643033,254.620084941,176.055035923,24.1713,54.3937490179
 03/10  15:00:00,519.392975711,79.3248206579,66.4296641667,0.0,220.879908,145.652643033,209.812757616,140.781195258,24.1713,44.8602623575
 03/10  16:00:00,545.219725377,79.5346849815,99.7686858641,0.0,220.879908,137.835547516,144.850148629,86.0806080182,4.83426,53.9352806107
 03/10  17:00:00,532.773203327,75.6034682427,96.3502126137,0.0,220.879908,133.019064,65.7093023765,25.2197865481,4.83426,35.6552558284
 03/10  18:00:00,416.483011771,73.8802349306,61.8472520576,0.0,220.879908,53.238744,121.997266627,72.6019933478,4.83426,44.5610132794
 03/10  19:00:00,375.587592255,73.521699258,5.42694412875,0.0,220.879908,53.238744,213.356427995,172.720704714,4.83426,35.8014632809
 03/10  20:00:00,369.775371248,73.4222899855,0.0,0.0,220.879908,53.238744,445.630861876,423.420554466,4.83426,17.3760474099
 03/10  21:00:00,369.964258315,73.3824814031,0.0,0.0,220.879908,53.238744,662.004326514,648.483489358,4.83426,8.68657715613
 03/10  22:00:00,117.455944183,0.0,0.0,0.0,43.513341876,52.539744,13.5185426852,0.0,4.83426,8.68428268518
 03/10  23:00:00,117.530026066,0.0,0.0,0.0,43.513341876,52.539744,13.4815835993,0.0,4.83426,8.64732359934
 03/10  24:00:00,118.596685461,0.0,0.0,0.0,43.513341876,52.539744,13.4700108953,0.0,4.83426,8.63575089532
 03/11  01:00:00,117.564553247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.571674058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.549774039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.53466709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.954842204,0.0,0.0,0.0,43.513341876,52.539744,10.4872356586,0.0,4.83426,5.65297565858
 03/11  06:00:00,117.918839924,0.0,0.0,0.0,43.513341876,52.539744,7.8125152356,0.0,4.83426,2.9782552356
 03/11  07:00:00,108.978123126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  08:00:00,99.9207434952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  09:00:00,99.9778685967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,100.05167942,0.0,0.0,0.0,43.513341876,52.539744,13.4548073361,0.0,4.83426,8.62054733607
 03/11  11:00:00,100.070445612,0.0,0.0,0.0,43.513341876,52.539744,13.5663660905,0.0,4.83426,8.73210609051
 03/11  12:00:00,100.95007788,0.0,0.0,0.0,43.513341876,52.539744,13.4940889164,0.0,4.83426,8.65982891641
 03/11  13:00:00,100.088995256,0.0,0.0,0.0,43.513341876,52.539744,13.4940954165,0.0,4.83426,8.65983541653
 03/11  14:00:00,100.234211265,0.0,0.0,0.0,43.513341876,52.539744,13.4860884247,0.0,4.83426,8.65182842471
 03/11  15:00:00,100.214205865,0.0,0.0,0.0,43.513341876,52.539744,13.4860841298,0.0,4.83426,8.65182412985
 03/11  16:00:00,100.11146277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  17:00:00,99.8862057726,0.0,0.0,0.0,43.513341876,52.539744,13.4472106394,0.0,4.83426,8.61295063942
 03/11  18:00:00,99.8671770295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  19:00:00,117.77871584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.209029127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.182324431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.978717356,0.0,0.0,0.0,43.513341876,52.539744,40.1343772962,0.0,4.83426,35.3001172962
 03/11  23:00:00,117.640426739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.557067946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,117.647474263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  02:00:00,117.658813035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  03:00:00,117.652683897,0.0,0.0,0.0,43.513341876,52.539744,13.4471747834,0.0,4.83426,8.61291478335
 03/12  04:00:00,118.074695864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  05:00:00,118.049456645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  06:00:00,118.069990059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  07:00:00,105.992155462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  08:00:00,100.008612318,0.0,0.0,0.0,43.513341876,52.539744,13.4547880975,0.0,4.83426,8.6205280975
 03/12  09:00:00,100.076594826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  10:00:00,100.097457079,0.0,0.0,0.0,43.513341876,52.539744,22.2795017319,0.0,4.83426,17.4452417319
 03/12  11:00:00,100.940075989,0.0,0.0,0.0,43.513341876,52.539744,13.4940945626,0.0,4.83426,8.65983456256
 03/12  12:00:00,100.036244812,0.0,0.0,0.0,43.513341876,52.539744,13.4940867113,0.0,4.83426,8.65982671128
 03/12  13:00:00,100.086307092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  14:00:00,100.098030392,0.0,0.0,0.0,43.513341876,52.539744,13.4863332631,0.0,4.83426,8.65207326306
 03/12  15:00:00,100.08410129,0.0,0.0,0.0,43.513341876,52.539744,13.4863165121,0.0,4.83426,8.65205651211
 03/12  16:00:00,99.866736523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.8475691188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.836482938,0.0,0.0,0.0,43.513341876,52.539744,13.4471600021,0.0,4.83426,8.61290000213
 03/12  19:00:00,118.174982433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  20:00:00,118.137842846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.934999074,0.0,0.0,0.0,43.513341876,52.539744,31.3108033702,0.0,4.83426,26.4765433702
 03/12  22:00:00,117.590487701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  23:00:00,118.514105693,0.0,0.0,0.0,43.513341876,52.539744,13.4470228059,0.0,4.83426,8.61276280592
 03/12  24:00:00,117.571748691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.565145918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.555440562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  03:00:00,117.54662765,0.0,0.0,0.0,43.513341876,52.539744,13.4547889658,0.0,4.83426,8.62052896582
 03/13  04:00:00,117.965651912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,135.33411553,1.85011826477,14.9721300734,0.0,43.513341876,52.539744,5.73583170132,0.881571701323,4.83426,0.02
 03/13  06:00:00,194.159507162,73.3809515832,0.0,0.0,43.513341876,53.238744,1661.95766311,1648.50280766,4.83426,8.62059544164
 03/13  07:00:00,359.180452768,73.3809515832,0.0,0.0,220.879908,53.238744,1343.61338618,1312.39402955,4.83426,26.3850966252
 03/13  08:00:00,445.11289796,73.3809515832,0.00167009836294,0.0,220.879908,145.652643033,1032.29315017,969.444439101,36.25695,26.5917610649
 03/13  09:00:00,444.726518361,73.3809515832,0.00267469937277,0.0,220.879908,145.652643033,821.619730923,740.532742216,36.25695,44.8300387069
 03/13  10:00:00,450.559163382,73.3809515832,0.00165885637342,0.0,220.879908,151.653867033,691.123701288,588.911854952,48.3426,53.8692463356
 03/13  11:00:00,451.455105185,73.4055473474,0.0,0.0,220.879908,151.653867033,554.927954066,461.500641173,48.3426,45.0847128931
 03/13  12:00:00,450.985582814,73.9238417139,0.0,0.0,220.879908,151.653867033,401.410629018,298.783963658,48.3426,54.2840653597
 03/13  13:00:00,445.853500341,74.761379214,0.0,0.0,220.879908,145.652643033,326.083532989,239.365874723,24.1713,62.5463582659
 03/13  14:00:00,497.819612445,75.353810984,49.1905937978,0.0,220.879908,145.652643033,268.922639261,199.003691867,24.1713,45.7476473936
 03/13  15:00:00,496.08643225,75.6650525759,54.7293768482,0.0,220.879908,137.835547516,155.267016189,105.491013075,4.83426,44.9417431139
 03/13  16:00:00,479.727658182,74.091884521,45.5564795916,0.0,220.879908,133.019064,83.1034570896,42.6195365319,4.83426,35.6496605577
 03/13  17:00:00,351.782182931,73.4317820949,0.0,0.0,220.879908,53.238744,224.743815034,175.358016359,4.83426,44.5515386754
 03/13  18:00:00,351.744467859,73.3841291234,0.0,0.0,220.879908,53.238744,304.948587559,255.380663851,4.83426,44.7336637079
 03/13  19:00:00,370.087902832,73.3809515832,0.0,0.0,220.879908,53.238744,342.931492994,329.401530787,4.83426,8.69570220759
 03/13  20:00:00,370.081100012,73.3809515832,0.0,0.0,220.879908,53.238744,404.291266356,390.771556519,4.83426,8.68544983699
 03/13  21:00:00,117.857171122,0.0,0.0,0.0,43.513341876,52.539744,13.5198403869,0.0,4.83426,8.68558038686
 03/13  22:00:00,117.631062204,0.0,0.0,0.0,43.513341876,52.539744,13.4812122373,0.0,4.83426,8.6469522373
 03/13  23:00:00,118.644175787,0.0,0.0,0.0,43.513341876,52.539744,13.4698498697,0.0,4.83426,8.63558986968
 03/13  24:00:00,117.686930668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.70067768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.690950691,0.0,0.0,0.0,43.513341876,52.539744,13.4546626454,0.0,4.83426,8.62040264539
 03/14  03:00:00,117.666454903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.772863965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,119.438197039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,193.442967878,73.3809515832,0.0,0.0,43.513341876,53.238744,1200.3445947,1186.88987294,4.83426,8.620461757
 03/14  07:00:00,358.429988895,73.3809515832,0.0,0.0,220.879908,53.238744,1093.10380532,1061.88389193,4.83426,26.3856533913
 03/14  08:00:00,444.848514014,73.3809515832,0.00166015449486,0.0,220.879908,145.652643033,925.528097989,862.683964993,36.25695,26.5871829961
 03/14  09:00:00,444.7301767,73.3809515832,0.0022952620445,0.0,220.879908,145.652643033,820.471193945,739.385333885,36.25695,44.82891006
 03/14  10:00:00,450.68048512,73.3809515832,0.00158144687835,0.0,220.879908,151.653867033,793.840392994,691.630141724,48.3426,53.8676512695
 03/14  11:00:00,451.652727465,73.3852709126,0.0,0.0,220.879908,151.653867033,745.623281896,652.204224039,48.3426,45.0764578576
 03/14  12:00:00,450.728337097,73.4405015793,0.0,0.0,220.879908,151.653867033,720.258843343,617.635298271,48.3426,54.2809450719
 03/14  13:00:00,444.818491701,73.5784531423,0.0,0.0,220.879908,145.652643033,657.098831859,569.48586391,24.1713,63.4416679491
 03/14  14:00:00,445.128944864,73.9698054568,0.0,0.0,220.879908,145.652643033,546.977343157,477.956532274,24.1713,44.8495108831
 03/14  15:00:00,437.565315468,74.3168781195,0.0,0.0,220.879908,137.835547516,412.384095717,362.609867699,4.83426,44.939968018
 03/14  16:00:00,431.611646723,73.4460124191,0.0,0.0,220.879908,133.019064,286.511603602,246.029996944,4.83426,35.6473466578
 03/14  17:00:00,351.752912632,73.3809515832,0.0,0.0,220.879908,53.238744,391.916373356,342.533714841,4.83426,44.548398515
 03/14  18:00:00,351.77020999,73.3809515832,0.0,0.0,220.879908,53.238744,425.002918056,375.438733153,4.83426,44.7299249037
 03/14  19:00:00,369.773117101,73.3809515832,0.0,0.0,220.879908,53.238744,534.954258685,521.422207404,4.83426,8.6977912806
 03/14  20:00:00,370.526072614,73.3809515832,0.0,0.0,220.879908,53.238744,900.081016316,886.561580517,4.83426,8.6851757996
 03/14  21:00:00,117.390752234,0.0,0.0,0.0,43.513341876,52.539744,13.5203212419,0.0,4.83426,8.68606124193
 03/14  22:00:00,117.505119944,0.0,0.0,0.0,43.513341876,52.539744,13.4802795142,0.0,4.83426,8.64601951418
 03/14  23:00:00,118.597531925,0.0,0.0,0.0,43.513341876,52.539744,13.4696251784,0.0,4.83426,8.63536517836
 03/14  24:00:00,117.612275888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  01:00:00,117.625112547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.60403999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.578763017,0.0,0.0,0.0,43.513341876,52.539744,13.4548022717,0.0,4.83426,8.62054227169
 03/15  04:00:00,117.980340026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.935566676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,194.380487805,73.3809515832,0.0,0.0,43.513341876,53.238744,1570.71766054,1557.26298472,4.83426,8.62041581673
 03/15  07:00:00,359.4616455,73.3809515832,0.0,0.0,220.879908,53.238744,1282.64481972,1251.42669516,4.83426,26.3838645586
 03/15  08:00:00,445.478319751,73.3809515832,0.0014842917157,0.0,220.879908,145.652643033,1052.424272,989.577637528,36.25695,26.5896844761
 03/15  09:00:00,445.277578076,73.3809515832,0.00210699960105,0.0,220.879908,145.652643033,973.482980226,892.401992641,36.25695,44.824037586
 03/15  10:00:00,451.227676834,73.3920619261,0.00136869049312,0.0,220.879908,151.653867033,956.20490928,854.001189245,48.3426,53.8611200352
 03/15  11:00:00,452.217130518,73.5983328644,0.0,0.0,220.879908,151.653867033,841.451278064,748.03154629,48.3426,45.0771317733
 03/15  12:00:00,451.745667409,74.1863550631,0.0,0.0,220.879908,151.653867033,814.871930569,712.256742433,48.3426,54.2725881363
 03/15  13:00:00,446.242048695,74.7522908935,0.0,0.0,220.879908,145.652643033,764.249217581,685.698522816,24.1713,54.3793947655
 03/15  14:00:00,446.712413488,75.297240872,0.0,0.0,220.879908,145.652643033,731.787837872,653.804888476,24.1713,53.8116493967
 03/15  15:00:00,438.884484596,75.2621165192,0.0,0.0,220.879908,137.835547516,693.036787825,643.267564462,4.83426,44.9349633626
 03/15  16:00:00,432.336308503,73.8949867619,0.0,0.0,220.879908,133.019064,529.923922149,489.447328287,4.83426,35.6423338618
 03/15  17:00:00,352.137499505,73.3936458352,0.0,0.0,220.879908,53.238744,685.621028908,636.23710389,4.83426,44.5496650178
 03/15  18:00:00,352.521272758,73.3809515832,0.0,0.0,220.879908,53.238744,809.480811672,768.857434581,4.83426,35.789117091
 03/15  19:00:00,371.436340226,73.3809515832,0.0,0.0,220.879908,53.238744,884.044066632,861.835279408,4.83426,17.3745272241
 03/15  20:00:00,371.777704066,73.3809515832,0.0,0.0,220.879908,53.238744,904.729352286,891.209295432,4.83426,8.68579685385
 03/15  21:00:00,117.675881964,0.0,0.0,0.0,43.513341876,52.539744,13.5201686853,0.0,4.83426,8.68590868532
 03/15  22:00:00,117.465396507,0.0,0.0,0.0,43.513341876,52.539744,13.4810147822,0.0,4.83426,8.64675478219
 03/15  23:00:00,118.563342333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  24:00:00,117.519613427,0.0,0.0,0.0,43.513341876,52.539744,13.4547544532,0.0,4.83426,8.62049445322
 03/16  01:00:00,117.523992392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.521737123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.512594959,0.0,0.0,0.0,43.513341876,52.539744,13.4547228226,0.0,4.83426,8.6204628226
 03/16  04:00:00,117.933005218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,123.407312905,0.720361645807,4.54074398429,0.0,43.513341876,52.539744,4.99587146497,0.141611464971,4.83426,0.02
 03/16  06:00:00,194.559654527,73.3809515832,0.0,0.0,43.513341876,53.238744,1936.26224393,1922.80777719,4.83426,8.62020673633
 03/16  07:00:00,359.880062135,73.3809515832,0.0,0.0,220.879908,53.238744,1705.87933792,1680.9228751,4.83426,20.1222028192
 03/16  08:00:00,446.234487129,73.3809515832,0.00200590798379,0.0,220.879908,145.652643033,1360.79260921,1291.64225366,36.25695,32.8934055509
 03/16  09:00:00,446.303898581,73.3809515832,0.00201809877064,0.0,220.879908,145.652643033,1150.31870076,1069.23939718,36.25695,44.8223535807
 03/16  10:00:00,451.723705286,73.4038174221,0.00128595470515,0.0,220.879908,151.653867033,1011.88464686,917.279076052,48.3426,46.2629708044
 03/16  11:00:00,452.87203116,73.737299321,0.0,0.0,220.879908,151.653867033,953.403068304,852.356047102,48.3426,52.7044212019
 03/16  12:00:00,452.276961726,74.6142791169,0.0,0.0,220.879908,151.653867033,801.761476075,699.158267675,48.3426,54.2606083995
 03/16  13:00:00,446.928959026,75.6222186732,0.0,0.0,220.879908,145.652643033,636.534186862,557.99662377,24.1713,54.3662630921
 03/16  14:00:00,447.235184299,76.0651200561,0.0,0.0,220.879908,145.652643033,528.036695676,459.025172033,24.1713,44.8402236434
 03/16  15:00:00,439.530308949,76.2926504349,0.0,0.0,220.879908,137.835547516,376.176634114,317.434563939,4.83426,53.9078101749
 03/16  16:00:00,432.636062567,74.4937616863,0.0,0.0,220.879908,133.019064,185.793402614,145.318328919,4.83426,35.6408136949
 03/16  17:00:00,351.8878207,73.5428244792,0.0,0.0,220.879908,53.238744,283.384284112,242.912174984,4.83426,35.637849128
 03/16  18:00:00,351.797833283,73.4334158912,0.0,0.0,220.879908,53.238744,358.524916831,308.960397714,4.83426,44.7302591173
 03/16  19:00:00,370.159352096,73.3853643917,0.0,0.0,220.879908,53.238744,476.864499243,454.655983223,4.83426,17.3742560197
 03/16  20:00:00,370.408777167,73.3809515832,0.0,0.0,220.879908,53.238744,701.607912479,688.088140919,4.83426,8.6855115599
 03/16  21:00:00,117.770032413,0.0,0.0,0.0,43.513341876,52.539744,13.5198728308,0.0,4.83426,8.68561283076
 03/16  22:00:00,117.560866202,0.0,0.0,0.0,43.513341876,52.539744,13.4809396658,0.0,4.83426,8.64667966578
 03/16  23:00:00,118.62194191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.613963176,0.0,0.0,0.0,43.513341876,52.539744,13.4545296791,0.0,4.83426,8.6202696791
 03/17  01:00:00,117.610184029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.594403234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.581602286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.690873245,0.0,0.0,0.0,43.513341876,52.539744,13.4545430223,0.0,4.83426,8.62028302232
 03/17  05:00:00,119.335969965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,195.005946785,73.3809515832,0.00135319660122,0.0,43.513341876,53.238744,1670.78535695,1665.93109695,4.83426,0.02
 03/17  07:00:00,359.83709132,73.3809515832,0.0,0.0,220.879908,53.238744,1441.08919932,1409.86970862,4.83426,26.3852307045
 03/17  08:00:00,445.996654402,73.3809515832,0.00157648578426,0.0,220.879908,145.652643033,1140.07184999,1068.37272659,36.25695,35.4421734022
 03/17  09:00:00,445.052980439,73.3809515832,0.00233313810908,0.0,220.879908,145.652643033,902.350430431,821.276673445,36.25695,44.8168069861
 03/17  10:00:00,450.746645501,73.4338363873,0.0015446438485,0.0,220.879908,151.653867033,766.867866392,673.640884439,48.3426,44.8843819527
 03/17  11:00:00,451.851997774,73.7154806508,0.0,0.0,220.879908,151.653867033,638.131714818,535.713776354,48.3426,54.0753384643
 03/17  12:00:00,451.321081552,74.0644376223,0.0,0.0,220.879908,151.653867033,684.504413466,581.919431955,48.3426,54.2423815114
 03/17  13:00:00,445.916479192,74.606191341,0.0,0.0,220.879908,145.652643033,688.568467237,610.047349758,24.1713,54.3498174785
 03/17  14:00:00,445.948630854,74.756175022,0.0,0.0,220.879908,145.652643033,583.787182732,514.77803354,24.1713,44.8378491915
 03/17  15:00:00,438.302229616,74.9179803981,0.0,0.0,220.879908,137.835547516,565.514498151,515.762359188,4.83426,44.9178789634
 03/17  16:00:00,432.175536543,73.7085759217,0.0,0.0,220.879908,133.019064,582.374079345,532.998000638,4.83426,44.5418187074
 03/17  17:00:00,352.142447168,73.3868003011,0.0,0.0,220.879908,53.238744,691.474935552,651.001441007,4.83426,35.639234545
 03/17  18:00:00,352.338471538,73.3809515832,0.0,0.0,220.879908,53.238744,769.131934159,719.577600909,4.83426,44.7200732502
 03/17  19:00:00,367.90436563,73.3809515832,0.0,0.0,220.879908,53.238744,871.219757362,857.689036232,4.83426,8.69646112976
 03/17  20:00:00,371.529795407,73.3809515832,0.0,0.0,220.879908,53.238744,936.328402698,921.15529628,4.83426,10.3388464179
 03/17  21:00:00,117.355556599,0.0,0.0,0.0,43.513341876,52.539744,20.5299201099,0.0,4.83426,15.6956601099
 03/17  22:00:00,117.440333989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.549547627,0.0,0.0,0.0,43.513341876,52.539744,13.4698497986,0.0,4.83426,8.63558979855
 03/17  24:00:00,117.510523697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.522765526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.518433917,0.0,0.0,0.0,43.513341876,52.539744,13.4470815471,0.0,4.83426,8.61282154714
 03/18  03:00:00,117.509099515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.929276247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,129.678104431,1.17585586399,10.2094458447,0.0,43.513341876,52.539744,5.06464771782,0.210387717825,4.83426,0.02
 03/18  06:00:00,187.617598091,4.27070293559,64.0218758084,0.0,43.513341876,52.539744,5.65432321922,0.800063219217,4.83426,0.02
 03/18  07:00:00,181.901095433,3.89642332922,73.8966562059,0.0,43.513341876,52.539744,14.2427016235,0.79565713897,4.83426,8.61278448448
 03/18  08:00:00,185.317341699,3.97555607396,80.2061083789,0.0,43.513341876,52.539744,5.68398633745,0.829726337448,4.83426,0.02
 03/18  09:00:00,130.273815151,1.39973990382,28.5207034712,0.0,43.513341876,52.539744,5.10417522813,0.249915228126,4.83426,0.02
 03/18  10:00:00,99.9117845629,0.0,0.0,0.0,43.513341876,52.539744,22.2765779183,0.0,4.83426,17.4423179183
 03/18  11:00:00,100.856112625,0.0,0.0,0.0,43.513341876,52.539744,13.4933460126,0.0,4.83426,8.65908601265
 03/18  12:00:00,99.8720045353,0.0,0.0,0.0,43.513341876,52.539744,13.4932650513,0.0,4.83426,8.65900505126
 03/18  13:00:00,99.9546370088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  14:00:00,99.9863761877,0.0,0.0,0.0,43.513341876,52.539744,13.4856272386,0.0,4.83426,8.65136723861
 03/18  15:00:00,99.9708495842,0.0,0.0,0.0,43.513341876,52.539744,13.4855375397,0.0,4.83426,8.65127753971
 03/18  16:00:00,99.7797974776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7732081194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7477289039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,115.077995946,0.0,0.0,0.0,43.513341876,52.539744,13.4470105109,0.0,4.83426,8.61275051091
 03/18  20:00:00,118.016793959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  21:00:00,117.799419211,0.0,0.0,0.0,43.513341876,52.539744,31.3066548009,0.0,4.83426,26.4723948009
 03/18  22:00:00,134.598481305,0.720361645807,16.1696788781,0.0,43.513341876,52.539744,5.03000319514,0.175743195137,4.83426,0.02
 03/18  23:00:00,202.780302237,3.7837792652,79.3033288989,0.0,43.513341876,52.539744,5.5817333166,0.727473316596,4.83426,0.02
 03/18  24:00:00,230.116557095,5.26646838812,105.770470567,0.0,43.513341876,52.539744,15.0915409996,1.64622943689,4.83426,8.61105156273
 03/19  01:00:00,202.479382804,4.2131747105,79.5827849274,0.0,43.513341876,52.539744,7.32252482616,2.46826482616,4.83426,0.02
 03/19  02:00:00,218.73852842,5.26646838812,94.5325507281,0.0,43.513341876,52.539744,10.9138534351,6.0595934351,4.83426,0.02
 03/19  03:00:00,199.163204285,9.50360671316,71.0745682498,0.0,43.513341876,52.539744,13.8614496309,9.00718963094,4.83426,0.02
 03/19  04:00:00,223.206895069,19.6240723037,84.3272685806,0.0,43.513341876,52.539744,23.167371744,18.313111744,4.83426,0.02
 03/19  05:00:00,196.780805472,14.7768666547,63.0950028061,0.0,43.513341876,52.539744,36.687446806,23.2404827445,4.83426,8.61270406148
 03/19  06:00:00,216.345096761,20.4524195102,76.6828124866,0.0,43.513341876,52.539744,43.2492511114,38.3949911114,4.83426,0.02
 03/19  07:00:00,175.788920993,11.4772154775,60.4611318432,0.0,43.513341876,52.539744,30.8547553627,26.0004953627,4.83426,0.02
 03/19  08:00:00,189.314901867,10.2090763295,77.9312276974,0.0,43.513341876,52.539744,35.5348396497,30.6805796497,4.83426,0.02
 03/19  09:00:00,170.710228747,4.2131747105,65.5338775941,0.0,43.513341876,52.539744,31.505324812,18.0507154312,4.83426,8.62034938079
 03/19  10:00:00,194.169382904,5.14640811382,87.7228435971,0.0,43.513341876,52.539744,28.1136158349,14.5477373264,4.83426,8.73161850847
 03/19  11:00:00,165.156832409,3.13263224179,60.2675060904,0.0,43.513341876,52.539744,19.3842684092,5.89098005406,4.83426,8.6590283551
 03/19  12:00:00,134.890915323,1.50083585914,33.0317314324,0.0,43.513341876,52.539744,15.4372485001,1.94441788818,4.83426,8.65857061194
 03/19  13:00:00,99.9901157278,0.0,0.0,0.0,43.513341876,52.539744,13.4927403964,0.0,4.83426,8.6584803964
 03/19  14:00:00,100.040393242,0.0,0.0,0.0,43.513341876,52.539744,13.4854785983,0.0,4.83426,8.65121859835
 03/19  15:00:00,100.053355443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  16:00:00,99.8668429108,0.0,0.0,0.0,43.513341876,52.539744,13.4468705509,0.0,4.83426,8.61261055092
 03/19  17:00:00,99.8535264392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,99.8034346647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,115.107063952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.035450983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.828561082,0.0,0.0,0.0,43.513341876,52.539744,40.1214025226,0.0,4.83426,35.2871425226
 03/19  22:00:00,117.490216161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,183.982489726,2.71958533837,61.9509596384,0.0,43.513341876,52.539744,6.72373106133,1.86947106133,4.83426,0.02
 03/19  24:00:00,207.468650688,4.15042042702,84.6207510609,0.0,43.513341876,52.539744,9.46050320251,4.60624320251,4.83426,0.02
 03/20  01:00:00,210.009998525,4.44239500989,86.8280576638,0.0,43.513341876,52.539744,21.3370854777,7.88249504681,4.83426,8.62033043086
 03/20  02:00:00,216.016011073,5.03724808873,92.1282316684,0.0,43.513341876,52.539744,16.047776655,11.193516655,4.83426,0.02
 03/20  03:00:00,201.365319819,4.44239500989,78.2896181695,0.0,43.513341876,52.539744,18.7634205873,13.9091605873,4.83426,0.02
 03/20  04:00:00,207.917062601,5.03724808873,83.7085429952,0.0,43.513341876,52.539744,24.3102508466,19.4559908466,4.83426,0.02
 03/20  05:00:00,195.737987668,4.44239500989,72.3225906389,0.0,43.513341876,52.539744,36.5361168562,23.0815110538,4.83426,8.62034580244
 03/20  06:00:00,195.377982344,73.3809515832,0.0,0.0,43.513341876,53.238744,2269.30554592,2264.45128592,4.83426,0.02
 03/20  07:00:00,357.145394473,73.3809515832,0.0,0.0,220.879908,53.238744,1681.51125447,1650.29334139,4.83426,26.3836530824
 03/20  08:00:00,446.319295762,73.3809515832,0.00158478107844,0.0,220.879908,145.652643033,1343.64648646,1271.95762249,36.25695,35.4319139737
 03/20  09:00:00,445.736240846,73.3809515832,0.00223975665868,0.0,220.879908,145.652643033,1139.22451917,1058.16067355,36.25695,44.8068956278
 03/20  10:00:00,450.920553788,73.3809515832,0.00162933871803,0.0,220.879908,151.653867033,914.018255176,820.803690307,48.3426,44.8719648693
 03/20  11:00:00,451.456027498,73.3809515832,0.0,0.0,220.879908,151.653867033,618.936619451,525.546649716,48.3426,45.0473697347
 03/20  12:00:00,450.443779043,73.3809515832,0.0,0.0,220.879908,151.653867033,513.372514354,410.781592342,48.3426,54.2483220114
 03/20  13:00:00,479.72442351,73.3809515832,34.6038827864,0.0,220.879908,145.652643033,375.626929696,297.104216137,24.1713,54.351413559
 03/20  14:00:00,545.124651819,73.3809515832,98.172880074,0.0,220.879908,145.652643033,171.977164592,95.0433130479,24.1713,52.7625515436
 03/20  15:00:00,549.514380035,73.3960352574,110.302556247,0.0,220.879908,137.835547516,117.797698648,67.0247013562,4.83426,45.9387372918
 03/20  16:00:00,523.333203243,73.3809515832,89.2920806709,0.0,220.879908,133.019064,64.8041252006,24.3404948791,4.83426,35.6293703215
 03/20  17:00:00,438.186534224,73.3809515832,84.1106899369,0.0,220.879908,53.238744,102.697259931,62.2352904376,4.83426,35.627709493
 03/20  18:00:00,402.384339616,73.3809515832,48.6328786982,0.0,220.879908,53.238744,151.296529601,101.747228183,4.83426,44.715041418
 03/20  19:00:00,372.152267587,73.3809515832,4.7404016114,0.0,220.879908,53.238744,228.073275614,205.866641914,4.83426,17.3723737002
 03/20  20:00:00,370.061135763,73.3809515832,0.0,0.0,220.879908,53.238744,298.164013615,284.645173413,4.83426,8.68458020145
 03/20  21:00:00,117.86386888,0.0,0.0,0.0,43.513341876,52.539744,13.5188895073,0.0,4.83426,8.68462950728
 03/20  22:00:00,117.606797295,0.0,0.0,0.0,43.513341876,52.539744,13.4809825746,0.0,4.83426,8.6467225746
 03/20  23:00:00,118.60341377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.613037312,0.0,0.0,0.0,43.513341876,52.539744,7.46097534546,0.0,4.83426,2.62671534546
 03/21  01:00:00,117.593047883,0.0,0.0,0.0,43.513341876,52.539744,10.8463007186,0.0,4.83426,6.01204071858
 03/21  02:00:00,117.559379806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.534548918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.645782815,0.0,0.0,0.0,43.513341876,52.539744,13.4545925142,0.0,4.83426,8.62033251423
 03/21  05:00:00,119.288802621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,195.223548678,73.3809515832,0.0,0.0,43.513341876,53.238744,1962.8086957,1957.9544357,4.83426,0.02
 03/21  07:00:00,356.890328121,73.3809515832,0.0,0.0,220.879908,53.238744,1642.1212189,1610.9086978,4.83426,26.3782611012
 03/21  08:00:00,446.218700929,73.3809515832,0.00112086043463,0.0,220.879908,145.652643033,1372.45725823,1300.77046323,36.25695,35.4298450007
 03/21  09:00:00,446.294473439,73.3809515832,0.00165766601625,0.0,220.879908,145.652643033,1217.36076702,1136.30381301,36.25695,44.8000040176
 03/21  10:00:00,452.319681163,73.3809515832,0.00107604002096,0.0,220.879908,151.653867033,1125.83669863,1032.62623931,48.3426,44.8678593202
 03/21  11:00:00,453.35052149,73.4150442844,0.0,0.0,220.879908,151.653867033,1048.23727404,945.849040167,48.3426,54.0456338715
 03/21  12:00:00,452.463184424,73.7691161069,0.0,0.0,220.879908,151.653867033,996.000153901,893.449024584,48.3426,54.2085293163
 03/21  13:00:00,446.545980866,74.4128633205,0.0,0.0,220.879908,145.652643033,893.710212529,815.226906937,24.1713,54.3120055923
 03/21  14:00:00,446.00968022,74.4233959948,0.0,0.0,220.879908,145.652643033,776.912871559,707.920968787,24.1713,44.8206027723
 03/21  15:00:00,438.178073362,74.5611166388,0.0,0.0,220.879908,137.835547516,680.14881498,630.402460227,4.83426,44.9120947534
 03/21  16:00:00,431.946276797,73.5401455621,0.0,0.0,220.879908,133.019064,506.59908534,466.136902343,4.83426,35.6279229978
 03/21  17:00:00,351.993281562,73.3820799952,0.0,0.0,220.879908,53.238744,610.523467522,561.161987923,4.83426,44.5272195987
 03/21  18:00:00,352.174670493,73.3809515832,0.0,0.0,220.879908,53.238744,702.435327506,661.830802019,4.83426,35.770265487
 03/21  19:00:00,367.432263312,73.3809515832,0.0,0.0,220.879908,53.238744,798.020236483,775.814651495,4.83426,17.3713249879
 03/21  20:00:00,371.217761316,73.3809515832,0.0,0.0,220.879908,53.238744,923.830697755,910.312191648,4.83426,8.68424610651
 03/21  21:00:00,117.357782784,0.0,0.0,0.0,43.513341876,52.539744,13.5185433999,0.0,4.83426,8.68428339986
 03/21  22:00:00,117.469803553,0.0,0.0,0.0,43.513341876,52.539744,13.4805402049,0.0,4.83426,8.64628020493
 03/21  23:00:00,118.5625817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.530341015,0.0,0.0,0.0,43.513341876,52.539744,13.4544072205,0.0,4.83426,8.62014722052
 03/22  01:00:00,117.558412128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.551247746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.52268194,0.0,0.0,0.0,43.513341876,52.539744,13.4543605132,0.0,4.83426,8.62010051322
 03/22  04:00:00,117.941361836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.906705835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,194.473499516,73.3809515832,0.000992001347004,0.0,43.513341876,53.238744,1795.81364957,1790.95938957,4.83426,0.02
 03/22  07:00:00,356.875975681,73.3809515832,0.0,0.0,220.879908,53.238744,1672.39870948,1641.18407952,4.83426,26.3803699628
 03/22  08:00:00,446.213040785,73.3809515832,0.00114597584902,0.0,220.879908,145.652643033,1398.13497838,1326.44746902,36.25695,35.4305593618
 03/22  09:00:00,446.282999552,73.3809515832,0.00172328141186,0.0,220.879908,145.652643033,1230.40898395,1149.35488783,36.25695,44.7971461137
