Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  10:00:00,452.147742925,73.3809515832,0.00122299546527,0.0,220.879908,151.653867033,1098.59703284,1005.39215475,48.3426,44.8622780896
 03/22  11:00:00,452.392593257,73.3809515832,0.0,0.0,220.879908,151.653867033,952.309343361,849.921997968,48.3426,54.0447453922
 03/22  12:00:00,450.823640859,73.3809515832,0.0,0.0,220.879908,151.653867033,795.027593008,692.477562149,48.3426,54.2074308591
 03/22  13:00:00,444.693179722,73.3958507581,0.0,0.0,220.879908,145.652643033,727.314796631,648.832955962,24.1713,54.3105406685
 03/22  14:00:00,444.748188601,73.4102723989,0.0,0.0,220.879908,145.652643033,757.24258732,688.251393975,24.1713,44.8198933448
 03/22  15:00:00,436.936652971,73.4171412939,0.0,0.0,220.879908,137.835547516,713.465267653,663.725276461,4.83426,44.9057311921
 03/22  16:00:00,432.188983485,73.3809515832,0.0,0.0,220.879908,133.019064,722.229779797,681.771262818,4.83426,35.6242569792
 03/22  17:00:00,352.742388794,73.3809515832,0.0,0.0,220.879908,53.238744,867.265636741,817.908034073,4.83426,44.5233426685
 03/22  18:00:00,352.953377982,73.3809515832,0.0,0.0,220.879908,53.238744,886.244756317,845.642094438,4.83426,35.7684018789
 03/22  19:00:00,368.236015698,73.3809515832,0.0,0.0,220.879908,53.238744,851.630695758,829.42487254,4.83426,17.3715632181
 03/22  20:00:00,371.060377,73.3809515832,0.0,0.0,220.879908,53.238744,840.431570144,826.912945841,4.83426,8.68436430237
 03/22  21:00:00,117.73679675,0.0,0.0,0.0,43.513341876,52.539744,13.5186467032,0.0,4.83426,8.68438670318
 03/22  22:00:00,117.520774006,0.0,0.0,0.0,43.513341876,52.539744,13.4807059138,0.0,4.83426,8.64644591385
 03/22  23:00:00,118.589388165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.572011946,0.0,0.0,0.0,43.513341876,52.539744,13.4542676357,0.0,4.83426,8.62000763572
 03/23  01:00:00,117.569367774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  02:00:00,117.550785812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.538357607,0.0,0.0,0.0,43.513341876,52.539744,13.4542088076,0.0,4.83426,8.61994880757
 03/23  04:00:00,117.953879691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  05:00:00,117.915190956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,194.506493901,73.3809515832,0.0,0.0,43.513341876,53.238744,1703.96279983,1699.10853983,4.83426,0.02
 03/23  07:00:00,356.907588619,73.3809515832,0.0,0.0,220.879908,53.238744,1515.69091021,1484.47705268,4.83426,26.3795975278
 03/23  08:00:00,446.27325952,73.3809515832,0.00151856506381,0.0,220.879908,145.652643033,1296.29018894,1224.60451756,36.25695,35.428721382
 03/23  09:00:00,446.337988182,73.3809515832,0.00204694189861,0.0,220.879908,145.652643033,1215.07874341,1134.02992749,36.25695,44.7918659197
 03/23  10:00:00,452.366116939,73.3809515832,0.00150167748656,0.0,220.879908,151.653867033,1171.19850209,1077.99790797,48.3426,44.8579941181
 03/23  11:00:00,453.362377054,73.3809515832,0.0,0.0,220.879908,151.653867033,1096.59554975,994.21424207,48.3426,54.0387076806
 03/23  12:00:00,452.006963712,73.3809515832,0.0,0.0,220.879908,151.653867033,1036.39258261,933.84945527,48.3426,54.2005273377
 03/23  13:00:00,445.874772966,73.3809515832,0.0,0.0,220.879908,145.652643033,1023.81433973,945.340262876,24.1713,54.3027768498
 03/23  14:00:00,445.864797609,73.3809515832,0.0,0.0,220.879908,145.652643033,1010.66217938,941.676931301,24.1713,44.8139480828
 03/23  15:00:00,437.777163316,73.3809515832,0.0,0.0,220.879908,137.835547516,903.09284594,853.35820808,4.83426,44.9003778602
 03/23  16:00:00,432.583480973,73.3809515832,0.0,0.0,220.879908,133.019064,764.631581257,724.175211322,4.83426,35.6221099349
 03/23  17:00:00,352.666732028,73.3809515832,0.0,0.0,220.879908,53.238744,828.806345809,779.452755234,4.83426,44.5193305744
 03/23  18:00:00,352.596265472,73.3809515832,0.0,0.0,220.879908,53.238744,818.003643999,777.406563405,4.83426,35.7628205944
 03/23  19:00:00,367.940481891,73.3809515832,0.0,0.0,220.879908,53.238744,814.978014033,792.773874783,4.83426,17.3698792498
 03/23  20:00:00,370.897662745,73.3809515832,0.0,0.0,220.879908,53.238744,821.007334061,807.489549984,4.83426,8.68352407707
 03/23  21:00:00,117.776259924,0.0,0.0,0.0,43.513341876,52.539744,13.5177949084,0.0,4.83426,8.68353490837
 03/23  22:00:00,117.557011475,0.0,0.0,0.0,43.513341876,52.539744,13.4806969584,0.0,4.83426,8.64643695843
 03/23  23:00:00,118.60236822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.618967528,0.0,0.0,0.0,43.513341876,52.539744,13.4542116967,0.0,4.83426,8.61995169666
 03/24  01:00:00,117.614536375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.59595695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.584515994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,119.702072262,0.0,0.0,0.0,43.513341876,52.539744,13.4544820608,0.0,4.83426,8.62022206075
 03/24  05:00:00,119.365274069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,194.626839807,73.3809515832,0.0,0.0,43.513341876,53.238744,1470.91118581,1466.05692581,4.83426,0.02
 03/24  07:00:00,356.390552955,73.3809515832,0.0,0.0,220.879908,53.238744,1300.29335951,1269.08320844,4.83426,26.3758910694
 03/24  08:00:00,445.398669765,73.3809515832,0.00184775399871,0.0,220.879908,145.652643033,1044.17806234,972.496068353,36.25695,35.4250439855
 03/24  09:00:00,445.248238766,73.3809515832,0.00234275362528,0.0,220.879908,145.652643033,978.272281047,897.226511767,36.25695,44.7888192797
 03/24  10:00:00,451.0341049,73.3809515832,0.00175301705413,0.0,220.879908,151.653867033,905.115051431,811.917429111,48.3426,44.8550223201
 03/24  11:00:00,451.947822705,73.3809515832,0.0,0.0,220.879908,151.653867033,871.490188466,769.119972278,48.3426,54.0276161877
 03/24  12:00:00,451.042568769,73.3809515832,0.0,0.0,220.879908,151.653867033,879.291018459,785.777774728,48.3426,45.1706437312
 03/24  13:00:00,445.310132237,73.3809515832,0.0,0.0,220.879908,145.652643033,959.816490042,872.286848577,24.1713,63.3583414646
 03/24  14:00:00,445.688667578,73.3809515832,0.0,0.0,220.879908,145.652643033,999.81412369,930.834014195,24.1713,44.8088094945
 03/24  15:00:00,438.232130138,73.3809515832,0.0,0.0,220.879908,137.835547516,962.844753061,913.114833514,4.83426,44.8956595466
 03/24  16:00:00,433.481400537,73.3809515832,0.0,0.0,220.879908,133.019064,869.904243326,829.45280035,4.83426,35.6171829761
 03/24  17:00:00,353.688136165,73.3809515832,0.0,0.0,220.879908,53.238744,964.046839944,923.597589746,4.83426,35.6149901979
 03/24  18:00:00,353.693490471,73.3809515832,0.0,0.0,220.879908,53.238744,983.684777329,934.154736911,4.83426,44.6957804186
 03/24  19:00:00,368.607831907,73.3809515832,0.0,0.0,220.879908,53.238744,961.860552378,948.331300616,4.83426,8.69499176184
 03/24  20:00:00,371.59654321,73.3809515832,0.0,0.0,220.879908,53.238744,987.25513216,965.071934357,4.83426,17.3489378028
 03/24  21:00:00,117.402973934,0.0,0.0,0.0,43.513341876,52.539744,13.5187142168,0.0,4.83426,8.68445421679
 03/24  22:00:00,117.498607161,0.0,0.0,0.0,43.513341876,52.539744,13.4804405717,0.0,4.83426,8.64618057171
 03/24  23:00:00,118.573512388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  24:00:00,117.564724174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.576626477,0.0,0.0,0.0,43.513341876,52.539744,13.4468307118,0.0,4.83426,8.61257071183
 03/25  02:00:00,117.575049257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.561150487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,117.985408778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.949699866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,117.961085524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,99.8926069557,0.0,0.0,0.0,43.513341876,52.539744,13.4469320701,0.0,4.83426,8.61267207009
 03/25  08:00:00,99.9017308921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,99.958279146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,99.9703122043,0.0,0.0,0.0,43.513341876,52.539744,22.2741750632,0.0,4.83426,17.4399150632
 03/25  11:00:00,100.889831161,0.0,0.0,0.0,43.513341876,52.539744,13.4921382887,0.0,4.83426,8.65787828875
 03/25  12:00:00,99.9552382777,0.0,0.0,0.0,43.513341876,52.539744,13.4919609238,0.0,4.83426,8.65770092377
 03/25  13:00:00,100.050027049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.088870222,0.0,0.0,0.0,43.513341876,52.539744,13.484454531,0.0,4.83426,8.65019453096
 03/25  15:00:00,100.07608804,0.0,0.0,0.0,43.513341876,52.539744,13.4851132252,0.0,4.83426,8.65085322524
 03/25  16:00:00,99.8866214829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.8821448696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,99.8592602411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,115.189568757,0.0,0.0,0.0,43.513341876,52.539744,13.4468720908,0.0,4.83426,8.61261209076
 03/25  20:00:00,118.114682459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,117.891290914,0.0,0.0,0.0,43.513341876,52.539744,31.2986184241,0.0,4.83426,26.4643584241
 03/25  22:00:00,117.539591293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.491853238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.525702012,0.0,0.0,0.0,43.513341876,52.539744,13.4469135779,0.0,4.83426,8.61265357789
 03/26  01:00:00,117.521399242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.481239468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,131.359116685,1.71612709834,11.634345263,0.0,43.513341876,52.539744,5.15636374672,0.30210374672,4.83426,0.02
 03/26  04:00:00,184.995702967,4.5162736088,61.2050339136,0.0,43.513341876,52.539744,5.70786142621,0.853601426207,4.83426,0.02
 03/26  05:00:00,199.462840549,4.43672265101,75.8753219896,0.0,43.513341876,52.539744,14.892091508,1.44615103158,4.83426,8.61168047643
 03/26  06:00:00,211.580196093,5.04292044761,87.2538396032,0.0,43.513341876,52.539744,7.53751655478,2.68325655478,4.83426,0.02
 03/26  07:00:00,184.562049758,4.43672265101,79.0552014888,0.0,43.513341876,52.539744,7.14441610185,2.29015610185,4.83426,0.02
 03/26  08:00:00,192.432638859,4.6827396247,86.5214374169,0.0,43.513341876,52.539744,7.07488399499,2.22062399499,4.83426,0.02
 03/26  09:00:00,156.826419309,2.77211531957,53.270260728,0.0,43.513341876,52.539744,14.5396424965,1.08529376096,4.83426,8.62008873554
 03/26  10:00:00,109.572219237,0.447095881032,8.98700458063,0.0,43.513341876,52.539744,13.6946509301,0.130675154375,4.83426,8.72971577575
 03/26  11:00:00,100.909311997,0.0,0.0,0.0,43.513341876,52.539744,13.4924722643,0.0,4.83426,8.65821226426
 03/26  12:00:00,100.004903809,0.0,0.0,0.0,43.513341876,52.539744,13.4922790355,0.0,4.83426,8.65801903552
 03/26  13:00:00,100.115206807,0.0,0.0,0.0,43.513341876,52.539744,13.4920875387,0.0,4.83426,8.6578275387
 03/26  14:00:00,100.166654287,0.0,0.0,0.0,43.513341876,52.539744,13.4847066491,0.0,4.83426,8.65044664913
 03/26  15:00:00,100.169610308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  16:00:00,99.9966383396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.004007166,0.0,0.0,0.0,43.513341876,52.539744,13.4468553398,0.0,4.83426,8.61259533975
 03/26  18:00:00,99.990063388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,115.290660521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.170203077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,117.912448005,0.0,0.0,0.0,43.513341876,52.539744,31.2946976583,0.0,4.83426,26.4604376583
 03/26  22:00:00,117.545195802,0.0,0.0,0.0,43.513341876,52.539744,13.4468441088,0.0,4.83426,8.61258410879
 03/26  23:00:00,118.491718005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.510999114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.486311842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.47721297,0.0,0.0,0.0,43.513341876,52.539744,13.4541905837,0.0,4.83426,8.6199305837
 03/27  03:00:00,126.60729714,0.360180822903,8.66302741185,0.0,43.513341876,52.539744,5.03313799765,0.178877997653,4.83426,0.02
 03/27  04:00:00,195.227625903,3.50542724593,72.7445646841,0.0,43.513341876,52.539744,5.93653532065,1.08227532065,4.83426,0.02
 03/27  05:00:00,215.181511509,4.67706726583,91.262071644,0.0,43.513341876,52.539744,16.0939974136,2.63973755673,4.83426,8.61999985684
 03/27  06:00:00,194.958453274,73.3809515832,0.0,0.0,43.513341876,53.238744,2051.37270243,2046.51844243,4.83426,0.02
 03/27  07:00:00,354.007640167,73.3809515832,0.0,0.0,220.879908,53.238744,1735.5918672,1704.38870823,4.83426,26.3688989691
 03/27  08:00:00,446.259444392,73.3809515832,0.00274452738315,0.0,220.879908,145.652643033,1302.73566906,1239.91039317,36.25695,26.5683258905
 03/27  09:00:00,445.074531609,73.3809515832,0.0010513960713,0.0,220.879908,145.652643033,903.530734115,822.496552417,36.25695,44.7772316985
 03/27  10:00:00,450.4974553,73.3809515832,0.00177582752575,0.0,220.879908,151.653867033,589.650763498,496.470246694,48.3426,44.8379168036
 03/27  11:00:00,504.276221108,73.4028408732,51.8547575963,0.0,220.879908,151.653867033,318.910074768,216.546075945,48.3426,54.0213988229
 03/27  12:00:00,597.737852603,73.8399223402,143.823643283,0.0,220.879908,151.653867033,130.684422548,28.1377121743,48.3426,54.2041103734
 03/27  13:00:00,734.432045339,74.8335566021,284.828044286,0.0,220.879908,145.652643033,78.455576361,0.00480983984825,24.1713,54.2794665211
 03/27  14:00:00,858.953640199,75.9033362662,407.925849829,0.0,220.879908,145.652643033,68.9679836327,0.0,24.1713,44.7966836327
 03/27  15:00:00,990.624880324,76.6115061658,546.432096987,0.0,220.879908,137.835547516,49.7185203668,0.0,4.83426,44.8842603668
 03/27  16:00:00,918.601799912,74.7279116007,481.5817343,0.0,220.879908,133.019064,40.4622084693,0.0158889604345,4.83426,35.6120595088
 03/27  17:00:00,723.659938459,73.6748067725,367.673508802,0.0,220.879908,53.238744,40.4398611278,0.0,4.83426,35.6056011278
 03/27  18:00:00,688.401385258,73.5466223394,332.648832738,0.0,220.879908,53.238744,49.5195410202,0.0,4.83426,44.6852810202
 03/27  19:00:00,642.343385951,73.4665360351,274.486360083,0.0,220.879908,53.238744,22.2029688882,0.0,4.83426,17.3687088882
 03/27  20:00:00,604.871799578,73.43914526,231.30547114,0.0,220.879908,53.238744,13.5170283082,0.0,4.83426,8.68276830824
 03/27  21:00:00,118.206884243,0.0,0.0,0.0,43.513341876,52.539744,13.5169772587,0.0,4.83426,8.68271725874
 03/27  22:00:00,117.882739173,0.0,0.0,0.0,43.513341876,52.539744,13.4802980404,0.0,4.83426,8.64603804042
 03/27  23:00:00,118.817035121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  24:00:00,117.939093442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.981285495,0.0,0.0,0.0,43.513341876,52.539744,13.4541366323,0.0,4.83426,8.61987663228
 03/28  02:00:00,117.978325344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.932695075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,120.118166368,0.0,0.0,0.0,43.513341876,52.539744,13.4540168139,0.0,4.83426,8.61975681394
 03/28  05:00:00,119.780474092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,226.239761456,73.3809515832,32.6613836135,0.0,43.513341876,53.238744,446.420446737,441.566186737,4.83426,0.02
 03/28  07:00:00,372.834735883,73.3809515832,20.277351607,0.0,220.879908,53.238744,412.269565575,381.065581034,4.83426,26.369724541
 03/28  08:00:00,490.936197066,73.4091751233,44.1271356395,0.0,220.879908,145.652643033,280.143208506,208.473567034,36.25695,35.4126914719
 03/28  09:00:00,551.913292481,73.741508262,101.93012153,0.0,220.879908,145.652643033,152.055078558,71.0262621471,36.25695,44.771866411
 03/28  10:00:00,649.412512539,74.2137679347,192.439549319,0.0,220.879908,151.653867033,93.3256516399,0.150440786329,48.3426,44.8326108535
 03/28  11:00:00,628.608780517,74.6051488665,171.289093641,0.0,220.879908,151.653867033,105.98365962,12.6155895306,48.3426,45.0254700894
 03/28  12:00:00,598.898788426,75.3763590849,142.385547346,0.0,220.879908,151.653867033,125.551136349,23.0232688349,48.3426,54.1852675144
 03/28  13:00:00,707.305508053,76.9621268116,254.778754589,0.0,220.879908,145.652643033,78.4761958357,0.0168648032338,24.1713,54.2880310325
 03/28  14:00:00,907.196615352,78.9946729783,452.123788889,0.0,220.879908,145.652643033,68.9607873406,0.0,24.1713,44.7894873406
 03/28  15:00:00,997.051431485,80.0935408575,548.667876058,0.0,220.879908,137.835547516,49.7143772221,0.00466509900108,4.83426,44.8754521231
 03/28  16:00:00,850.224919157,75.8409228686,411.475769059,0.0,220.879908,133.019064,40.5019922015,0.0580358276319,4.83426,35.6096963739
 03/28  17:00:00,652.847261131,74.1701744941,295.464474314,0.0,220.879908,53.238744,49.333812669,0.0,4.83426,44.499552669
 03/28  18:00:00,658.215252175,73.8995765616,300.918779368,0.0,220.879908,53.238744,40.581510486,0.0,4.83426,35.747250486
 03/28  19:00:00,593.901077463,73.6789666427,225.371561088,0.0,220.879908,53.238744,35.6361679352,13.4336789969,4.83426,17.3682289383
 03/28  20:00:00,488.60455656,73.5348732002,114.98943063,0.0,220.879908,53.238744,78.6115319239,65.0945520107,4.83426,8.68271991326
 03/28  21:00:00,117.85595118,0.0,0.0,0.0,43.513341876,52.539744,13.5169170865,0.0,4.83426,8.68265708651
 03/28  22:00:00,117.903463801,0.0,0.0,0.0,43.513341876,52.539744,13.4801531809,0.0,4.83426,8.64589318092
 03/28  23:00:00,118.846121867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  24:00:00,117.943079458,0.0,0.0,0.0,43.513341876,52.539744,13.4542272896,0.0,4.83426,8.61996728958
 03/29  01:00:00,117.945970951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  02:00:00,117.928221519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.90829101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.342937127,0.0,0.0,0.0,43.513341876,52.539744,13.4540825692,0.0,4.83426,8.61982256919
 03/29  05:00:00,118.312233438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,226.781087785,73.3809515832,32.2101454527,0.0,43.513341876,53.238744,390.168602851,385.314342851,4.83426,0.02
 03/29  07:00:00,384.230697632,73.3809515832,29.7766547536,0.0,220.879908,53.238744,325.952906544,294.751257127,4.83426,26.3673894172
 03/29  08:00:00,510.142299466,73.6365588114,62.2567073485,0.0,220.879908,145.652643033,214.487637061,142.821907694,36.25695,35.4087793664
 03/29  09:00:00,581.471553896,74.3956808811,131.65775321,0.0,220.879908,145.652643033,155.226210454,74.20175946,36.25695,44.7675009937
 03/29  10:00:00,662.020470359,75.4997735295,204.52495193,0.0,220.879908,151.653867033,106.037068713,12.8636372431,48.3426,44.8308314699
 03/29  11:00:00,805.384743387,76.6316528204,345.082911276,0.0,220.879908,151.653867033,93.3667479785,0.00953968492009,48.3426,45.0146082936
 03/29  12:00:00,1011.52070998,77.6224839578,550.333665742,0.0,220.879908,151.653867033,102.527863288,0.0,48.3426,54.1852632877
 03/29  13:00:00,1056.28695852,78.6905630754,599.310095096,0.0,220.879908,145.652643033,78.4619495823,0.010301896017,24.1713,54.2803476863
 03/29  14:00:00,1054.74509728,80.1445676984,596.385063643,0.0,220.879908,145.652643033,68.9611439135,0.0,24.1713,44.7898439135
 03/29  15:00:00,1061.14490398,81.2038369218,609.670818426,0.0,220.879908,137.835547516,49.7024002977,0.0,4.83426,44.8681402977
 03/29  16:00:00,1093.08575721,77.1495896879,651.044579602,0.0,220.879908,133.019064,49.34224126,0.0120222097342,4.83426,44.4959590502
 03/29  17:00:00,991.143686912,75.071837028,631.188363767,0.0,220.879908,53.238744,40.4338304099,0.0,4.83426,35.5995704099
 03/29  18:00:00,910.534891824,74.7199711384,551.380736801,0.0,220.879908,53.238744,40.5743653741,0.0,4.83426,35.7401053741
 03/29  19:00:00,739.974123184,74.3152419808,369.600887069,0.0,220.879908,53.238744,22.2030661631,0.0,4.83426,17.3688061631
 03/29  20:00:00,593.973757123,73.9626480721,218.927442915,0.0,220.879908,53.238744,16.8493144017,3.33204939875,4.83426,8.6830050029
 03/29  21:00:00,118.270537236,0.0,0.0,0.0,43.513341876,52.539744,13.5171837958,0.0,4.83426,8.68292379576
 03/29  22:00:00,117.995112968,0.0,0.0,0.0,43.513341876,52.539744,13.4797247047,0.0,4.83426,8.64546470472
 03/29  23:00:00,118.964437927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  24:00:00,118.050664314,0.0,0.0,0.0,43.513341876,52.539744,13.4524720504,0.0,4.83426,8.6182120504
 03/30  01:00:00,118.005140135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,118.00142297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  03:00:00,117.972358753,0.0,0.0,0.0,43.513341876,52.539744,13.4541117996,0.0,4.83426,8.61985179956
 03/30  04:00:00,118.351398642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,118.235629636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,192.323424765,73.3809515832,0.00372915487269,0.0,43.513341876,53.238744,719.647888027,714.793628027,4.83426,0.02
 03/30  07:00:00,352.150114287,73.3809515832,0.0,0.0,220.879908,53.238744,802.860272682,771.659065647,4.83426,26.3669470346
 03/30  08:00:00,444.755402317,73.5275205597,0.00208072118131,0.0,220.879908,145.652643033,710.969897519,639.304832557,36.25695,35.408114962
 03/30  09:00:00,445.193563787,73.9283004612,0.00252517401488,0.0,220.879908,145.652643033,673.605355277,592.584417021,36.25695,44.7639882564
 03/30  10:00:00,451.629892975,74.2579001857,0.00185753313909,0.0,220.879908,151.653867033,743.627576772,650.458209078,48.3426,44.8267676942
 03/30  11:00:00,452.931527206,74.5757206337,0.0,0.0,220.879908,151.653867033,716.044500525,622.699596626,48.3426,45.0023038987
 03/30  12:00:00,452.381684376,74.8177302423,0.0,0.0,220.879908,151.653867033,795.047194383,692.526885984,48.3426,54.1777083992
 03/30  13:00:00,446.758295903,75.1461929576,0.0,0.0,220.879908,145.652643033,780.905288654,702.461529886,24.1713,54.2724587679
 03/30  14:00:00,446.99336261,75.4772398573,0.0,0.0,220.879908,145.652643033,724.085782059,655.130481232,24.1713,44.7840008273
 03/30  15:00:00,439.283100244,75.771241196,0.0,0.0,220.879908,137.835547516,568.801267827,519.104913964,4.83426,44.8620938626
 03/30  16:00:00,432.039749732,73.7414512282,0.0,0.0,220.879908,133.019064,368.334270811,327.899136307,4.83426,35.6008745039
 03/30  17:00:00,351.875523539,73.4128628184,0.0,0.0,220.879908,53.238744,428.042811792,378.716984557,4.83426,44.4915672348
 03/30  18:00:00,351.854060148,73.3834205352,0.0,0.0,220.879908,53.238744,439.114578282,398.540852469,4.83426,35.7394658133
 03/30  19:00:00,364.235489952,73.3809515832,0.0,0.0,220.879908,53.238744,479.296720358,457.095357726,4.83426,17.3671026323
 03/30  20:00:00,370.231421347,73.3809515832,0.0,0.0,220.879908,53.238744,535.785774611,522.269311497,4.83426,8.68220311334
 03/30  21:00:00,117.849820906,0.0,0.0,0.0,43.513341876,52.539744,13.5152242234,0.0,4.83426,8.68096422337
 03/30  22:00:00,117.61934494,0.0,0.0,0.0,43.513341876,52.539744,13.4797453802,0.0,4.83426,8.64548538019
 03/30  23:00:00,118.650066054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.672485796,0.0,0.0,0.0,43.513341876,52.539744,13.4539114463,0.0,4.83426,8.61965144634
 03/31  01:00:00,117.682880213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.669349542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  03:00:00,117.656734383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.771074412,0.0,0.0,0.0,43.513341876,52.539744,13.4540764837,0.0,4.83426,8.61981648369
 03/31  05:00:00,119.437385794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  06:00:00,190.807417943,73.3809515832,0.00189352254345,0.0,43.513341876,53.238744,1282.79217562,1277.93791562,4.83426,0.02
 03/31  07:00:00,352.759783717,73.3809515832,0.0,0.0,220.879908,53.238744,1125.6038035,1094.40625697,4.83426,26.3632865309
 03/31  08:00:00,445.07128451,73.3809515832,0.00182385630834,0.0,220.879908,145.652643033,958.938614019,887.278792039,36.25695,35.4028719808
 03/31  09:00:00,444.940519019,73.3809515832,0.00231423676804,0.0,220.879908,145.652643033,880.967381538,799.955261072,36.25695,44.7551704659
 03/31  10:00:00,450.881475991,73.3809515832,0.00158832085947,0.0,220.879908,151.653867033,861.060025546,767.897011173,48.3426,44.8204143727
 03/31  11:00:00,451.889162468,73.4182151557,0.0,0.0,220.879908,151.653867033,823.212576047,729.868734479,48.3426,45.0012415679
 03/31  12:00:00,451.183842352,73.5615923994,0.0,0.0,220.879908,151.653867033,861.845885177,759.33906122,48.3426,54.1642239566
 03/31  13:00:00,445.608983481,73.7221817564,0.0,0.0,220.879908,145.652643033,917.441926223,839.009322507,24.1713,54.2613037156
 03/31  14:00:00,445.868015867,73.7477561456,0.0,0.0,220.879908,145.652643033,947.310548838,878.360807561,24.1713,44.7784412771
 03/31  15:00:00,438.170207131,73.7839454854,0.0,0.0,220.879908,137.835547516,884.910175251,835.211730189,4.83426,44.8641850619
 03/31  16:00:00,432.588635355,73.3809515832,0.0,0.0,220.879908,133.019064,742.876615359,702.448351083,4.83426,35.5940042764
 03/31  17:00:00,352.801011708,73.3809515832,0.0,0.0,220.879908,53.238744,826.550683196,786.119986171,4.83426,35.5964370253
 03/31  18:00:00,353.004178514,73.3809515832,0.0,0.0,220.879908,53.238744,882.421195085,832.920156296,4.83426,44.6667787898
 03/31  19:00:00,365.08876545,73.3809515832,0.0,0.0,220.879908,53.238744,871.058001626,857.530133551,4.83426,8.69360807552
 03/31  20:00:00,371.062888406,73.3809515832,0.0,0.0,220.879908,53.238744,891.282406987,869.101954554,4.83426,17.3461924334
 03/31  21:00:00,117.451797192,0.0,0.0,0.0,43.513341876,52.539744,13.5171814318,0.0,4.83426,8.68292143177
 03/31  22:00:00,117.551318304,0.0,0.0,0.0,43.513341876,52.539744,11.6694397265,0.0,4.83426,6.83517972653
 03/31  23:00:00,118.616830141,0.0,0.0,0.0,43.513341876,52.539744,6.66083645074,0.0,4.83426,1.82657645074
 03/31  24:00:00,117.639672031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.654968102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.659116532,0.0,0.0,0.0,43.513341876,52.539744,13.4466727387,0.0,4.83426,8.61241273871
 04/01  03:00:00,117.665855447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.101305767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,118.060570283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,115.100126093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,100.049018491,0.0,0.0,0.0,43.513341876,52.539744,13.4466788055,0.0,4.83426,8.61241880546
 04/01  08:00:00,100.086402995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.161549281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.180137097,0.0,0.0,0.0,43.513341876,52.539744,22.2683012769,0.0,4.83426,17.4340412769
 04/01  11:00:00,101.024584815,0.0,0.0,0.0,43.513341876,52.539744,13.4912780915,0.0,4.83426,8.65701809151
 04/01  12:00:00,100.15857532,0.0,0.0,0.0,43.513341876,52.539744,13.4909886705,0.0,4.83426,8.65672867046
 04/01  13:00:00,100.222192013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.249198429,0.0,0.0,0.0,43.513341876,52.539744,13.4841995426,0.0,4.83426,8.64993954264
 04/01  15:00:00,100.238182495,0.0,0.0,0.0,43.513341876,52.539744,13.4838984608,0.0,4.83426,8.64963846083
 04/01  16:00:00,100.017353873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.000354596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,99.9957383478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,112.354585435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.254589331,0.0,0.0,0.0,43.513341876,52.539744,13.4467056358,0.0,4.83426,8.61244563581
 04/01  21:00:00,118.003901669,0.0,0.0,0.0,43.513341876,52.539744,31.281280516,0.0,4.83426,26.447020516
 04/01  22:00:00,117.620102735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.554157463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.626765957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.619836226,0.0,0.0,0.0,43.513341876,52.539744,13.4467124788,0.0,4.83426,8.61245247883
 04/02  02:00:00,117.606691334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.589745259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.030444124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.005152752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.046399852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,99.990206543,0.0,0.0,0.0,43.513341876,52.539744,13.4467038399,0.0,4.83426,8.61244383986
 04/02  08:00:00,100.046426008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.152378836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.185240112,0.0,0.0,0.0,43.513341876,52.539744,22.2674743537,0.0,4.83426,17.4332143537
 04/02  11:00:00,101.057631038,0.0,0.0,0.0,43.513341876,52.539744,13.4911172283,0.0,4.83426,8.65685722826
 04/02  12:00:00,100.25133365,0.0,0.0,0.0,43.513341876,52.539744,13.4908123969,0.0,4.83426,8.6565523969
 04/02  13:00:00,100.386604176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  14:00:00,100.444298535,0.0,0.0,0.0,43.513341876,52.539744,13.4840405329,0.0,4.83426,8.64978053293
 04/02  15:00:00,100.454655842,0.0,0.0,0.0,43.513341876,52.539744,13.4837230578,0.0,4.83426,8.64946305779
 04/02  16:00:00,100.270777841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,100.251010693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,100.215360318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,112.617850757,0.0,0.0,0.0,43.513341876,52.539744,13.4465450859,0.0,4.83426,8.61228508586
 04/02  20:00:00,118.540733919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.285159917,0.0,0.0,0.0,43.513341876,52.539744,31.284322724,0.0,4.83426,26.450062724
 04/02  22:00:00,117.918000224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.781157639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.964503469,0.0,0.0,0.0,43.513341876,52.539744,13.4467044286,0.0,4.83426,8.61244442856
 04/03  01:00:00,117.992279538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.992802271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.974154676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.454034932,0.0,0.0,0.0,43.513341876,52.539744,13.4539434922,0.0,4.83426,8.61968349218
 04/03  05:00:00,118.421196038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,350.685347739,73.3809515832,157.019071688,0.0,43.513341876,53.238744,192.652518286,187.798258286,4.83426,0.02
 04/03  07:00:00,451.96780999,73.3809515832,96.6127755973,0.0,220.879908,53.238744,251.305475032,220.113149929,4.83426,26.3580651029
 04/03  08:00:00,547.30307179,73.4136372299,99.2795915913,0.0,220.879908,145.652643033,142.864615052,71.2095790862,36.25695,35.3980859655
 04/03  09:00:00,621.487610855,73.6474852434,172.831073259,0.0,220.879908,145.652643033,83.5397565143,2.53888254734,36.25695,44.743923967
 04/03  10:00:00,661.037864001,73.9042948086,206.077998272,0.0,220.879908,151.653867033,93.1439648742,0.0,48.3426,44.8013648742
 04/03  11:00:00,658.124619968,74.2510135037,201.969895083,0.0,220.879908,151.653867033,93.3414082375,0.00978643660616,48.3426,44.9890218009
 04/03  12:00:00,596.53400066,74.4994862439,141.247094091,0.0,220.879908,151.653867033,160.186159319,57.7082786825,48.3426,54.1352806366
 04/03  13:00:00,459.11334025,74.3887398178,12.9657949798,0.0,220.879908,145.652643033,381.735533984,303.333572901,24.1713,54.2306610835
 04/03  14:00:00,445.51357681,74.2349720745,0.0,0.0,220.879908,145.652643033,571.256310376,502.325634629,24.1713,44.759375747
 04/03  15:00:00,438.287483911,74.8382584706,0.0,0.0,220.879908,137.835547516,536.462490726,486.782643427,4.83426,44.8455872983
 04/03  16:00:00,431.842653865,73.5260467141,0.0,0.0,220.879908,133.019064,393.506388582,353.088631176,4.83426,35.5834974063
 04/03  17:00:00,351.859651029,73.4001248006,0.0,0.0,220.879908,53.238744,422.249048953,381.829323166,4.83426,35.5854657873
 04/03  18:00:00,351.844039666,73.3836472415,0.0,0.0,220.879908,53.238744,456.272126233,406.789476153,4.83426,44.6483900796
 04/03  19:00:00,364.259194096,73.3809515832,0.0,0.0,220.879908,53.238744,526.593355739,513.066102158,4.83426,8.69299358134
 04/03  20:00:00,370.316836521,73.3809515832,0.0,0.0,220.879908,53.238744,635.308346585,621.791917292,4.83426,8.68216929368
 04/03  21:00:00,117.799194974,0.0,0.0,0.0,43.513341876,52.539744,13.5162571058,0.0,4.83426,8.68199710584
 04/03  22:00:00,117.566345875,0.0,0.0,0.0,43.513341876,52.539744,13.4797753273,0.0,4.83426,8.64551532734
 04/03  23:00:00,118.607799126,0.0,0.0,0.0,43.513341876,52.539744,13.4684390164,0.0,4.83426,8.63417901641
 04/03  24:00:00,117.624782762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.625620305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.600873946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.55802559,0.0,0.0,0.0,43.513341876,52.539744,13.4537213311,0.0,4.83426,8.61946133106
 04/04  04:00:00,119.653051916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.315512359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,192.017964094,73.3809515832,0.00134639989177,0.0,43.513341876,53.238744,1764.8271518,1751.37331681,4.83426,8.61957498826
 04/04  07:00:00,353.866244049,73.3809515832,0.0,0.0,220.879908,53.238744,1421.79174218,1399.38015719,4.83426,17.5773249909
 04/04  08:00:00,446.198762762,73.3809515832,0.00150319023033,0.0,220.879908,145.652643033,1139.81602047,1068.1613604,36.25695,35.3977100711
 04/04  09:00:00,445.610252919,73.3809515832,0.00206905762535,0.0,220.879908,145.652643033,996.691899477,915.699193228,36.25695,44.735756249
 04/04  10:00:00,450.995609773,73.3874208553,0.00141317743684,0.0,220.879908,151.653867033,854.371958168,761.227869909,48.3426,44.8014882589
 04/04  11:00:00,451.997307364,73.6074795919,0.0,0.0,220.879908,151.653867033,754.75748045,661.437254488,48.3426,44.9776259622
 04/04  12:00:00,451.584139065,74.2159697401,0.0,0.0,220.879908,151.653867033,715.877738614,613.398755972,48.3426,54.1363826414
 04/04  13:00:00,446.286071568,74.9939419381,0.0,0.0,220.879908,145.652643033,631.83029262,553.428936795,24.1713,54.2300558246
 04/04  14:00:00,446.791482958,75.5924631839,0.0,0.0,220.879908,145.652643033,541.380858569,472.454358829,24.1713,44.7551997399
 04/04  15:00:00,439.285007418,75.9724422753,0.0,0.0,220.879908,137.835547516,442.037284791,392.358727693,4.83426,44.8442970981
 04/04  16:00:00,432.36168534,74.1795612841,0.0,0.0,220.879908,133.019064,263.387900397,222.97145396,4.83426,35.5821864363
 04/04  17:00:00,351.893683028,73.5135680073,0.0,0.0,220.879908,53.238744,344.800180352,304.384730631,4.83426,35.5811897207
 04/04  18:00:00,351.878034965,73.4470419776,0.0,0.0,220.879908,53.238744,444.721664595,395.244887113,4.83426,44.6425174826
 04/04  19:00:00,363.82168563,73.3973645672,0.0,0.0,220.879908,53.238744,512.585706624,499.060295796,4.83426,8.69115082805
 04/04  20:00:00,369.895569993,73.3809515832,0.0,0.0,220.879908,53.238744,621.318999055,607.803257411,4.83426,8.68148164446
 04/04  21:00:00,117.453685309,0.0,0.0,0.0,43.513341876,52.539744,18.8974059168,0.0,4.83426,14.0631459168
 04/04  22:00:00,117.527775693,0.0,0.0,0.0,43.513341876,52.539744,8.11913709661,0.0,4.83426,3.28487709661
 04/04  23:00:00,118.614369632,0.0,0.0,0.0,43.513341876,52.539744,13.468593758,0.0,4.83426,8.63433375805
 04/04  24:00:00,117.609161079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.61525279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.602399235,0.0,0.0,0.0,43.513341876,52.539744,13.4538036863,0.0,4.83426,8.61954368633
 04/05  03:00:00,117.585437385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,117.973724217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,117.926097371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,191.364588318,73.3809515832,0.0,0.0,43.513341876,53.238744,1949.40427469,1935.95037402,4.83426,8.61964066754
 04/05  07:00:00,353.855545268,73.3809515832,0.0,0.0,220.879908,53.238744,1639.25569207,1616.8467079,4.83426,17.5747241735
 04/05  08:00:00,446.222981961,73.3809515832,0.00132007239739,0.0,220.879908,145.652643033,1323.43759733,1251.78628819,36.25695,35.3943591358
 04/05  09:00:00,446.308859553,73.3809515832,0.00178727696936,0.0,220.879908,145.652643033,1192.65729373,1111.66663322,36.25695,44.7337105187
 04/05  10:00:00,452.327374469,73.3809515832,0.00120593979984,0.0,220.879908,151.653867033,1161.55068045,1068.41524014,48.3426,44.7928403072
 04/05  11:00:00,452.885711915,73.3809515832,0.0,0.0,220.879908,151.653867033,1018.07223615,924.761001757,48.3426,44.968634392
 04/05  12:00:00,451.53326116,73.5150331193,0.0,0.0,220.879908,151.653867033,945.393321503,842.919850476,48.3426,54.1308710273
 04/05  13:00:00,445.42325254,73.7477974524,0.0,0.0,220.879908,145.652643033,837.09757822,758.702579426,24.1713,54.2236987937
 04/05  14:00:00,445.472808428,74.1136175608,0.0,0.0,220.879908,145.652643033,710.203305125,641.281262857,24.1713,44.7507422682
 04/05  15:00:00,437.583240697,74.1444308644,0.0,0.0,220.879908,137.835547516,615.402700815,565.730221553,4.83426,44.8382192617
 04/05  16:00:00,431.747547706,73.4188124187,0.0,0.0,220.879908,133.019064,476.158765438,435.746190395,4.83426,35.5783150433
 04/05  17:00:00,351.910276817,73.3809515832,0.0,0.0,220.879908,53.238744,557.021756025,516.610590745,4.83426,35.5769052799
 04/05  18:00:00,351.993331783,73.3809515832,0.0,0.0,220.879908,53.238744,630.23040092,580.759667442,4.83426,44.636473478
 04/05  19:00:00,361.423448408,73.3809515832,0.0,0.0,220.879908,53.238744,642.183130219,628.655735508,4.83426,8.69313471051
 04/05  20:00:00,370.491403577,73.3809515832,0.0,0.0,220.879908,53.238744,715.023976477,701.508735679,4.83426,8.68098079871
 04/05  21:00:00,117.726382934,0.0,0.0,0.0,43.513341876,52.539744,13.5163868546,0.0,4.83426,8.68212685465
 04/05  22:00:00,117.49126694,0.0,0.0,0.0,43.513341876,52.539744,13.4793032509,0.0,4.83426,8.64504325088
 04/05  23:00:00,118.581163318,0.0,0.0,0.0,43.513341876,52.539744,13.4681742763,0.0,4.83426,8.63391427633
 04/05  24:00:00,117.563372902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.564883273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.553023064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.54590763,0.0,0.0,0.0,43.513341876,52.539744,13.4537406479,0.0,4.83426,8.61948064786
 04/06  04:00:00,117.949221223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.910341126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,188.441988384,73.3809515832,0.00129455192887,0.0,43.513341876,53.238744,1824.30887565,1810.85505458,4.83426,8.61956107163
 04/06  07:00:00,353.8723284,73.3809515832,0.0,0.0,220.879908,53.238744,1537.46549912,1515.05520976,4.83426,17.5760293641
 04/06  08:00:00,446.245009446,73.3809515832,0.00148572386306,0.0,220.879908,145.652643033,1270.78662175,1199.14158998,36.25695,35.388081777
 04/06  09:00:00,446.324718113,73.3809515832,0.00192132670141,0.0,220.879908,145.652643033,1159.50115677,1078.51824129,36.25695,44.7259654719
 04/06  10:00:00,451.907961285,73.3809515832,0.00142941054519,0.0,220.879908,151.653867033,1019.40650621,926.273551674,48.3426,44.7903545333
 04/06  11:00:00,452.471927293,73.4528511764,0.0,0.0,220.879908,151.653867033,915.879807111,822.571844644,48.3426,44.9653624667
 04/06  12:00:00,451.515535915,73.4870014258,0.0,0.0,220.879908,151.653867033,932.341585534,829.88036865,48.3426,54.1186168833
 04/06  13:00:00,445.293876801,73.624610306,0.0,0.0,220.879908,145.652643033,824.588389631,746.206695902,24.1713,54.2103937291
 04/06  14:00:00,445.207275361,73.7612040611,0.0,0.0,220.879908,145.652643033,755.110503311,686.193163193,24.1713,44.7460401188
 04/06  15:00:00,437.496697149,73.9960193497,0.0,0.0,220.879908,137.835547516,637.954972989,588.291685772,4.83426,44.8290272169
 04/06  16:00:00,431.808114915,73.3979249987,0.0,0.0,220.879908,133.019064,518.578307474,478.168013368,4.83426,35.5760341065
 04/06  17:00:00,352.056278944,73.3809515832,0.0,0.0,220.879908,53.238744,633.397851622,592.990631961,4.83426,35.5729596608
 04/06  18:00:00,352.191469807,73.3809515832,0.0,0.0,220.879908,53.238744,707.76897086,658.304400673,4.83426,44.6303101876
 04/06  19:00:00,361.668802953,73.3809515832,0.0,0.0,220.879908,53.238744,712.584356388,699.057123682,4.83426,8.6929727066
 04/06  20:00:00,370.81352593,73.3809515832,0.0,0.0,220.879908,53.238744,784.197925417,770.682143997,4.83426,8.68152142002
 04/06  21:00:00,117.723534313,0.0,0.0,0.0,43.513341876,52.539744,13.5160447407,0.0,4.83426,8.68178474067
 04/06  22:00:00,117.509371427,0.0,0.0,0.0,43.513341876,52.539744,13.4791999343,0.0,4.83426,8.64493993432
 04/06  23:00:00,118.585603667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.566383334,0.0,0.0,0.0,43.513341876,52.539744,13.4537903633,0.0,4.83426,8.61953036334
 04/07  01:00:00,117.541342785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.529551932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.520555709,0.0,0.0,0.0,43.513341876,52.539744,13.4538419522,0.0,4.83426,8.61958195217
 04/07  04:00:00,119.635165827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.29624037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,189.303218923,73.3809515832,0.0,0.0,43.513341876,53.238744,2068.13274195,2063.27848195,4.83426,0.02
 04/07  07:00:00,353.917313599,73.3809515832,0.0,0.0,220.879908,53.238744,1764.30557977,1733.11827408,4.83426,26.3530456855
 04/07  08:00:00,446.254890988,73.3809515832,0.00255640879163,0.0,220.879908,145.652643033,1320.67188529,1249.03334532,36.25695,35.3815899609
 04/07  09:00:00,446.264481927,73.3809515832,0.00203543157884,0.0,220.879908,145.652643033,1097.25152693,1018.59229955,36.25695,42.4022773725
 04/07  10:00:00,451.619248382,73.3809515832,0.00135245285875,0.0,220.879908,151.653867033,982.643038444,896.152125956,48.3426,38.148312488
 04/07  11:00:00,452.090332878,73.4850659465,0.0,0.0,220.879908,151.653867033,819.099457548,716.804757234,48.3426,53.9521003137
 04/07  12:00:00,451.363046435,74.0113620848,0.0,0.0,220.879908,151.653867033,704.805355059,602.363500541,48.3426,54.0992545178
 04/07  13:00:00,446.060229046,74.7699451413,0.0,0.0,220.879908,145.652643033,623.255388593,553.907803207,24.1713,45.1762853859
 04/07  14:00:00,446.464608718,75.271004845,0.0,0.0,220.879908,145.652643033,541.557475099,472.644287862,24.1713,44.7418872364
 04/07  15:00:00,438.715174095,75.4172149369,0.0,0.0,220.879908,137.835547516,437.164959199,387.513102037,4.83426,44.8175971616
 04/07  16:00:00,432.142080649,73.9832295456,0.0,0.0,220.879908,133.019064,228.721216321,181.119940884,4.83426,42.7670154372
 04/07  17:00:00,351.838201235,73.4872293244,0.0,0.0,220.879908,53.238744,276.787675335,234.696062819,4.83426,37.2573525159
 04/07  18:00:00,351.818766894,73.4365373902,0.0,0.0,220.879908,53.238744,353.779086365,313.233252383,4.83426,35.711573982
 04/07  19:00:00,360.730259688,73.392617753,0.0,0.0,220.879908,53.238744,385.339537165,363.140960753,4.83426,17.3643164123
 04/07  20:00:00,369.758318777,73.3809515832,0.0,0.0,220.879908,53.238744,499.051520235,485.536630034,4.83426,8.68063020071
 04/07  21:00:00,117.513203331,0.0,0.0,0.0,43.513341876,52.539744,13.516010221,0.0,4.83426,8.68175022098
 04/07  22:00:00,117.614865335,0.0,0.0,0.0,43.513341876,52.539744,13.4788038645,0.0,4.83426,8.64454386448
 04/07  23:00:00,118.656450704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  24:00:00,117.695123476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.708649459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.680731985,0.0,0.0,0.0,43.513341876,52.539744,13.4465296307,0.0,4.83426,8.61226963071
 04/08  03:00:00,117.655559664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.064745858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.021429038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,112.081797058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.011884432,0.0,0.0,0.0,43.513341876,52.539744,13.446430582,0.0,4.83426,8.61217058198
 04/08  08:00:00,100.022009978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.06917626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.083647338,0.0,0.0,0.0,43.513341876,52.539744,22.2628691513,0.0,4.83426,17.4286091513
 04/08  11:00:00,100.976148825,0.0,0.0,0.0,43.513341876,52.539744,13.489774046,0.0,4.83426,8.65551404602
 04/08  12:00:00,100.134269437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  13:00:00,100.275173254,0.0,0.0,0.0,43.513341876,52.539744,13.4829937097,0.0,4.83426,8.64873370973
 04/08  14:00:00,100.367331415,0.0,0.0,0.0,43.513341876,52.539744,13.4825722489,0.0,4.83426,8.64831224888
 04/08  15:00:00,100.412573953,0.0,0.0,0.0,43.513341876,52.539744,13.4829641027,0.0,4.83426,8.64870410273
 04/08  16:00:00,100.262858368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.277399623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.236331926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,109.636317095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,118.54673983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.299288388,0.0,0.0,0.0,43.513341876,52.539744,40.0694608811,0.0,4.83426,35.2352008811
 04/08  22:00:00,117.910868324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.760549186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
