Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  24:00:00,117.90189444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.917905618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.929313761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  03:00:00,117.928147149,0.0,0.0,0.0,43.513341876,52.539744,13.4463974939,0.0,4.83426,8.61213749389
 04/09  04:00:00,118.411197347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.379100593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.441751028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.363231765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.4026982,0.0,0.0,0.0,43.513341876,52.539744,13.4537523353,0.0,4.83426,8.61949233534
 04/09  09:00:00,100.471327726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.472192999,0.0,0.0,0.0,43.513341876,52.539744,22.2627161524,0.0,4.83426,17.4284561524
 04/09  11:00:00,101.276278513,0.0,0.0,0.0,43.513341876,52.539744,13.4897978226,0.0,4.83426,8.65553782258
 04/09  12:00:00,100.44436734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.517808192,0.0,0.0,0.0,43.513341876,52.539744,13.4902988938,0.0,4.83426,8.65603889384
 04/09  14:00:00,100.52133482,0.0,0.0,0.0,43.513341876,52.539744,13.4831650077,0.0,4.83426,8.64890500767
 04/09  15:00:00,100.462828425,0.0,0.0,0.0,43.513341876,52.539744,13.4827226314,0.0,4.83426,8.64846263144
 04/09  16:00:00,100.248439926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,100.246752361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,100.225603058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,109.666801413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.596722849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.335328823,0.0,0.0,0.0,43.513341876,52.539744,40.070046745,0.0,4.83426,35.235786745
 04/09  22:00:00,117.907249096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.761252457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.873330697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.829373058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.778981771,0.0,0.0,0.0,43.513341876,52.539744,13.4534897921,0.0,4.83426,8.61922979209
 04/10  03:00:00,117.737052294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.152574086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.121511618,0.0,0.0,0.0,43.513341876,52.539744,13.4535012023,0.0,4.83426,8.61924120227
 04/10  06:00:00,186.316783863,73.3809515832,0.0,0.0,43.513341876,53.238744,753.83129343,748.97703343,4.83426,0.02
 04/10  07:00:00,351.986598978,73.3809515832,0.0,0.0,220.879908,53.238744,693.409657738,662.23104811,4.83426,26.3443496271
 04/10  08:00:00,444.417285451,73.3809515832,0.00207406701948,0.0,220.879908,145.652643033,542.912419334,480.118259378,36.25695,26.5372099553
 04/10  09:00:00,444.502786711,73.4233095992,0.00274650797837,0.0,220.879908,145.652643033,453.957398767,372.993156054,36.25695,44.7072927128
 04/10  10:00:00,450.714867723,73.6190271449,0.00192540757789,0.0,220.879908,151.653867033,374.115226152,281.003414387,48.3426,44.7692117644
 04/10  11:00:00,476.546151522,74.2608801399,22.7809196481,0.0,220.879908,151.653867033,270.888192769,177.605622116,48.3426,44.939970653
 04/10  12:00:00,484.55590667,75.4948309187,29.6080028233,0.0,220.879908,151.653867033,250.650311157,148.223534376,48.3426,54.0841767812
 04/10  13:00:00,498.229480193,77.0024876281,47.5616028487,0.0,220.879908,145.652643033,213.664793088,135.321225473,24.1713,54.1722676152
 04/10  14:00:00,570.722397159,78.4964490295,118.202065434,0.0,220.879908,145.652643033,109.095526668,49.1397144448,24.1713,35.7845122228
 04/10  15:00:00,662.940528449,79.7614768723,216.677424465,0.0,220.879908,137.835547516,57.0003305119,7.36179136168,4.83426,44.8042791502
 04/10  16:00:00,672.898253942,76.5141089456,234.917360358,0.0,220.879908,133.019064,53.7446553543,4.46464150264,4.83426,44.4457538517
 04/10  17:00:00,560.203200946,74.8734992487,203.691797886,0.0,220.879908,53.238744,45.0892524903,4.70000661403,4.83426,35.5549858763
 04/10  18:00:00,541.676439571,74.3759795134,185.667642695,0.0,220.879908,53.238744,45.7986034957,5.26667034609,4.83426,35.6976731496
 04/10  19:00:00,508.834147114,73.8853581547,144.159644506,0.0,220.879908,53.238744,41.427072724,27.90139875,4.83426,8.69141397405
 04/10  20:00:00,410.684092236,73.5859420677,39.1597916686,0.0,220.879908,53.238744,175.528830543,153.352617084,4.83426,17.3419534585
 04/10  21:00:00,117.956236932,0.0,0.0,0.0,43.513341876,52.539744,13.5147550242,0.0,4.83426,8.68049502421
 04/10  22:00:00,117.713147379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  23:00:00,118.701718236,0.0,0.0,0.0,43.513341876,52.539744,13.4676945502,0.0,4.83426,8.63343455019
 04/10  24:00:00,117.726475701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  01:00:00,117.711104148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.691578447,0.0,0.0,0.0,43.513341876,52.539744,13.4536621321,0.0,4.83426,8.61940213206
 04/11  03:00:00,117.672520392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  04:00:00,119.774992682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.428732734,0.0,0.0,0.0,43.513341876,52.539744,13.4536552794,0.0,4.83426,8.61939527941
 04/11  06:00:00,188.539492449,73.3809515832,0.00212666267655,0.0,43.513341876,53.238744,1508.31752944,1503.46326944,4.83426,0.02
 04/11  07:00:00,352.522695125,73.3809515832,0.00101257438527,0.0,220.879908,53.238744,953.128715107,921.949497684,4.83426,26.3449574228
 04/11  08:00:00,444.518518293,73.3809515832,0.00217731655589,0.0,220.879908,145.652643033,614.070054466,551.278755577,36.25695,26.5343488883
 04/11  09:00:00,444.63978333,73.5321204431,0.00314478028826,0.0,220.879908,145.652643033,425.578604427,344.621922227,36.25695,44.6997322002
 04/11  10:00:00,488.638792481,74.0035239191,35.5701679494,0.0,220.879908,151.653867033,279.981211945,186.87806304,48.3426,44.7605489051
 04/11  11:00:00,557.664069929,75.19059355,101.483201889,0.0,220.879908,151.653867033,133.958395158,40.6737040441,48.3426,44.9420911136
 04/11  12:00:00,660.432634219,77.0897236147,202.904568767,0.0,220.879908,151.653867033,102.42080822,0.0,48.3426,54.0782082202
 04/11  13:00:00,726.048707401,79.2234922465,272.208373242,0.0,220.879908,145.652643033,78.3587892293,0.0204536323236,24.1713,54.1670355969
 04/11  14:00:00,789.467493599,80.8014094371,333.945881659,0.0,220.879908,145.652643033,59.9521065233,0.0,24.1713,35.7808065233
 04/11  15:00:00,840.714510699,82.1669653475,391.541717315,0.0,220.879908,137.835547516,49.6330042247,0.0,4.83426,44.7987442247
 04/11  16:00:00,809.289332916,77.9422247112,369.497994498,0.0,220.879908,133.019064,48.6094770845,0.0132233567427,4.83426,43.7619937277
 04/11  17:00:00,635.674634389,75.5565701935,278.201563402,0.0,220.879908,53.238744,41.063255085,0.0,4.83426,36.228995085
 04/11  18:00:00,582.070228458,74.8458554189,225.439008279,0.0,220.879908,53.238744,41.7690213681,1.24237264784,4.83426,35.6923887202
 04/11  19:00:00,503.515016522,74.0736980163,139.200563183,0.0,220.879908,53.238744,49.1588217321,35.6328430611,4.83426,8.69171867101
 04/11  20:00:00,433.371532842,73.6905665241,60.9177449082,0.0,220.879908,53.238744,108.156555637,85.9815070449,4.83426,17.3407885917
 04/11  21:00:00,117.731126199,0.0,0.0,0.0,43.513341876,52.539744,13.5142032246,0.0,4.83426,8.67994322458
 04/11  22:00:00,117.794448856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  23:00:00,118.746278971,0.0,0.0,0.0,43.513341876,52.539744,13.4678196252,0.0,4.83426,8.63355962521
 04/11  24:00:00,117.803832452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.790968307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.762983505,0.0,0.0,0.0,43.513341876,52.539744,13.4535711437,0.0,4.83426,8.61931114372
 04/12  03:00:00,117.746048915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,118.154842869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.123621469,0.0,0.0,0.0,43.513341876,52.539744,13.4535467828,0.0,4.83426,8.61928678283
 04/12  06:00:00,183.547085702,73.3809515832,0.00229508571287,0.0,43.513341876,53.238744,940.90350563,936.04924563,4.83426,0.02
 04/12  07:00:00,352.185824706,73.3809515832,0.0,0.0,220.879908,53.238744,864.591555494,833.415431857,4.83426,26.3418636369
 04/12  08:00:00,444.619178879,73.3873978286,0.00193797344773,0.0,220.879908,145.652643033,738.565375089,675.776996208,36.25695,26.5314288811
 04/12  09:00:00,444.749135075,73.498869908,0.00266096654458,0.0,220.879908,145.652643033,695.430362818,614.476564959,36.25695,44.6968478595
 04/12  10:00:00,450.885225588,73.6408803963,0.00191453547706,0.0,220.879908,151.653867033,669.389771487,576.28971859,48.3426,44.7574528969
 04/12  11:00:00,452.113672045,73.9564201532,0.0,0.0,220.879908,151.653867033,583.630138818,490.356751114,48.3426,44.9307877041
 04/12  12:00:00,451.591712485,74.4010920806,0.0,0.0,220.879908,151.653867033,506.919766157,404.511586902,48.3426,54.0655792554
 04/12  13:00:00,446.069404059,74.8622966652,0.0,0.0,220.879908,145.652643033,420.912546491,351.608815247,24.1713,45.132431244
 04/12  14:00:00,446.534626904,75.3464343296,0.0,0.0,220.879908,145.652643033,341.246252737,272.355689033,24.1713,44.7192637037
 04/12  15:00:00,467.138727669,75.8311272908,25.4819915508,0.0,220.879908,137.835547516,205.890588518,156.263523357,4.83426,44.7928051608
 04/12  16:00:00,473.762575376,74.0033768796,38.3574218454,0.0,220.879908,133.019064,70.4982030277,30.1117844745,4.83426,35.5521585532
 04/12  17:00:00,422.061825918,73.4997356138,66.7950645052,0.0,220.879908,53.238744,93.8135112369,53.4287189822,4.83426,35.5505322547
 04/12  18:00:00,441.822956852,73.4862860719,86.6430971721,0.0,220.879908,53.238744,101.529755922,52.0891702153,4.83426,44.6063257067
 04/12  19:00:00,443.592229079,73.4515672402,79.1693672402,0.0,220.879908,53.238744,79.4111065355,65.8861682514,4.83426,8.69067828406
 04/12  20:00:00,434.203103876,73.4219740351,60.9210411097,0.0,220.879908,53.238744,97.7273572258,84.2129568651,4.83426,8.68014036074
 04/12  21:00:00,118.18061219,0.0,0.0,0.0,43.513341876,52.539744,22.1725053177,0.0,4.83426,17.3382453177
 04/12  22:00:00,117.89006813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  23:00:00,118.819966521,0.0,0.0,0.0,43.513341876,52.539744,13.4678400326,0.0,4.83426,8.63358003264
 04/12  24:00:00,117.912149266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.905269478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.900276219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.895567198,0.0,0.0,0.0,43.513341876,52.539744,13.4535603126,0.0,4.83426,8.61930031262
 04/13  04:00:00,118.346989934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.313507349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,219.232319332,73.3809515832,33.7962830302,0.0,43.513341876,53.238744,423.578618476,410.125099617,4.83426,8.61925885835
 04/13  07:00:00,377.960852945,73.3809515832,23.367338343,0.0,220.879908,53.238744,366.85418114,344.452635782,4.83426,17.5672853587
 04/13  08:00:00,533.324424124,73.5503182183,85.083509169,0.0,220.879908,145.652643033,257.901779503,186.279624153,36.25695,35.3652053504
 04/13  09:00:00,686.727691991,74.0167072088,236.424111758,0.0,220.879908,145.652643033,176.980656961,96.0353666783,36.25695,44.6883402829
 04/13  10:00:00,850.647224385,74.5428762891,392.825852459,0.0,220.879908,151.653867033,104.312754952,20.1675914841,48.3426,35.8025634683
 04/13  11:00:00,929.253396413,75.1337699818,469.565488547,0.0,220.879908,151.653867033,102.256742282,0.00854581676009,48.3426,53.9055964648
 04/13  12:00:00,1005.31182937,75.9576920745,545.085782124,0.0,220.879908,151.653867033,93.3985853204,0.0,48.3426,45.0559853204
 04/13  13:00:00,999.503656478,76.5618213929,544.744774521,0.0,220.879908,145.652643033,78.3644878551,0.0246170419976,24.1713,54.1685708131
 04/13  14:00:00,1002.41625457,77.0115020257,547.339213294,0.0,220.879908,145.652643033,68.8795001001,0.0,24.1713,44.7082001001
 04/13  15:00:00,1001.20817087,77.3327508512,553.549341621,0.0,220.879908,137.835547516,49.6237799709,0.0,4.83426,44.7895199709
 04/13  16:00:00,1029.96850039,75.0608822998,589.741158019,0.0,220.879908,133.019064,40.3912390081,0.00997055448733,4.83426,35.5470084536
 04/13  17:00:00,906.245855181,73.8519466429,547.320535726,0.0,220.879908,53.238744,40.3833420558,0.0,4.83426,35.5490820558
 04/13  18:00:00,796.232007262,73.6866769456,438.121801274,0.0,220.879908,53.238744,49.4266205114,0.0,4.83426,44.5923605114
 04/13  19:00:00,741.349425337,73.5797254916,374.151977265,0.0,220.879908,53.238744,15.121392075,1.59661154962,4.83426,8.69052052538
 04/13  20:00:00,755.534341733,73.5370014058,379.401748365,0.0,220.879908,53.238744,31.8285085722,18.3145915267,4.83426,8.67965704551
 04/13  21:00:00,118.343198401,0.0,0.0,0.0,43.513341876,52.539744,13.5135804075,0.0,4.83426,8.6793204075
 04/13  22:00:00,118.027637589,0.0,0.0,0.0,43.513341876,52.539744,13.4780617097,0.0,4.83426,8.64380170971
 04/13  23:00:00,118.882563253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.968241444,0.0,0.0,0.0,43.513341876,52.539744,13.4532630679,0.0,4.83426,8.61900306791
 04/14  01:00:00,117.959807151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.954245844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.948893131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,120.244508553,0.0,0.0,0.0,43.513341876,52.539744,13.4524366352,0.0,4.83426,8.61817663518
 04/14  05:00:00,119.850504348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,298.778177678,73.3809515832,111.545649835,0.0,43.513341876,53.238744,367.459430704,362.605170704,4.83426,0.02
 04/14  07:00:00,416.828969565,73.3809515832,61.8105721582,0.0,220.879908,53.238744,342.145992957,310.971233451,4.83426,26.3404995062
 04/14  08:00:00,512.991001223,73.8073291026,64.6475457712,0.0,220.879908,145.652643033,268.717249372,205.934036405,36.25695,26.5262629668
 04/14  09:00:00,557.254734498,74.5997828355,107.224046169,0.0,220.879908,145.652643033,247.308088541,166.366151874,36.25695,44.6849866671
 04/14  10:00:00,702.149606907,75.4558570263,244.258253411,0.0,220.879908,151.653867033,168.57264393,75.4898210051,48.3426,44.7402229249
 04/14  11:00:00,894.339998079,77.1402575165,433.027036052,0.0,220.879908,151.653867033,94.0825218346,0.816473054523,48.3426,44.92344878
 04/14  12:00:00,1017.86055483,78.7354821061,555.254087503,0.0,220.879908,151.653867033,102.399221512,0.0,48.3426,54.0566215117
 04/14  13:00:00,1020.33578053,79.9605223808,561.508153916,0.0,220.879908,145.652643033,78.3279796484,0.0152989339414,24.1713,54.1413807145
 04/14  14:00:00,1031.74190089,82.6356268037,569.860252959,0.0,220.879908,145.652643033,59.9379150032,0.0,24.1713,35.7666150032
 04/14  15:00:00,1039.90795347,83.8264721196,584.953905764,0.0,220.879908,137.835547516,49.6151501944,0.0,4.83426,44.7808901944
 04/14  16:00:00,1075.40452756,78.7739121327,630.814610846,0.0,220.879908,133.019064,40.3902213327,0.0117120175056,4.83426,35.5442493152
 04/14  17:00:00,951.880920298,75.2910031797,591.131969743,0.0,220.879908,53.238744,40.412174251,0.0284056182324,4.83426,35.5495086327
 04/14  18:00:00,898.141678548,74.4539327038,538.868916677,0.0,220.879908,53.238744,49.4300670405,0.0,4.83426,44.5958070405
 04/14  19:00:00,799.97897611,74.066236441,432.621418174,0.0,220.879908,53.238744,14.0116642998,0.487300723203,4.83426,8.69010357659
 04/14  20:00:00,831.071974764,73.8754044576,454.662460789,0.0,220.879908,53.238744,16.9473252555,3.433477139,4.83426,8.67958811653
 04/14  21:00:00,118.063921521,0.0,0.0,0.0,43.513341876,52.539744,13.5134987943,0.0,4.83426,8.67923879432
 04/14  22:00:00,118.092878108,0.0,0.0,0.0,43.513341876,52.539744,13.4784887394,0.0,4.83426,8.64422873935
 04/14  23:00:00,118.970886067,0.0,0.0,0.0,43.513341876,52.539744,13.4674729069,0.0,4.83426,8.63321290687
 04/14  24:00:00,118.080799667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,118.070119337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,118.064443247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,118.041043576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.483101436,0.0,0.0,0.0,43.513341876,52.539744,13.4461918394,0.0,4.83426,8.6119318394
 04/15  05:00:00,118.430062652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,109.458610457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.37967872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.462636168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.585959647,0.0,0.0,0.0,43.513341876,52.539744,13.4534386497,0.0,4.83426,8.6191786497
 04/15  10:00:00,100.663313007,0.0,0.0,0.0,43.513341876,52.539744,13.5543874043,0.0,4.83426,8.72012740429
 04/15  11:00:00,101.484470441,0.0,0.0,0.0,43.513341876,52.539744,13.4873924456,0.0,4.83426,8.65313244556
 04/15  12:00:00,269.38443318,1.6766938168,165.172581798,0.0,43.513341876,52.539744,13.4889449045,0.0,4.83426,8.6546849045
 04/15  13:00:00,453.523531797,3.59284402467,345.38516187,0.0,43.513341876,52.539744,13.4821181746,0.0,4.83426,8.64785817463
 04/15  14:00:00,423.585336218,3.41113312259,315.980498991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  15:00:00,429.673815271,3.5098577026,321.95625543,0.0,43.513341876,52.539744,13.4822956517,0.0,4.83426,8.64803565166
 04/15  16:00:00,459.185091675,3.87827390898,351.012879056,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,430.206456484,3.54821439594,322.689119535,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,477.727432789,4.18520681554,369.086807677,0.0,43.513341876,52.539744,13.446321437,0.0,4.83426,8.61206143703
 04/15  19:00:00,340.885427768,2.62130080466,228.695926399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,232.949771198,1.39167766599,111.332693205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  21:00:00,118.685748242,0.0,0.0,0.0,43.513341876,52.539744,31.2578846255,0.0,4.83426,26.4236246255
 04/15  22:00:00,118.239754651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,119.044225181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,118.203956514,0.0,0.0,0.0,43.513341876,52.539744,13.4461425249,0.0,4.83426,8.61188252492
 04/16  01:00:00,118.170374588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,118.118174844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,118.088282645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.563891145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,118.511056411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,109.560137289,0.0,0.0,0.0,43.513341876,52.539744,13.4449612332,0.0,4.83426,8.61070123325
 04/16  07:00:00,100.505334126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.616876449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.747191455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,144.741753263,0.365188415199,43.0964533135,0.0,43.513341876,52.539744,22.2579917916,0.0,4.83426,17.4237317916
 04/16  11:00:00,461.605585518,3.16319270236,353.230451926,0.0,43.513341876,52.539744,13.4893437458,0.0,4.83426,8.65508374583
 04/16  12:00:00,525.56057833,9.69728052947,411.045323435,0.0,43.513341876,52.539744,13.4893274523,0.0,4.83426,8.65506745233
 04/16  13:00:00,610.332428969,10.3175347177,494.341699788,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  14:00:00,617.963574007,11.9461892051,500.354550258,0.0,43.513341876,52.539744,13.4820996484,0.0,4.83426,8.64783964841
 04/16  15:00:00,659.316354988,11.3551163672,541.977841787,0.0,43.513341876,52.539744,13.4821615907,0.0,4.83426,8.64790159075
 04/16  16:00:00,643.68357954,12.3695870063,525.795492051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,658.367337099,10.7820049445,541.806625454,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,612.210853002,9.34863690635,497.441989614,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,580.929788019,4.78293895508,464.286831273,0.0,43.513341876,52.539744,13.4463044867,0.0,4.83426,8.61204448667
 04/16  20:00:00,510.066331931,4.13135076109,382.810577125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  21:00:00,445.400523959,3.54042822603,319.644923885,0.0,43.513341876,52.539744,31.2544811423,0.0,4.83426,26.4202211423
 04/16  22:00:00,311.400661427,2.20243557029,188.763060588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,202.607248651,1.048758445,81.5548185187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,118.146043363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,118.143350137,0.0,0.0,0.0,43.513341876,52.539744,13.4533318157,0.0,4.83426,8.61907181568
 04/17  02:00:00,118.158077114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,118.131276144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,118.580920874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,118.504369834,0.0,0.0,0.0,43.513341876,52.539744,13.4532160372,0.0,4.83426,8.61895603719
 04/17  06:00:00,441.069971696,73.6316162714,252.927629979,0.0,43.513341876,53.238744,134.635235216,129.780975216,4.83426,0.02
 04/17  07:00:00,662.18923393,73.4032304152,305.00464528,0.0,220.879908,53.238744,87.1209284725,55.9530983768,4.83426,26.3335700958
 04/17  08:00:00,1009.67692049,77.420984679,553.988595155,0.0,220.879908,145.652643033,62.7855944448,0.00621435476965,36.25695,26.52243009
 04/17  09:00:00,1090.22167657,79.9765221519,630.412349692,0.0,220.879908,145.652643033,80.9238732479,0.0,36.25695,44.6669232479
 04/17  10:00:00,1139.69498656,83.4111810362,669.819039767,0.0,220.879908,151.653867033,93.0667933703,0.0,48.3426,44.7241933703
 04/17  11:00:00,1193.66313834,88.5221460435,717.508347039,0.0,220.879908,151.653867033,93.2416961849,0.0,48.3426,44.8990961849
 04/17  12:00:00,1213.18462224,93.334380568,732.625303687,0.0,220.879908,151.653867033,93.3688024377,0.0,48.3426,45.0262024377
 04/17  13:00:00,1211.17332533,96.6295034319,733.093032131,0.0,220.879908,145.652643033,78.3234055156,0.0199790679343,24.1713,54.1321264476
 04/17  14:00:00,1219.61052369,99.4491725576,738.648245573,0.0,220.879908,145.652643033,68.8587853221,0.0,24.1713,44.6874853221
 04/17  15:00:00,1232.46648732,103.114886264,755.157149389,0.0,220.879908,137.835547516,49.601048141,0.0,4.83426,44.766788141
 04/17  16:00:00,1255.26896004,98.6311707348,787.573823515,0.0,220.879908,133.019064,40.3766440428,0.0114576443968,4.83426,35.5309263984
 04/17  17:00:00,1157.90010795,91.1582908586,778.567843536,0.0,220.879908,53.238744,40.3654289826,0.0,4.83426,35.5311689826
 04/17  18:00:00,1140.97565083,87.2446955078,766.39014885,0.0,220.879908,53.238744,40.5002597464,0.0,4.83426,35.6659997464
 04/17  19:00:00,1115.23590085,83.1254662513,738.883573711,0.0,220.879908,53.238744,13.5238700491,0.0,4.83426,8.68961004905
 04/17  20:00:00,1103.94143634,80.4690302047,718.614383911,0.0,220.879908,53.238744,22.1725331069,0.0,4.83426,17.3382731069
 04/17  21:00:00,343.056985205,1.59202038998,221.086347854,0.0,43.513341876,52.539744,13.5128617615,0.0,4.83426,8.67860176145
 04/17  22:00:00,351.162606466,2.2390679343,228.286781321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  23:00:00,179.457394836,0.688288550595,58.8795661189,0.0,43.513341876,52.539744,13.4670994172,0.0,4.83426,8.6328394172
 04/17  24:00:00,118.3185952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,118.313662578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,118.301440178,0.0,0.0,0.0,43.513341876,52.539744,13.4521308622,0.0,4.83426,8.61787086219
 04/18  03:00:00,118.281657148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,120.952750953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,120.467890567,0.0,0.0,0.0,43.513341876,52.539744,13.4531791435,0.0,4.83426,8.61891914346
 04/18  06:00:00,606.033142909,74.2403295531,415.337269587,0.0,43.513341876,53.238744,4.86920173724,0.0149417372363,4.83426,0.02
 04/18  07:00:00,823.696266456,73.6068245912,465.383109558,0.0,220.879908,53.238744,22.3959834136,0.0,4.83426,17.5617234136
 04/18  08:00:00,1050.89402305,80.0964396537,592.244069537,0.0,220.879908,145.652643033,71.6087683905,0.0,36.25695,35.3518183905
 04/18  09:00:00,1071.71184876,82.6640741435,609.314401742,0.0,220.879908,145.652643033,80.9182208748,0.0,36.25695,44.6612708748
 04/18  10:00:00,1126.27605861,86.6995570047,652.88809022,0.0,220.879908,151.653867033,84.1209858496,0.0,48.3426,35.7783858496
 04/18  11:00:00,1169.00490489,91.4343417114,689.752773427,0.0,220.879908,151.653867033,102.204597498,0.0,48.3426,53.8619974984
 04/18  12:00:00,1178.12184942,95.7170456657,695.387368153,0.0,220.879908,151.653867033,93.3705782241,0.0,48.3426,45.0279782241
 04/18  13:00:00,1175.31263576,99.3577770296,694.330559498,0.0,220.879908,145.652643033,78.2940688974,0.00877832199474,24.1713,54.1139905754
 04/18  14:00:00,1160.30736939,100.586885178,678.032674477,0.0,220.879908,145.652643033,68.850083108,0.0,24.1713,44.678783108
 04/18  15:00:00,1116.52747665,98.5507855612,644.231692824,0.0,220.879908,137.835547516,40.6513684131,0.00819935348271,4.83426,35.8089090597
 04/18  16:00:00,1147.72175619,89.884027329,689.305600215,0.0,220.879908,133.019064,40.3757628993,0.0105388458519,4.83426,35.5309640534
 04/18  17:00:00,1067.93586123,83.3097287991,696.300984747,0.0,220.879908,53.238744,40.362663278,0.0,4.83426,35.528403278
 04/18  18:00:00,1059.85306067,80.9615960425,691.192867521,0.0,220.879908,53.238744,49.4069476201,0.0,4.83426,44.5726876201
 04/18  19:00:00,1027.03229044,79.0670941353,655.095004542,0.0,220.879908,53.238744,13.5229484049,0.0,4.83426,8.6886884049
 04/18  20:00:00,1018.71026188,77.6144405748,637.116410549,0.0,220.879908,53.238744,13.5124713651,0.0,4.83426,8.67821136514
 04/18  21:00:00,118.266053726,0.0,0.0,0.0,43.513341876,52.539744,13.5133863262,0.0,4.83426,8.6791263262
 04/18  22:00:00,118.296191646,0.0,0.0,0.0,43.513341876,52.539744,13.4773746749,0.0,4.83426,8.64311467492
 04/18  23:00:00,119.169457413,0.0,0.0,0.0,43.513341876,52.539744,13.4669685622,0.0,4.83426,8.63270856221
 04/18  24:00:00,118.282936759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,118.205421117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  02:00:00,118.157730439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,118.168024141,0.0,0.0,0.0,43.513341876,52.539744,13.4532440989,0.0,4.83426,8.61898409886
 04/19  04:00:00,118.663719431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  05:00:00,118.5839315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,561.710796446,73.7327107393,375.685957895,0.0,43.513341876,53.238744,106.034911482,101.180651482,4.83426,0.02
 04/19  07:00:00,718.433513556,73.4245757183,360.805564219,0.0,220.879908,53.238744,62.3480038488,31.1803741753,4.83426,26.3333696734
 04/19  08:00:00,1010.65619219,78.1551448153,554.285534673,0.0,220.879908,145.652643033,71.6087973588,0.00527042293584,36.25695,35.3465769359
 04/19  09:00:00,1045.14627306,79.5300716266,586.618122526,0.0,220.879908,145.652643033,71.9878306665,0.0,36.25695,35.7308806665
 04/19  10:00:00,1082.58018216,82.7261229972,614.124983851,0.0,220.879908,151.653867033,93.0554290435,0.0,48.3426,44.7128290435
 04/19  11:00:00,1125.07956254,87.4570623582,650.291562782,0.0,220.879908,151.653867033,93.2252659544,0.0,48.3426,44.8826659544
 04/19  12:00:00,1160.34835988,92.5237494857,680.74849667,0.0,220.879908,151.653867033,102.354350308,0.0,48.3426,54.0117503081
 04/19  13:00:00,1172.51898183,96.4020714376,694.527241397,0.0,220.879908,145.652643033,69.2715615226,0.0100362108497,24.1713,45.0902253117
 04/19  14:00:00,1169.80814289,97.966253558,690.529206789,0.0,220.879908,145.652643033,68.8460953923,0.0,24.1713,44.6747953923
 04/19  15:00:00,1126.1820306,96.495928152,657.118157647,0.0,220.879908,137.835547516,49.591001375,0.00851711950267,4.83426,44.7482242555
 04/19  16:00:00,1152.55380005,90.5801059208,695.141895684,0.0,220.879908,133.019064,40.3685397524,0.010354243712,4.83426,35.5239255086
 04/19  17:00:00,1090.65632033,85.3456251041,719.119236745,0.0,220.879908,53.238744,40.3543053487,0.0,4.83426,35.5200453487
 04/19  18:00:00,1078.35144916,83.2422877813,709.128506186,0.0,220.879908,53.238744,40.4888494241,0.0,4.83426,35.6545894241
 04/19  19:00:00,1058.34058673,80.5677636413,685.450239328,0.0,220.879908,53.238744,22.1926147039,0.0,4.83426,17.3583547039
 04/19  20:00:00,1050.03308103,78.4939963713,667.159244295,0.0,220.879908,53.238744,13.5126865545,0.0,4.83426,8.6784265545
 04/19  21:00:00,259.877993027,1.08482807736,139.000286993,0.0,43.513341876,52.539744,13.5127563678,0.0,4.83426,8.67849636779
 04/19  22:00:00,118.313054399,0.0,0.0,0.0,43.513341876,52.539744,13.4773928002,0.0,4.83426,8.64313280023
 04/19  23:00:00,119.183123893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,118.263920487,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.227764352,0.0,0.0,0.0,43.513341876,52.539744,13.4530649261,0.0,4.83426,8.61880492613
 04/20  02:00:00,118.202092542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,118.218135897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.74719225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.667207985,0.0,0.0,0.0,43.513341876,52.539744,13.4528927417,0.0,4.83426,8.61863274166
 04/20  06:00:00,651.946582083,73.9556637264,464.910970336,0.0,43.513341876,53.238744,14.2963219037,9.44206190365,4.83426,0.02
 04/20  07:00:00,820.316941,73.3882444188,462.06811242,0.0,220.879908,53.238744,31.4020826214,0.239974260648,4.83426,26.3278483608
 04/20  08:00:00,1010.49056286,78.567510271,554.159772922,0.0,220.879908,145.652643033,62.7761505371,0.00478760841017,36.25695,26.5144129287
 04/20  09:00:00,1030.1133788,80.5761775893,571.984784423,0.0,220.879908,145.652643033,80.9044545398,0.0,36.25695,44.6475045398
 04/20  10:00:00,1051.44765909,82.6727442061,585.121493995,0.0,220.879908,151.653867033,84.1136077055,0.0,48.3426,35.7710077055
 04/20  11:00:00,1055.03018307,84.0518329785,586.525524351,0.0,220.879908,151.653867033,102.190856034,0.0,48.3426,53.8482560337
 04/20  12:00:00,1017.90290356,84.0689686659,551.047259373,0.0,220.879908,151.653867033,93.3562295302,0.0,48.3426,45.0136295302
 04/20  13:00:00,939.251593508,83.9906314502,479.037939995,0.0,220.879908,145.652643033,78.2807187894,0.0112298620949,24.1713,54.0981889274
 04/20  14:00:00,942.372504242,84.1651783408,482.061120836,0.0,220.879908,145.652643033,59.9091086827,0.0,24.1713,35.7378086827
 04/20  15:00:00,907.407023448,84.2162867214,455.25320575,0.0,220.879908,137.835547516,49.5861054005,0.00689142436455,4.83426,44.7449539762
 04/20  16:00:00,690.040801364,77.7612123174,250.276832379,0.0,220.879908,133.019064,47.7869992082,7.43163333906,4.83426,35.5211058692
 04/20  17:00:00,504.314148367,75.4661339864,146.613966369,0.0,220.879908,53.238744,50.5302730016,10.1781193163,4.83426,35.5178936853
 04/20  18:00:00,551.130186264,75.129655161,193.481961754,0.0,220.879908,53.238744,49.3895425884,0.0,4.83426,44.5552825884
 04/20  19:00:00,552.113676789,74.5076575794,188.733626961,0.0,220.879908,53.238744,13.9450830397,0.422508921635,4.83426,8.68831411806
 04/20  20:00:00,537.827910737,74.1374500402,163.039390193,0.0,220.879908,53.238744,36.6809395398,23.1689845557,4.83426,8.67769498407
 04/20  21:00:00,118.282021492,0.0,0.0,0.0,43.513341876,52.539744,13.5127684777,0.0,4.83426,8.67850847771
 04/20  22:00:00,118.009191313,0.0,0.0,0.0,43.513341876,52.539744,13.4771403073,0.0,4.83426,8.64288030731
 04/20  23:00:00,118.92238938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.006096596,0.0,0.0,0.0,43.513341876,52.539744,13.4531302142,0.0,4.83426,8.61887021421
 04/21  01:00:00,117.989145214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.963878746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,117.943639644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.145805492,0.0,0.0,0.0,43.513341876,52.539744,13.4529242205,0.0,4.83426,8.61866422053
 04/21  05:00:00,119.773155578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,180.954187287,73.3809515832,0.00324562908373,0.0,43.513341876,53.238744,458.404007009,453.549747009,4.83426,0.02
 04/21  07:00:00,351.917565849,73.3809515832,0.0,0.0,220.879908,53.238744,519.79059927,488.628963456,4.83426,26.3273758143
 04/21  08:00:00,444.895576621,73.8777192468,0.00176090261889,0.0,220.879908,145.652643033,484.364550532,421.597480861,36.25695,26.5101196705
 04/21  09:00:00,445.526534348,74.4367257921,0.00208565019155,0.0,220.879908,145.652643033,502.570388713,421.668176662,36.25695,44.645262051
 04/21  10:00:00,451.910078564,74.7996401123,0.00162650301321,0.0,220.879908,151.653867033,510.86740205,417.822676384,48.3426,44.7021256663
 04/21  11:00:00,453.060832506,75.0232654388,0.0,0.0,220.879908,151.653867033,476.886567471,383.6747534,48.3426,44.8692140706
 04/21  12:00:00,452.288748222,75.1380639683,0.0,0.0,220.879908,151.653867033,527.19805008,433.8560718,48.3426,44.9993782805
 04/21  13:00:00,446.442138393,75.174264051,0.0,0.0,220.879908,145.652643033,635.570083126,557.304580253,24.1713,54.0942028728
 04/21  14:00:00,446.142000174,74.6886140249,0.0,0.0,220.879908,145.652643033,785.147050122,716.316011614,24.1713,44.6597385076
 04/21  15:00:00,438.36902304,74.614644152,0.0,0.0,220.879908,137.835547516,764.110360969,721.81761466,4.83426,37.4584863096
 04/21  16:00:00,432.005149,73.4356651944,0.0,0.0,220.879908,133.019064,584.658946783,545.956122563,4.83426,33.8685642202
 04/21  17:00:00,352.145679769,73.3809515832,0.0,0.0,220.879908,53.238744,654.758750204,614.408383133,4.83426,35.5161070715
 04/21  18:00:00,352.154812577,73.3809515832,0.0,0.0,220.879908,53.238744,668.287802012,618.899700539,4.83426,44.553841473
 04/21  19:00:00,358.096255978,73.3809515832,0.0,0.0,220.879908,53.238744,648.998028416,635.474947641,4.83426,8.68882077538
 04/21  20:00:00,370.039377413,73.3809515832,0.0,0.0,220.879908,53.238744,665.136923654,651.624453107,4.83426,8.67821054668
 04/21  21:00:00,117.534500534,0.0,0.0,0.0,43.513341876,52.539744,13.5119692945,0.0,4.83426,8.67770929453
 04/21  22:00:00,117.625523452,0.0,0.0,0.0,43.513341876,52.539744,13.4770059027,0.0,4.83426,8.64274590275
 04/21  23:00:00,118.657773752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  24:00:00,117.691057651,0.0,0.0,0.0,43.513341876,52.539744,13.4518550572,0.0,4.83426,8.61759505716
 04/22  01:00:00,117.693817287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.686112799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,117.67755849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.102554176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.06932235,0.0,0.0,0.0,43.513341876,52.539744,13.446065075,0.0,4.83426,8.61180507496
 04/22  06:00:00,106.138936587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.048111733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.055564089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.079672598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.080789415,0.0,0.0,0.0,43.513341876,52.539744,22.2517682896,0.0,4.83426,17.4175082896
 04/22  11:00:00,100.95368871,0.0,0.0,0.0,43.513341876,52.539744,13.487977662,0.0,4.83426,8.65371766202
 04/22  12:00:00,100.103392227,0.0,0.0,0.0,43.513341876,52.539744,13.4881894127,0.0,4.83426,8.65392941269
 04/22  13:00:00,100.238162863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  14:00:00,100.276351445,0.0,0.0,0.0,43.513341876,52.539744,13.4806015875,0.0,4.83426,8.64634158748
 04/22  15:00:00,100.254607028,0.0,0.0,0.0,43.513341876,52.539744,13.4806869636,0.0,4.83426,8.6464269636
 04/22  16:00:00,100.038672875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,100.022961717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,100.000307274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,106.370771973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.259540929,0.0,0.0,0.0,43.513341876,52.539744,13.445942816,0.0,4.83426,8.61168281603
 04/22  21:00:00,118.031478917,0.0,0.0,0.0,43.513341876,52.539744,29.1578626495,0.0,4.83426,24.3236026495
 04/22  22:00:00,117.671752364,0.0,0.0,0.0,43.513341876,52.539744,6.87963499651,0.0,4.83426,2.04537499651
 04/22  23:00:00,118.575199365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,117.642321103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.629155159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.599572699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.563205617,0.0,0.0,0.0,43.513341876,52.539744,13.4459745703,0.0,4.83426,8.61171457032
 04/23  04:00:00,117.977508989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,117.945339785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,106.009335396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.9585594827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,100.026865736,0.0,0.0,0.0,43.513341876,52.539744,13.4528110589,0.0,4.83426,8.61855105891
 04/23  09:00:00,100.095532738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.117604459,0.0,0.0,0.0,43.513341876,52.539744,22.2510020652,0.0,4.83426,17.4167420652
 04/23  11:00:00,100.985164663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  12:00:00,100.093164486,0.0,0.0,0.0,43.513341876,52.539744,13.4874726514,0.0,4.83426,8.65321265138
 04/23  13:00:00,100.19319549,0.0,0.0,0.0,43.513341876,52.539744,13.4876586382,0.0,4.83426,8.65339863818
 04/23  14:00:00,100.24799152,0.0,0.0,0.0,43.513341876,52.539744,5.1019379623,0.0,4.83426,0.267677962297
 04/23  15:00:00,100.236461294,0.0,0.0,0.0,43.513341876,52.539744,13.2331794812,0.0,4.83426,8.39891948115
 04/23  16:00:00,100.035882962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.033865718,0.0,0.0,0.0,43.513341876,52.539744,13.4460605283,0.0,4.83426,8.61180052826
 04/23  18:00:00,100.031144431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.424804369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.283837922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.042558909,0.0,0.0,0.0,43.513341876,52.539744,31.2328630485,0.0,4.83426,26.3986030485
 04/23  22:00:00,117.682681674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.585940657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.6268141,0.0,0.0,0.0,43.513341876,52.539744,13.44597804,0.0,4.83426,8.61171804
 04/24  01:00:00,117.58326408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.556838374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.529449586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,117.943189715,0.0,0.0,0.0,43.513341876,52.539744,13.4527363079,0.0,4.83426,8.6184763079
 04/24  05:00:00,117.897514335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,182.501438616,73.3809515832,0.0,0.0,43.513341876,53.238744,1733.46025464,1728.60599464,4.83426,0.02
 04/24  07:00:00,353.314540199,73.3809515832,0.000890537759454,0.0,220.879908,53.238744,1224.78531967,1193.63037746,4.83426,26.3206822059
 04/24  08:00:00,444.622688118,73.3809515832,0.00194933492655,0.0,220.879908,145.652643033,746.408120418,683.64895674,36.25695,26.5022136784
 04/24  09:00:00,444.477162504,73.3809515832,0.00266513595169,0.0,220.879908,145.652643033,552.024022703,471.139179807,36.25695,44.627892896
 04/24  10:00:00,450.484050395,73.4145563701,0.00170536453252,0.0,220.879908,151.653867033,433.580126679,349.487281639,48.3426,35.7502450406
 04/24  11:00:00,451.484546075,73.4981001925,0.0,0.0,220.879908,151.653867033,342.455841696,240.297148721,48.3426,53.8160929747
 04/24  12:00:00,489.330144542,73.9813550269,36.8258208833,0.0,220.879908,151.653867033,263.482138099,170.152634122,48.3426,44.9869039764
 04/24  13:00:00,492.666493341,74.6880844353,44.4497993825,0.0,220.879908,145.652643033,215.396449622,137.167255027,24.1713,54.0578945945
 04/24  14:00:00,526.28653826,75.4854290597,77.0141744274,0.0,220.879908,145.652643033,137.056329618,77.1613568836,24.1713,35.7236727339
 04/24  15:00:00,556.84924194,76.4322791704,114.347352214,0.0,220.879908,137.835547516,88.9267999745,39.3664637551,4.83426,44.7260762194
 04/24  16:00:00,564.250070891,74.9354728576,128.217239673,0.0,220.879908,133.019064,56.2477157474,15.9103437197,4.83426,35.5031120277
 04/24  17:00:00,493.392454319,74.0818523245,137.94730549,0.0,220.879908,53.238744,55.7093395541,15.3741803975,4.83426,35.5008991565
 04/24  18:00:00,474.604384561,73.8657648042,119.495426646,0.0,220.879908,53.238744,73.5435697627,33.0805106834,4.83426,35.6287990793
 04/24  19:00:00,445.676560955,73.6201060391,84.6277741346,0.0,220.879908,53.238744,78.3736228163,56.5816513668,4.83426,16.9577114495
 04/24  20:00:00,405.542405147,73.4816390291,33.8057685926,0.0,220.879908,53.238744,118.722955464,104.814991751,4.83426,9.0737037133
 04/24  21:00:00,117.979078101,0.0,0.0,0.0,43.513341876,52.539744,13.510982736,0.0,4.83426,8.67672273602
 04/24  22:00:00,117.745904879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  23:00:00,118.742777257,0.0,0.0,0.0,43.513341876,52.539744,13.4667106577,0.0,4.83426,8.63245065766
 04/24  24:00:00,117.786626459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.767064276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.754614291,0.0,0.0,0.0,43.513341876,52.539744,13.4528587724,0.0,4.83426,8.6185987724
 04/25  03:00:00,117.748508338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.863583133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.532414361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,181.047075847,73.3809515832,0.00191438196626,0.0,43.513341876,53.238744,768.547137646,755.094337376,4.83426,8.61854027074
 04/25  07:00:00,352.031161767,73.3809515832,0.0,0.0,220.879908,53.238744,713.541125205,691.154558913,4.83426,17.552306292
 04/25  08:00:00,444.533589359,73.3809515832,0.00212606906741,0.0,220.879908,145.652643033,686.032730816,614.451098206,36.25695,35.3246826094
 04/25  09:00:00,444.604030567,73.3809515832,0.00275829655391,0.0,220.879908,145.652643033,678.182027756,606.221944668,36.25695,35.7031330882
 04/25  10:00:00,450.624469485,73.3809515832,0.00209618819055,0.0,220.879908,151.653867033,694.551794203,601.532813444,48.3426,44.6763807584
 04/25  11:00:00,451.561549703,73.3809515832,0.0,0.0,220.879908,151.653867033,657.381875203,564.198327473,48.3426,44.8409477303
 04/25  12:00:00,450.708130336,73.4474422339,0.0,0.0,220.879908,151.653867033,648.607978078,555.29933016,48.3426,44.9660479177
 04/25  13:00:00,444.730800144,73.4717052639,0.0,0.0,220.879908,145.652643033,611.787489508,533.55241706,24.1713,54.0637724477
 04/25  14:00:00,444.89636584,73.7231387382,0.0,0.0,220.879908,145.652643033,427.037420153,358.229286417,24.1713,44.6368337357
 04/25  15:00:00,476.71278969,74.3927397237,35.7839345755,0.0,220.879908,137.835547516,181.684875188,141.074484645,4.83426,35.7761305428
 04/25  16:00:00,481.927430791,73.4418404633,47.8021205137,0.0,220.879908,133.019064,67.8988499862,27.5636401122,4.83426,35.500949874
 04/25  17:00:00,418.735903839,73.3809515832,64.4055928448,0.0,220.879908,53.238744,96.4371557005,56.1067236778,4.83426,35.4961720226
 04/25  18:00:00,427.065117322,73.3809515832,72.8033276427,0.0,220.879908,53.238744,113.9005035,64.5368146882,4.83426,44.529428812
 04/25  19:00:00,388.439769843,73.3809515832,32.2529685802,0.0,220.879908,53.238744,123.994038529,110.472169622,4.83426,8.68760890679
 04/25  20:00:00,369.623997686,73.3809515832,0.0,0.0,220.879908,53.238744,214.526324345,201.015173633,4.83426,8.6768907125
 04/25  21:00:00,117.551737904,0.0,0.0,0.0,43.513341876,52.539744,13.5101129002,0.0,4.83426,8.67585290023
 04/25  22:00:00,117.578301873,0.0,0.0,0.0,43.513341876,52.539744,13.4768362269,0.0,4.83426,8.64257622694
 04/25  23:00:00,118.616014094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.670750176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.739780158,0.0,0.0,0.0,43.513341876,52.539744,13.4526154819,0.0,4.83426,8.61835548194
 04/26  02:00:00,117.746156811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.73050016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.140023215,0.0,0.0,0.0,43.513341876,52.539744,13.4526434389,0.0,4.83426,8.61838343886
 04/26  05:00:00,118.084071698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,178.005508606,73.3809515832,0.0014679356223,0.0,43.513341876,53.238744,1262.15147048,1257.29721048,4.83426,0.02
 04/26  07:00:00,352.277265546,73.3809515832,0.000893824206768,0.0,220.879908,53.238744,921.234104145,890.083334803,4.83426,26.3165093416
 04/26  08:00:00,444.437625047,73.3809515832,0.00175861695869,0.0,220.879908,145.652643033,610.783884758,548.02807772,36.25695,26.4988570376
 04/26  09:00:00,444.458812271,73.3947470874,0.00251957615825,0.0,220.879908,145.652643033,479.902228316,399.035835296,36.25695,44.6094430202
