Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/26  10:00:00,450.603539756,73.5278655975,0.00169646746199,0.0,220.879908,151.653867033,401.575613738,317.490558808,48.3426,35.7424549306
 04/26  11:00:00,463.021800669,73.9452531168,10.3316549218,0.0,220.879908,151.653867033,296.076611186,202.897782205,48.3426,44.8362289808
 04/26  12:00:00,482.420306598,74.6389000549,28.4022204713,0.0,220.879908,151.653867033,254.595932775,152.29909625,48.3426,53.9542365242
 04/26  13:00:00,490.293043384,75.6876119483,41.0151681154,0.0,220.879908,145.652643033,205.636473495,136.422066838,24.1713,45.043106657
 04/26  14:00:00,549.258581011,76.6395933871,98.6698662875,0.0,220.879908,145.652643033,118.690437758,49.8864917547,24.1713,44.6326460034
 04/26  15:00:00,632.428334177,77.8032563673,188.195178321,0.0,220.879908,137.835547516,56.9564363366,7.41219671675,4.83426,44.7099796199
 04/26  16:00:00,645.583167573,75.3585243931,208.82185862,0.0,220.879908,133.019064,44.7615658,4.43753481568,4.83426,35.4897709844
 04/26  17:00:00,540.656251688,74.0863195224,184.995852484,0.0,220.879908,53.238744,36.168830293,4.712658339,4.83426,26.621911954
 04/26  18:00:00,512.132235215,73.8480304975,156.83745437,0.0,220.879908,53.238744,63.2783159355,13.9202305646,4.83426,44.5238253708
 04/26  19:00:00,476.437110148,73.6325110116,118.146382266,0.0,220.879908,53.238744,50.8130917646,37.2918836376,4.83426,8.68694812699
 04/26  20:00:00,444.974341462,73.5164899381,72.2850153272,0.0,220.879908,53.238744,94.1055073686,80.5948412016,4.83426,8.67640616694
 04/26  21:00:00,117.990316367,0.0,0.0,0.0,43.513341876,52.539744,13.5113371477,0.0,4.83426,8.67707714771
 04/26  22:00:00,117.68833546,0.0,0.0,0.0,43.513341876,52.539744,13.476268168,0.0,4.83426,8.64200816803
 04/26  23:00:00,118.688858337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.714432968,0.0,0.0,0.0,43.513341876,52.539744,13.4525948084,0.0,4.83426,8.6183348084
 04/27  01:00:00,117.756838885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,117.769920881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.715323048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.095323531,0.0,0.0,0.0,43.513341876,52.539744,13.4525877566,0.0,4.83426,8.61832775661
 04/27  05:00:00,118.05053218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,178.277652967,73.3809515832,0.0019861864102,0.0,43.513341876,53.238744,1319.30876578,1314.45450578,4.83426,0.02
 04/27  07:00:00,352.478301029,73.3809515832,0.0,0.0,220.879908,53.238744,986.125789656,954.974972798,4.83426,26.3165568575
 04/27  08:00:00,444.576218016,73.3809515832,0.00184828047939,0.0,220.879908,145.652643033,690.875239615,628.125975915,36.25695,26.4923137003
 04/27  09:00:00,444.646919942,73.5022422051,0.00236014190741,0.0,220.879908,145.652643033,576.847277038,495.983510149,36.25695,44.6068168892
 04/27  10:00:00,450.913048744,73.8078396652,0.00173602799031,0.0,220.879908,151.653867033,448.005291682,363.928004813,48.3426,35.734686869
 04/27  11:00:00,452.455401808,74.4410806098,0.0,0.0,220.879908,151.653867033,321.354569921,228.186101311,48.3426,44.8258686109
 04/27  12:00:00,479.898499135,75.6831355587,25.2142492364,0.0,220.879908,151.653867033,261.821121514,159.530751364,48.3426,53.9477701504
 04/27  13:00:00,499.552076184,77.1699092653,48.7158452046,0.0,220.879908,145.652643033,195.539383851,126.333321434,24.1713,45.0347624171
 04/27  14:00:00,557.455005348,78.6493455622,104.894079127,0.0,220.879908,145.652643033,137.759109668,68.9606640995,24.1713,44.6271455681
 04/27  15:00:00,617.988796231,79.9548144679,171.718816237,0.0,220.879908,137.835547516,66.5667388243,17.0276159487,4.83426,44.7048628756
 04/27  16:00:00,625.694397229,76.5254846546,187.887400495,0.0,220.879908,133.019064,50.7682269027,10.4487709073,4.83426,35.4851959953
 04/27  17:00:00,497.211449289,74.5293888542,141.365584712,0.0,220.879908,53.238744,55.7238653867,24.2653967752,4.83426,26.6242086115
 04/27  18:00:00,459.200849472,74.0796858304,103.918257438,0.0,220.879908,53.238744,91.8830241286,42.5321889512,4.83426,44.5165751774
 04/27  19:00:00,441.810825406,73.766271171,83.5572734094,0.0,220.879908,53.238744,72.683786496,59.163198984,4.83426,8.68632751197
 04/27  20:00:00,434.862837514,73.5827690614,62.0077180562,0.0,220.879908,53.238744,92.4535179962,78.944475238,4.83426,8.67478275818
 04/27  21:00:00,118.07307557,0.0,0.0,0.0,43.513341876,52.539744,13.5106973573,0.0,4.83426,8.67643735726
 04/27  22:00:00,117.795061244,0.0,0.0,0.0,43.513341876,52.539744,13.4764355244,0.0,4.83426,8.64217552436
 04/27  23:00:00,118.76747282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  24:00:00,117.828145846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.819783879,0.0,0.0,0.0,43.513341876,52.539744,13.4527263294,0.0,4.83426,8.61846632945
 04/28  02:00:00,117.814402931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.809822038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.924073723,0.0,0.0,0.0,43.513341876,52.539744,13.4527124877,0.0,4.83426,8.61845248767
 04/28  05:00:00,119.579108701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,178.02890665,73.3809515832,0.002503968418,0.0,43.513341876,53.238744,649.209002694,644.354742694,4.83426,0.02
 04/28  07:00:00,352.008792741,73.3809515832,0.0,0.0,220.879908,53.238744,575.440798918,544.293515279,4.83426,26.3130236385
 04/28  08:00:00,444.474843267,73.3809515832,0.00265172429557,0.0,220.879908,145.652643033,458.714750008,395.963456076,36.25695,26.494343932
 04/28  09:00:00,444.575307937,73.4129123168,0.00342001203313,0.0,220.879908,145.652643033,441.374795493,360.520152601,36.25695,44.5976928913
 04/28  10:00:00,450.89606835,73.708820643,0.00275297071068,0.0,220.879908,151.653867033,391.962665089,307.888293501,48.3426,35.7317715877
 04/28  11:00:00,560.727554172,74.1783134529,104.385980975,0.0,220.879908,151.653867033,207.651946275,114.481943559,48.3426,44.8274027162
 04/28  12:00:00,749.938245965,74.8605435594,292.454495435,0.0,220.879908,151.653867033,112.664462608,10.3879619352,48.3426,53.9339006728
 04/28  13:00:00,859.698133865,75.3675426915,407.122747609,0.0,220.879908,145.652643033,69.2276935289,0.0200678715455,24.1713,45.0363256574
 04/28  14:00:00,991.03332879,76.2745684738,536.670008127,0.0,220.879908,145.652643033,68.7991684105,0.0,24.1713,44.6278684105
 04/28  15:00:00,1035.79572749,77.7130537666,587.113841679,0.0,220.879908,137.835547516,40.593533108,0.0,4.83426,35.759273108
 04/28  16:00:00,1078.81930632,75.6202139956,637.712107899,0.0,220.879908,133.019064,40.3329265382,0.011200064987,4.83426,35.4874664732
 04/28  17:00:00,964.103499293,74.057756779,604.849731502,0.0,220.879908,53.238744,40.3157128894,0.0,4.83426,35.4814528894
 04/28  18:00:00,894.941404871,73.7631521444,536.234721318,0.0,220.879908,53.238744,42.4361363308,0.0,4.83426,37.6018763308
 04/28  19:00:00,820.952503393,73.6112841551,459.762762688,0.0,220.879908,53.238744,20.2463475217,0.0,4.83426,15.4120875217
 04/28  20:00:00,699.739264071,73.5453417824,324.588014069,0.0,220.879908,53.238744,32.9763285174,19.46557232,4.83426,8.67649619738
 04/28  21:00:00,117.977717498,0.0,0.0,0.0,43.513341876,52.539744,13.5101229984,0.0,4.83426,8.67586299836
 04/28  22:00:00,118.064586067,0.0,0.0,0.0,43.513341876,52.539744,13.4761017028,0.0,4.83426,8.64184170282
 04/28  23:00:00,118.95525817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  24:00:00,118.047163024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.988384563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.937170029,0.0,0.0,0.0,43.513341876,52.539744,13.4458436212,0.0,4.83426,8.61158362123
 04/29  03:00:00,117.917751969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  04:00:00,118.344453568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.27041855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,103.336266091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.180284567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.150796523,0.0,0.0,0.0,43.513341876,52.539744,13.4457913337,0.0,4.83426,8.61153133371
 04/29  09:00:00,100.175965735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.164586475,0.0,0.0,0.0,43.513341876,52.539744,22.246927348,0.0,4.83426,17.412667348
 04/29  11:00:00,101.009007617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.120298628,0.0,0.0,0.0,43.513341876,52.539744,13.4866621217,0.0,4.83426,8.65240212168
 04/29  13:00:00,100.199280754,0.0,0.0,0.0,43.513341876,52.539744,13.4795307007,0.0,4.83426,8.64527070071
 04/29  14:00:00,100.22433102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.185465454,0.0,0.0,0.0,43.513341876,52.539744,13.4794509948,0.0,4.83426,8.6451909948
 04/29  16:00:00,99.9725925134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,99.9692877087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,99.9513497036,0.0,0.0,0.0,43.513341876,52.539744,13.4458715002,0.0,4.83426,8.61161150021
 04/29  19:00:00,103.35242596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.258046239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.036326725,0.0,0.0,0.0,43.513341876,52.539744,31.2237726975,0.0,4.83426,26.3895126975
 04/29  22:00:00,117.688360366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.600307564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.679184249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.661832753,0.0,0.0,0.0,43.513341876,52.539744,13.445823655,0.0,4.83426,8.61156365502
 04/30  02:00:00,117.647915615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.643538876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.067890713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.03609705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,103.123002191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.052798917,0.0,0.0,0.0,43.513341876,52.539744,13.4457519995,0.0,4.83426,8.6114919995
 04/30  08:00:00,100.123047133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.204311738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.237412534,0.0,0.0,0.0,43.513341876,52.539744,22.246622048,0.0,4.83426,17.412362048
 04/30  11:00:00,101.115588755,0.0,0.0,0.0,43.513341876,52.539744,10.4820390264,0.0,4.83426,5.64777902641
 04/30  12:00:00,100.296228341,0.0,0.0,0.0,43.513341876,52.539744,7.85682567703,0.0,4.83426,3.02256567703
 04/30  13:00:00,100.418175598,0.0,0.0,0.0,43.513341876,52.539744,13.4859445165,0.0,4.83426,8.65168451649
 04/30  14:00:00,100.431449637,0.0,0.0,0.0,43.513341876,52.539744,13.4795724022,0.0,4.83426,8.64531240224
 04/30  15:00:00,100.306904964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  16:00:00,100.043698748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.040529074,0.0,0.0,0.0,43.513341876,52.539744,13.4458106836,0.0,4.83426,8.61155068365
 04/30  18:00:00,100.038884517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,103.46940727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.398686747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.197663664,0.0,0.0,0.0,43.513341876,52.539744,31.2164429715,0.0,4.83426,26.3821829715
 04/30  22:00:00,117.837320965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.693058706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.811699902,0.0,0.0,0.0,43.513341876,52.539744,13.4456830557,0.0,4.83426,8.61142305567
 05/01  01:00:00,117.800300475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.789465883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,117.777723239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.200946739,0.0,0.0,0.0,43.513341876,52.539744,13.4525476613,0.0,4.83426,8.61828766127
 05/01  05:00:00,118.17754091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,177.378712416,73.3809515832,0.0,0.0,43.513341876,53.238744,741.703929516,736.849669516,4.83426,0.02
 05/01  07:00:00,391.573117189,73.3809515832,38.6448200143,0.0,220.879908,53.238744,466.503289877,435.360719938,4.83426,26.3083099393
 05/01  08:00:00,562.778192479,73.3809515832,115.625603537,0.0,220.879908,145.652643033,114.647859245,51.9055755748,36.25695,26.4853336699
 05/01  09:00:00,684.228443636,73.4550318111,235.112860119,0.0,220.879908,145.652643033,79.8664819897,0.0,36.25695,43.6095319897
 05/01  10:00:00,768.471942704,73.8578509171,310.96051988,0.0,220.879908,151.653867033,85.0352832194,0.0,48.3426,36.6926832194
 05/01  11:00:00,951.608509881,74.9571468159,491.747885945,0.0,220.879908,151.653867033,93.1451602717,0.0,48.3426,44.8025602717
 05/01  12:00:00,1114.93175317,76.427266451,653.817689852,0.0,220.879908,151.653867033,93.2654491298,0.0,48.3426,44.9228491298
 05/01  13:00:00,1132.13070035,78.4780558092,674.553169644,0.0,220.879908,145.652643033,78.1863432441,0.0102806624754,24.1713,54.0047625816
 05/01  14:00:00,1145.5714239,80.7671434269,685.565421301,0.0,220.879908,145.652643033,59.8570152361,0.0,24.1713,35.6857152361
 05/01  15:00:00,1131.96827381,81.2953007123,679.932874741,0.0,220.879908,137.835547516,49.5106120181,0.0,4.83426,44.6763520181
 05/01  16:00:00,1004.54109473,76.5743382549,564.465436685,0.0,220.879908,133.019064,40.3644580268,0.0528518699871,4.83426,35.4773461568
 05/01  17:00:00,683.13454409,74.4656273348,325.550506682,0.0,220.879908,53.238744,40.3046925218,0.0,4.83426,35.4704325218
 05/01  18:00:00,644.378642768,74.1070158925,286.987608924,0.0,220.879908,53.238744,40.4303471479,0.0,4.83426,35.5960871479
 05/01  19:00:00,632.035957529,73.8377128767,271.511375617,0.0,220.879908,53.238744,22.3233016177,8.80314510023,4.83426,8.68589651746
 05/01  20:00:00,612.974737742,73.6595811956,237.80468996,0.0,220.879908,53.238744,36.36713507,22.8572745934,4.83426,8.67560047666
 05/01  21:00:00,118.322420743,0.0,0.0,0.0,43.513341876,52.539744,13.510185789,0.0,4.83426,8.67592578903
 05/01  22:00:00,118.004386679,0.0,0.0,0.0,43.513341876,52.539744,13.4756874154,0.0,4.83426,8.64142741538
 05/01  23:00:00,118.897175908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  24:00:00,117.96251884,0.0,0.0,0.0,43.513341876,52.539744,13.4524589623,0.0,4.83426,8.61819896234
 05/02  01:00:00,117.940590312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.924068121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  03:00:00,117.891207273,0.0,0.0,0.0,43.513341876,52.539744,13.4523524485,0.0,4.83426,8.61809244851
 05/02  04:00:00,119.972588327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,119.608675957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  06:00:00,178.050624049,73.3809515832,0.00383556807789,0.0,43.513341876,53.238744,693.641921661,688.787661661,4.83426,0.02
 05/02  07:00:00,352.050861794,73.3809515832,0.0,0.0,220.879908,53.238744,697.624760142,666.485470579,4.83426,26.3050295625
 05/02  08:00:00,444.680496983,73.5175808744,0.00219820481334,0.0,220.879908,145.652643033,638.657344329,575.922245401,36.25695,26.4781489274
 05/02  09:00:00,445.128134792,73.8873277878,0.00271800574277,0.0,220.879908,145.652643033,648.02919167,567.194821731,36.25695,44.5774199385
 05/02  10:00:00,451.626700389,74.3555588744,0.00211350704412,0.0,220.879908,151.653867033,637.04795167,552.991883787,48.3426,35.7134678834
 05/02  11:00:00,453.104346639,74.858320709,0.0,0.0,220.879908,151.653867033,630.813853504,537.678430989,48.3426,44.792822515
 05/02  12:00:00,452.793119942,75.4668105541,0.0,0.0,220.879908,151.653867033,614.005120719,517.276655508,48.3426,48.3858652107
 05/02  13:00:00,447.412052497,76.0893816279,0.0,0.0,220.879908,145.652643033,562.79681908,488.105076226,24.1713,50.520442854
 05/02  14:00:00,447.463568476,76.1724390011,0.0,0.0,220.879908,145.652643033,528.594407756,468.741299499,24.1713,35.6818082562
 05/02  15:00:00,439.611470221,76.1544413928,0.0,0.0,220.879908,137.835547516,503.175571185,453.670543638,4.83426,44.6707675476
 05/02  16:00:00,432.236324088,73.8613700895,0.0,0.0,220.879908,133.019064,401.423473176,361.120476183,4.83426,35.4687369934
 05/02  17:00:00,351.996050839,73.4211998508,0.0,0.0,220.879908,53.238744,490.315823889,450.017457469,4.83426,35.46410642
 05/02  18:00:00,351.963524364,73.387627337,0.0,0.0,220.879908,53.238744,497.104699372,456.676676384,4.83426,35.5937629879
 05/02  19:00:00,354.915489862,73.3809515832,0.0,0.0,220.879908,53.238744,480.470940169,466.951280474,4.83426,8.68539969451
 05/02  20:00:00,369.852207963,73.3809515832,0.0,0.0,220.879908,53.238744,495.466873048,481.957496849,4.83426,8.67511619834
 05/02  21:00:00,117.613393343,0.0,0.0,0.0,43.513341876,52.539744,13.5099074943,0.0,4.83426,8.67564749428
 05/02  22:00:00,117.690319066,0.0,0.0,0.0,43.513341876,52.539744,13.4759686642,0.0,4.83426,8.64170866418
 05/02  23:00:00,118.692788712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,117.745220305,0.0,0.0,0.0,43.513341876,52.539744,13.4524107087,0.0,4.83426,8.61815070869
 05/03  01:00:00,117.749501472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.743424739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,117.74539726,0.0,0.0,0.0,43.513341876,52.539744,13.452281988,0.0,4.83426,8.61802198797
 05/03  04:00:00,118.166601787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,118.128081477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,177.54763266,73.3809515832,0.00239256983576,0.0,43.513341876,53.238744,934.760323911,929.906063911,4.83426,0.02
 05/03  07:00:00,352.198196012,73.3809515832,0.0,0.0,220.879908,53.238744,887.097218146,855.96110803,4.83426,26.3018501167
 05/03  08:00:00,444.653752886,73.3809515832,0.00199397237174,0.0,220.879908,145.652643033,785.070067535,722.334971742,36.25695,26.4781457929
 05/03  09:00:00,444.738727893,73.4676951239,0.00276672906601,0.0,220.879908,145.652643033,719.621806828,638.796221986,36.25695,44.5686348415
 05/03  10:00:00,450.983384489,73.7471097657,0.00198772355133,0.0,220.879908,151.653867033,645.962447923,561.91440916,48.3426,35.7054387626
 05/03  11:00:00,452.218501996,74.1312097371,0.0,0.0,220.879908,151.653867033,488.049212973,394.918720586,48.3426,44.7878923878
 05/03  12:00:00,494.074066851,74.8169575917,40.914451634,0.0,220.879908,151.653867033,309.0903445,215.8366469,48.3426,44.9110976004
 05/03  13:00:00,513.52204207,75.6877026949,62.9877471385,0.0,220.879908,145.652643033,209.436160332,131.282561068,24.1713,53.9822992641
 05/03  14:00:00,557.911022909,76.5220236261,106.720066308,0.0,220.879908,145.652643033,115.798795998,55.9548862913,24.1713,35.6726097064
 05/03  15:00:00,602.721632256,77.5262183715,158.772921542,0.0,220.879908,137.835547516,59.0502765051,9.5485625438,4.83426,44.6674539613
 05/03  16:00:00,637.076821201,75.4245513186,200.169316499,0.0,220.879908,133.019064,44.249619868,3.95110504093,4.83426,35.464254827
 05/03  17:00:00,528.071940774,73.9737481488,172.537946417,0.0,220.879908,53.238744,48.1758061816,7.88048337626,4.83426,35.4610628053
 05/03  18:00:00,486.876184878,73.7979679084,131.702273405,0.0,220.879908,53.238744,64.493096645,24.069967136,4.83426,35.588869509
 05/03  19:00:00,459.206229646,73.6388283609,100.973739821,0.0,220.879908,53.238744,59.8102231571,46.2910531706,4.83426,8.68490998649
 05/03  20:00:00,431.312449413,73.5356474929,58.6354053336,0.0,220.879908,53.238744,99.6086551238,86.0999309862,4.83426,8.67446413761
 05/03  21:00:00,118.048652761,0.0,0.0,0.0,43.513341876,52.539744,13.5092171077,0.0,4.83426,8.67495710773
 05/03  22:00:00,117.789716887,0.0,0.0,0.0,43.513341876,52.539744,13.4755176555,0.0,4.83426,8.64125765546
 05/03  23:00:00,118.73345146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.79129944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,117.786139486,0.0,0.0,0.0,43.513341876,52.539744,13.4521574617,0.0,4.83426,8.61789746174
 05/04  02:00:00,117.765094248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.705705099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.095796666,0.0,0.0,0.0,43.513341876,52.539744,13.4523276055,0.0,4.83426,8.61806760552
 05/04  05:00:00,118.053208259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,175.294436937,73.3809515832,0.00220749333543,0.0,43.513341876,53.238744,1261.94497085,1257.09071085,4.83426,0.02
 05/04  07:00:00,352.31502021,73.3809515832,0.0,0.0,220.879908,53.238744,906.190465127,875.056145514,4.83426,26.3000596133
 05/04  08:00:00,444.502901611,73.4094402305,0.00181226747675,0.0,220.879908,145.652643033,587.775377883,525.042304516,36.25695,26.4761233678
 05/04  09:00:00,444.904717428,73.8279284793,0.00258518571599,0.0,220.879908,145.652643033,399.036986056,327.126671805,36.25695,35.6533642515
 05/04  10:00:00,479.473075681,74.2802778245,26.1784628067,0.0,220.879908,151.653867033,274.165657684,181.205160342,48.3426,44.6178973414
 05/04  11:00:00,524.157228108,75.1776726264,68.2887125371,0.0,220.879908,151.653867033,167.543674009,74.4148014807,48.3426,44.7862725278
 05/04  12:00:00,577.242567375,76.5632934685,120.664295847,0.0,220.879908,151.653867033,120.156072344,26.9074855402,48.3426,44.9059868034
 05/04  13:00:00,659.770958774,78.3376183328,207.035857291,0.0,220.879908,145.652643033,70.0009900447,0.854845156102,24.1713,44.9748448886
 05/04  14:00:00,771.058833507,80.0183543128,316.354314693,0.0,220.879908,145.652643033,68.7587089118,0.0,24.1713,44.5874089118
 05/04  15:00:00,823.266884989,82.0097628972,374.338443426,0.0,220.879908,137.835547516,49.4930834324,0.0,4.83426,44.6588234324
 05/04  16:00:00,837.883469083,78.6337083825,397.320176942,0.0,220.879908,133.019064,31.4435279421,0.00978330480031,4.83426,26.5994846373
 05/04  17:00:00,732.334849593,76.2956991367,373.844478685,0.0,220.879908,53.238744,40.2898486658,0.0,4.83426,35.4555886658
 05/04  18:00:00,689.686107764,75.6170656964,331.931634849,0.0,220.879908,53.238744,40.4150346777,0.0,4.83426,35.5807746777
 05/04  19:00:00,592.986630278,74.7139790716,233.067270356,0.0,220.879908,53.238744,24.6974387252,2.51338835035,4.83426,17.3497903748
 05/04  20:00:00,518.77763764,74.1513346712,144.868727637,0.0,220.879908,53.238744,42.0744151259,28.5651157378,4.83426,8.67503938804
 05/04  21:00:00,118.18189915,0.0,0.0,0.0,43.513341876,52.539744,13.508543021,0.0,4.83426,8.67428302102
 05/04  22:00:00,117.935101751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.843780366,0.0,0.0,0.0,43.513341876,52.539744,13.4655337517,0.0,4.83426,8.63127375165
 05/04  24:00:00,117.876487797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.86895311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.866292531,0.0,0.0,0.0,43.513341876,52.539744,13.4522398536,0.0,4.83426,8.61797985357
 05/05  03:00:00,117.86888409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.971109605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.607218074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  06:00:00,174.987246087,73.3809515832,0.00313694629878,0.0,43.513341876,53.238744,609.756390395,596.304307418,4.83426,8.61782297696
 05/05  07:00:00,351.932920059,73.3809515832,0.0,0.0,220.879908,53.238744,448.177867432,425.803977941,4.83426,17.5396294904
 05/05  08:00:00,504.624967235,74.0863355069,57.5134290715,0.0,220.879908,145.652643033,233.135123701,170.404489775,36.25695,26.4736839262
 05/05  09:00:00,562.068938506,75.1542260942,112.860649469,0.0,220.879908,145.652643033,120.188488689,39.3709482387,36.25695,44.5605904504
 05/05  10:00:00,690.768833674,76.306460646,233.858363525,0.0,220.879908,151.653867033,84.0367835221,0.0,48.3426,35.6941835221
 05/05  11:00:00,886.468451939,77.9862612555,424.437927621,0.0,220.879908,151.653867033,93.1187724792,0.0,48.3426,44.7761724792
 05/05  12:00:00,1019.89449504,80.4688713041,554.637771141,0.0,220.879908,151.653867033,99.7898699752,0.0,48.3426,51.4472699752
 05/05  13:00:00,1072.27488913,83.4492164468,609.394193271,0.0,220.879908,145.652643033,71.5856359579,0.0110875380673,24.1713,47.4032484198
 05/05  14:00:00,1090.04813933,85.695642493,625.352463554,0.0,220.879908,145.652643033,59.8365224197,0.0,24.1713,35.6652224197
 05/05  15:00:00,1104.24735278,88.2934569408,645.13767562,0.0,220.879908,137.835547516,49.4868883948,0.0,4.83426,44.6526283948
 05/05  16:00:00,1135.67799206,82.9525941945,687.098998198,0.0,220.879908,133.019064,40.2981983818,0.011166827019,4.83426,35.4527715548
 05/05  17:00:00,1038.7715854,78.9577259824,674.015487249,0.0,220.879908,53.238744,40.2862949611,0.0,4.83426,35.4520349611
 05/05  18:00:00,1026.98673154,77.5525374153,663.706197892,0.0,220.879908,53.238744,40.4127150056,0.0,4.83426,35.5784550056
 05/05  19:00:00,1001.43294448,76.4982516812,639.248953083,0.0,220.879908,53.238744,13.5182994276,0.0,4.83426,8.68403942759
 05/05  20:00:00,904.945445277,75.7667968326,525.785732975,0.0,220.879908,53.238744,13.509105906,0.0,4.83426,8.67484590595
 05/05  21:00:00,118.099276857,0.0,0.0,0.0,43.513341876,52.539744,13.5083208898,0.0,4.83426,8.67406088979
 05/05  22:00:00,118.121594524,0.0,0.0,0.0,43.513341876,52.539744,13.4754976912,0.0,4.83426,8.64123769119
 05/05  23:00:00,119.031032672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.137612245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.148571058,0.0,0.0,0.0,43.513341876,52.539744,13.4455127561,0.0,4.83426,8.61125275613
 05/06  02:00:00,118.127887008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.107187361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.597577689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,118.560410323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.608815127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.494372923,0.0,0.0,0.0,43.513341876,52.539744,13.4455227618,0.0,4.83426,8.61126276185
 05/06  08:00:00,100.519348001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.560442839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.553293837,0.0,0.0,0.0,43.513341876,52.539744,22.2400461351,0.0,4.83426,17.4057861351
 05/06  11:00:00,101.332720736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  12:00:00,100.500848729,0.0,0.0,0.0,43.513341876,52.539744,13.4856097567,0.0,4.83426,8.65134975675
 05/06  13:00:00,100.593826121,0.0,0.0,0.0,43.513341876,52.539744,13.4784769202,0.0,4.83426,8.64421692015
 05/06  14:00:00,100.627159387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  15:00:00,100.604318168,0.0,0.0,0.0,43.513341876,52.539744,13.4771555472,0.0,4.83426,8.64289554716
 05/06  16:00:00,100.428413723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,146.657282376,0.687660898171,44.8625977311,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.441876393,0.0,0.0,0.0,43.513341876,52.539744,13.4455840503,0.0,4.83426,8.61132405031
 05/06  19:00:00,100.923917778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.767562041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.454469005,0.0,0.0,0.0,43.513341876,52.539744,31.2051072254,0.0,4.83426,26.3708472255
 05/06  22:00:00,118.03307474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.908035439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.100240177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.120536519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.087812331,0.0,0.0,0.0,43.513341876,52.539744,13.4454588067,0.0,4.83426,8.61119880671
 05/07  03:00:00,118.022926715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.425161937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,118.362513929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.455373773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.32293403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.324321545,0.0,0.0,0.0,43.513341876,52.539744,13.4519741357,0.0,4.83426,8.61771413571
 05/07  09:00:00,100.365332424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  10:00:00,100.397105186,0.0,0.0,0.0,43.513341876,52.539744,22.2397888259,0.0,4.83426,17.4055288259
 05/07  11:00:00,101.239550692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.349940797,0.0,0.0,0.0,43.513341876,52.539744,13.4847648447,0.0,4.83426,8.65050484474
 05/07  13:00:00,100.407466929,0.0,0.0,0.0,43.513341876,52.539744,13.48354592,0.0,4.83426,8.64928592003
 05/07  14:00:00,100.438229972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  15:00:00,100.44674246,0.0,0.0,0.0,43.513341876,52.539744,13.4787455688,0.0,4.83426,8.64448556882
 05/07  16:00:00,247.765548641,1.94185046499,143.025421507,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,243.541688281,2.07933856416,138.433665279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,146.021279418,0.687660898171,44.1679941321,0.0,43.513341876,52.539744,13.4455678723,0.0,4.83426,8.61130787228
 05/07  19:00:00,100.67077454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.500573324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.237065801,0.0,0.0,0.0,43.513341876,52.539744,31.2023332803,0.0,4.83426,26.3680732803
 05/07  22:00:00,117.869816813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.714685921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.811803012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.797177762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.774625011,0.0,0.0,0.0,43.513341876,52.539744,13.4519042013,0.0,4.83426,8.61764420132
 05/08  03:00:00,117.759301414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.189067685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.161453857,0.0,0.0,0.0,43.513341876,52.539744,13.451986864,0.0,4.83426,8.61772686398
 05/08  06:00:00,174.304602572,73.3809515832,0.00255539411924,0.0,43.513341876,53.238744,643.553825524,638.699565524,4.83426,0.02
 05/08  07:00:00,376.029185855,73.3809515832,23.4537105885,0.0,220.879908,53.238744,405.294622195,382.925966531,4.83426,17.5343956638
 05/08  08:00:00,498.068762802,73.8060473179,50.9086592794,0.0,220.879908,145.652643033,234.8077923,172.08388891,36.25695,26.4669533899
 05/08  09:00:00,519.278970904,74.5499685466,70.9495073697,0.0,220.879908,145.652643033,186.428305673,105.627570454,36.25695,44.543785219
 05/08  10:00:00,576.944155165,75.2941425858,121.570737174,0.0,220.879908,151.653867033,121.63733318,37.6157260052,48.3426,35.6790071751
 05/08  11:00:00,643.656717141,76.3724326974,185.987993335,0.0,220.879908,151.653867033,94.5843448601,1.48772446182,48.3426,44.7540203983
 05/08  12:00:00,702.987981106,77.9335299207,244.493171627,0.0,220.879908,151.653867033,93.2141690475,0.0,48.3426,44.8715690475
 05/08  13:00:00,746.103565982,79.7181981797,291.707303227,0.0,220.879908,145.652643033,78.114132722,0.00720151571866,24.1713,53.9356312063
 05/08  14:00:00,807.026654836,81.4786325288,350.759284565,0.0,220.879908,145.652643033,59.826058177,0.0,24.1713,35.654758177
 05/08  15:00:00,883.749183619,83.9965152382,432.67555966,0.0,220.879908,137.835547516,49.4651399479,0.0,4.83426,44.6308799479
 05/08  16:00:00,902.656903634,80.2074412258,460.380220053,0.0,220.879908,133.019064,31.4292379219,0.0105168296618,4.83426,26.5844610922
 05/08  17:00:00,754.016728394,77.3717675353,394.413854857,0.0,220.879908,53.238744,40.2742261312,0.0,4.83426,35.4399661312
 05/08  18:00:00,672.775221506,76.4830098471,314.249029354,0.0,220.879908,53.238744,40.3959397185,0.0,4.83426,35.5616797185
 05/08  19:00:00,555.245511418,75.2539516283,197.970644693,0.0,220.879908,53.238744,32.1320613796,9.95158722072,4.83426,17.3462141589
 05/08  20:00:00,461.795536141,74.4192733004,88.0390377029,0.0,220.879908,53.238744,81.052772569,67.5448863689,4.83426,8.67362620002
 05/08  21:00:00,118.058094102,0.0,0.0,0.0,43.513341876,52.539744,13.5082694399,0.0,4.83426,8.67400943987
 05/08  22:00:00,117.773032672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.746953636,0.0,0.0,0.0,43.513341876,52.539744,13.4650725277,0.0,4.83426,8.63081252767
 05/08  24:00:00,117.769648817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.744098797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,117.748412479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.744303057,0.0,0.0,0.0,43.513341876,52.539744,13.4519632371,0.0,4.83426,8.61770323714
 05/09  04:00:00,119.843057626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,119.493205055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,175.725034888,73.3809515832,0.00273332020234,0.0,43.513341876,53.238744,1197.77054294,1184.31851654,4.83426,8.61776640568
 05/09  07:00:00,352.150758536,73.3809515832,0.000915224582035,0.0,220.879908,53.238744,771.716834899,749.350323727,4.83426,17.532251172
 05/09  08:00:00,444.721290089,73.648837467,0.00191732144304,0.0,220.879908,145.652643033,494.739619484,432.022459543,36.25695,26.4602099405
 05/09  09:00:00,445.321927225,74.2216163001,0.00251883588903,0.0,220.879908,145.652643033,365.647140155,284.856799339,36.25695,44.5333908152
 05/09  10:00:00,491.982957849,74.6725858755,37.8115670447,0.0,220.879908,151.653867033,248.46588298,164.449978396,48.3426,35.6733045833
 05/09  11:00:00,541.126843899,75.7076559906,84.5476974465,0.0,220.879908,151.653867033,149.978043308,56.8854485327,48.3426,44.7499947756
 05/09  12:00:00,661.634413751,77.1775027858,202.457422516,0.0,220.879908,151.653867033,97.1219784918,3.90827512071,48.3426,44.8711033711
 05/09  13:00:00,762.32177068,79.0006816486,306.446521715,0.0,220.879908,145.652643033,69.1160101768,0.00618297912922,24.1713,44.9385271976
 05/09  14:00:00,945.480362669,81.30055979,487.523877279,0.0,220.879908,145.652643033,68.7242654558,0.0,24.1713,44.5529654558
 05/09  15:00:00,1063.86306408,83.9521781065,610.829242589,0.0,220.879908,137.835547516,40.5370945508,0.0,4.83426,35.7028345508
 05/09  16:00:00,1096.96255638,80.2846448951,651.919997725,0.0,220.879908,133.019064,40.284789146,0.011178641145,4.83426,35.4393505049
 05/09  17:00:00,1010.92958238,77.7766279061,647.321549314,0.0,220.879908,53.238744,40.2671184278,0.0,4.83426,35.4328584278
 05/09  18:00:00,942.654331778,77.2085810981,579.357143502,0.0,220.879908,53.238744,40.3909980858,0.0,4.83426,35.5567380858
 05/09  19:00:00,806.996896537,76.1282437061,444.939826883,0.0,220.879908,53.238744,13.5169724587,0.0,4.83426,8.68271245865
 05/09  20:00:00,722.225249145,75.0444052118,343.505622618,0.0,220.879908,53.238744,13.5079831594,0.0,4.83426,8.67372315943
 05/09  21:00:00,117.98110319,0.0,0.0,0.0,43.513341876,52.539744,13.5077815178,0.0,4.83426,8.67352151777
 05/09  22:00:00,118.019351164,0.0,0.0,0.0,43.513341876,52.539744,13.474529632,0.0,4.83426,8.64026963198
 05/09  23:00:00,118.95812572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  24:00:00,118.055285863,0.0,0.0,0.0,43.513341876,52.539744,13.4519201497,0.0,4.83426,8.61766014968
 05/10  01:00:00,118.033165282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.010814234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  03:00:00,118.004290135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.441405771,0.0,0.0,0.0,43.513341876,52.539744,13.4519420085,0.0,4.83426,8.6176820085
 05/10  05:00:00,118.336718323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,174.312241743,73.3809515832,0.00411761052788,0.0,43.513341876,53.238744,447.192815087,442.338555087,4.83426,0.02
 05/10  07:00:00,405.126169271,73.3809515832,50.5732369702,0.0,220.879908,53.238744,315.17102093,284.051726594,4.83426,26.2850343364
 05/10  08:00:00,559.116250308,75.0060936647,108.687559623,0.0,220.879908,145.652643033,109.070599707,46.3529963052,36.25695,26.4606534022
 05/10  09:00:00,675.515413897,76.425841476,223.575785782,0.0,220.879908,145.652643033,71.8866124556,0.0,36.25695,35.6296624556
 05/10  10:00:00,812.512099186,77.579126618,353.206767816,0.0,220.879908,151.653867033,92.931751438,0.0,48.3426,44.589151438
 05/10  11:00:00,1034.50603514,79.4932503523,571.407340344,0.0,220.879908,151.653867033,84.1359359806,0.0,48.3426,35.7933359806
 05/10  12:00:00,1104.11588205,82.6425339704,637.913976209,0.0,220.879908,151.653867033,102.170685253,0.0,48.3426,53.828085253
 05/10  13:00:00,1112.91554463,86.0594097779,648.725023735,0.0,220.879908,145.652643033,69.1189176095,0.0110727503945,24.1713,44.9365448591
 05/10  14:00:00,1122.98000199,89.0648257689,655.369446743,0.0,220.879908,145.652643033,59.8102568386,0.0,24.1713,35.6389568386
 05/10  15:00:00,1132.62277191,92.8382487972,668.682517344,0.0,220.879908,137.835547516,49.4500582923,0.0,4.83426,44.6157982923
 05/10  16:00:00,1163.09839946,87.0671487675,710.324620152,0.0,220.879908,133.019064,31.4241667741,0.0113097355334,4.83426,26.5785970386
 05/10  17:00:00,1068.5973354,82.7882847794,700.303353228,0.0,220.879908,53.238744,40.2654609242,0.0,4.83426,35.4312009242
 05/10  18:00:00,1053.38001236,81.47166408,686.682126016,0.0,220.879908,53.238744,40.3856316981,0.0,4.83426,35.5513716981
 05/10  19:00:00,1034.08295664,79.5136398264,669.191146671,0.0,220.879908,53.238744,13.515482967,0.0,4.83426,8.68122296703
 05/10  20:00:00,1016.33622314,77.4002614574,636.107189091,0.0,220.879908,53.238744,22.1606262448,0.0,4.83426,17.3263662448
 05/10  21:00:00,118.577541107,0.0,0.0,0.0,43.513341876,52.539744,13.5073334419,0.0,4.83426,8.6730734419
 05/10  22:00:00,118.248444382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,119.133427661,0.0,0.0,0.0,43.513341876,52.539744,13.4649204159,0.0,4.83426,8.6306604159
 05/10  24:00:00,118.200119466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,118.175827577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.163269147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.122363558,0.0,0.0,0.0,43.513341876,52.539744,13.4519461606,0.0,4.83426,8.61768616059
 05/11  04:00:00,118.538197815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,118.461884089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,348.895291213,73.51713706,170.75218699,0.0,43.513341876,53.238744,171.165838571,166.311578571,4.83426,0.02
 05/11  07:00:00,545.092664256,73.3843780123,188.803620874,0.0,220.879908,53.238744,90.1031353472,58.9817708724,4.83426,26.2871044747
 05/11  08:00:00,845.123605497,77.052784669,391.541528173,0.0,220.879908,145.652643033,62.7185725355,0.00489935269946,36.25695,26.4567231828
 05/11  09:00:00,1022.19605832,79.1975188241,565.067563735,0.0,220.879908,145.652643033,71.8774866491,0.0,36.25695,35.6205366491
 05/11  10:00:00,1063.08838026,81.7583903229,596.397464348,0.0,220.879908,151.653867033,92.9181855465,0.0,48.3426,44.5755855465
 05/11  11:00:00,1102.73416134,85.1441784853,631.464211454,0.0,220.879908,151.653867033,93.0732436706,0.0,48.3426,44.7306436706
 05/11  12:00:00,1133.99190197,89.2904626561,659.132180787,0.0,220.879908,151.653867033,93.1954078467,0.0,48.3426,44.8528078467
 05/11  13:00:00,1125.51891472,92.9107927473,652.706125354,0.0,220.879908,145.652643033,69.1118376346,0.0116197701284,24.1713,44.9289178645
 05/11  14:00:00,1121.55804869,95.7964603845,645.864876491,0.0,220.879908,145.652643033,59.8044808071,0.0,24.1713,35.6331808071
 05/11  15:00:00,1144.72422479,98.8637179355,673.631390101,0.0,220.879908,137.835547516,49.4485881239,0.0,4.83426,44.6143281239
 05/11  16:00:00,1177.62095588,91.3209494051,719.34656855,0.0,220.879908,133.019064,40.2745087378,0.0113758452964,4.83426,35.4288728925
 05/11  17:00:00,1064.02329736,83.770535782,693.592382717,0.0,220.879908,53.238744,31.4069701111,0.0,4.83426,26.5727101111
 05/11  18:00:00,1053.6847913,81.9486111156,685.199746267,0.0,220.879908,53.238744,40.3857016146,0.0,4.83426,35.5514416146
 05/11  19:00:00,1035.97859256,79.8358716185,669.336576651,0.0,220.879908,53.238744,22.1804399948,0.0,4.83426,17.3461799948
 05/11  20:00:00,1030.27018665,78.0522527111,648.158091364,0.0,220.879908,53.238744,13.5066570534,0.0,4.83426,8.6723970534
 05/11  21:00:00,224.202854382,0.900452057258,103.776100486,0.0,43.513341876,52.539744,13.506959156,0.0,4.83426,8.67269915604
 05/11  22:00:00,118.315411448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,119.193798241,0.0,0.0,0.0,43.513341876,52.539744,13.4648520727,0.0,4.83426,8.63059207269
 05/11  24:00:00,118.305312984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,118.279367552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,118.255826538,0.0,0.0,0.0,43.513341876,52.539744,13.451730122,0.0,4.83426,8.617470122
 05/12  03:00:00,118.232162032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,120.771728165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,120.30196221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  06:00:00,550.185074997,73.9426145982,369.026394091,0.0,43.513341876,53.238744,13.5524214971,0.10069469047,4.83426,8.61746680663
 05/12  07:00:00,730.960879599,73.4235285491,373.243990182,0.0,220.879908,53.238744,22.3630759206,0.0,4.83426,17.5288159206
 05/12  08:00:00,1002.6804452,79.3448240347,545.478831768,0.0,220.879908,145.652643033,62.7117115408,0.0,36.25695,26.4547615408
 05/12  09:00:00,1024.81486634,81.5831888934,564.594032815,0.0,220.879908,145.652643033,78.3095000843,0.0,36.25695,42.0525500843
 05/12  10:00:00,1058.60694596,83.8821777772,589.513922669,0.0,220.879908,151.653867033,86.4680136369,0.0,48.3426,38.1254136369
 05/12  11:00:00,1093.03975329,87.1726411911,619.466402618,0.0,220.879908,151.653867033,93.063825447,0.0,48.3426,44.721225447
 05/12  12:00:00,1113.61401179,91.2728851511,636.479085251,0.0,220.879908,151.653867033,93.1909671872,0.0,48.3426,44.8483671872
 05/12  13:00:00,1119.29360879,93.6904852746,645.54144851,0.0,220.879908,145.652643033,69.1006041508,0.0113521299096,24.1713,44.9179520209
 05/12  14:00:00,1121.87529613,94.8674322127,647.014592278,0.0,220.879908,145.652643033,61.4096980725,0.0,24.1713,37.2383980725
 05/12  15:00:00,1104.90389284,96.9185303887,635.946939783,0.0,220.879908,137.835547516,47.8327870077,0.00732762826405,4.83426,42.9911993795
 05/12  16:00:00,1121.98867812,88.3716897243,666.891853776,0.0,220.879908,133.019064,40.2704359023,0.0113100362795,4.83426,35.424865866
 05/12  17:00:00,1009.71941633,80.9079492996,642.358716294,0.0,220.879908,53.238744,31.4037244194,0.0,4.83426,26.5694644194
 05/12  18:00:00,958.311733804,78.854763359,593.859075711,0.0,220.879908,53.238744,40.4082303679,0.0246069908966,4.83426,35.549363377
 05/12  19:00:00,936.363546034,77.3688229189,574.053740467,0.0,220.879908,53.238744,22.1795581118,0.0,4.83426,17.3452981118
 05/12  20:00:00,949.464708405,76.4140709528,570.312020355,0.0,220.879908,53.238744,13.5074179063,0.0,4.83426,8.67315790627
 05/12  21:00:00,118.101328784,0.0,0.0,0.0,43.513341876,52.539744,13.5064890665,0.0,4.83426,8.67222906653
 05/12  22:00:00,118.148684439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  23:00:00,119.031052866,0.0,0.0,0.0,43.513341876,52.539744,13.4645088596,0.0,4.83426,8.63024885962
 05/12  24:00:00,118.140132002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,118.135898127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,118.139065616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,118.140704511,0.0,0.0,0.0,43.513341876,52.539744,13.4452260845,0.0,4.83426,8.61096608445
 05/13  04:00:00,118.636431911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,115.585036618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.638870825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.515001346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.538110492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.606052479,0.0,0.0,0.0,43.513341876,52.539744,13.4516932867,0.0,4.83426,8.61743328673
 05/13  10:00:00,100.637814392,0.0,0.0,0.0,43.513341876,52.539744,13.5444094275,0.0,4.83426,8.71014942752
 05/13  11:00:00,101.480436832,0.0,0.0,0.0,43.513341876,52.539744,13.4836880368,0.0,4.83426,8.64942803684
 05/13  12:00:00,136.513269964,0.279749440556,35.219245447,0.0,43.513341876,52.539744,13.4842585257,0.0,4.83426,8.64999852573
 05/13  13:00:00,447.397120044,3.09872425874,340.02152155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  14:00:00,476.442570259,3.6069759862,368.120608692,0.0,43.513341876,52.539744,13.476592217,0.0,4.83426,8.64233221698
 05/13  15:00:00,483.973765069,3.75014805602,375.534443385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  16:00:00,589.440869447,4.76253770178,479.15386948,0.0,43.513341876,52.539744,13.4453703878,0.0,4.83426,8.61111038775
 05/13  17:00:00,522.025263476,4.16410532004,413.052341959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,527.118416844,4.32899236777,417.87849334,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,478.062099587,3.89677402408,369.116304578,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,374.318606299,2.79970020997,249.759140207,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,136.870390574,0.22922029939,17.7953778836,0.0,43.513341876,52.539744,31.1885224984,0.0,4.83426,26.3542624984
