Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/13  22:00:00,118.231610211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,119.03008169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,118.135673972,0.0,0.0,0.0,43.513341876,52.539744,13.4452597586,0.0,4.83426,8.61099975864
 05/14  01:00:00,118.10551486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,118.058612221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,118.047996266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.583009245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,115.564304794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.620072816,0.0,0.0,0.0,43.513341876,52.539744,13.4452935053,0.0,4.83426,8.61103350529
 05/14  07:00:00,100.512276097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.583556335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.672915032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,179.819142191,1.08549611443,77.1061365564,0.0,43.513341876,52.539744,22.23218969,0.0,4.83426,17.39792969
 05/14  11:00:00,101.514140091,0.0,0.0,0.0,43.513341876,52.539744,13.4834830797,0.0,4.83426,8.64922307966
 05/14  12:00:00,299.639555299,2.37885856712,194.248485074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  13:00:00,367.763160284,7.47355511474,256.37583329,0.0,43.513341876,52.539744,13.4840182749,0.0,4.83426,8.64975827489
 05/14  14:00:00,424.672492253,8.72640834804,311.375184623,0.0,43.513341876,52.539744,13.4776479018,0.0,4.83426,8.64338790177
 05/14  15:00:00,487.34408676,11.2972209571,370.828947644,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,498.972326724,8.38459867732,385.472458435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,540.006557342,10.6813063653,423.836245217,0.0,43.513341876,52.539744,13.4438873176,0.0,4.83426,8.60962731757
 05/14  18:00:00,473.132725738,5.882192897,362.334864077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,476.645320421,4.47417420566,366.448394043,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,405.024782,3.74619918659,278.595682871,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,151.491045786,0.463892555331,31.9980608436,0.0,43.513341876,52.539744,31.1864134041,0.0,4.83426,26.3521534041
 05/14  22:00:00,192.997658328,1.08366752532,72.738436211,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.920076194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.106872593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.085080848,0.0,0.0,0.0,43.513341876,52.539744,13.4516743393,0.0,4.83426,8.61741433929
 05/15  02:00:00,118.005121854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.961554437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.378786138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,115.325421118,0.0,0.0,0.0,43.513341876,52.539744,13.4516032076,0.0,4.83426,8.61734320764
 05/15  06:00:00,180.055397988,73.4447623333,5.57480973769,0.0,43.513341876,53.238744,450.229743079,445.375483079,4.83426,0.02
 05/15  07:00:00,352.003941204,73.3809515832,0.0,0.0,220.879908,53.238744,458.73604483,436.377022344,4.83426,17.5247624861
 05/15  08:00:00,446.187597462,75.0696123677,0.00242555026005,0.0,220.879908,145.652643033,403.249012113,340.545336621,36.25695,26.4467254922
 05/15  09:00:00,447.255678041,76.0851928393,0.00298599037652,0.0,220.879908,145.652643033,394.423882123,313.66823025,36.25695,44.4987018727
 05/15  10:00:00,521.708337531,76.9180556201,65.3954666578,0.0,220.879908,151.653867033,301.407819448,217.422267028,48.3426,35.6429524207
 05/15  11:00:00,523.037915764,78.0258877243,63.3676577463,0.0,220.879908,151.653867033,209.111540588,116.064562069,48.3426,44.7043785196
 05/15  12:00:00,545.073970337,79.0481489148,85.2855869144,0.0,220.879908,151.653867033,199.970873149,106.803234828,48.3426,44.8250383211
 05/15  13:00:00,535.691150395,80.1574685677,80.8335426843,0.0,220.879908,145.652643033,199.173177261,130.104693334,24.1713,44.8971839277
 05/15  14:00:00,531.638493586,81.0993829296,76.0125756249,0.0,220.879908,145.652643033,202.35465264,142.567123576,24.1713,35.6162290634
 05/15  15:00:00,515.93501646,81.6819784814,67.7137604712,0.0,220.879908,137.835547516,169.255840945,119.838526004,4.83426,44.5830549411
 05/15  16:00:00,491.666409442,77.2442195232,52.9609291273,0.0,220.879908,133.019064,60.3007995045,28.9044820881,4.83426,26.5620574163
 05/15  17:00:00,401.636089192,75.008781046,44.8313200607,0.0,220.879908,53.238744,102.001934513,61.7556548149,4.83426,35.4120196981
 05/15  18:00:00,416.710861865,74.6235088553,60.2030575468,0.0,220.879908,53.238744,101.831048694,61.4643014797,4.83426,35.532487214
 05/15  19:00:00,414.385166132,74.1953463066,57.447846558,0.0,220.879908,53.238744,85.2618212185,71.7479400819,4.83426,8.67962113658
 05/15  20:00:00,410.044077543,73.8483134292,38.645924196,0.0,220.879908,53.238744,101.791235147,88.2849354868,4.83426,8.67203966
 05/15  21:00:00,118.169693152,0.0,0.0,0.0,43.513341876,52.539744,13.5065609669,0.0,4.83426,8.67230096693
 05/15  22:00:00,117.922581265,0.0,0.0,0.0,43.513341876,52.539744,13.4738225109,0.0,4.83426,8.6395625109
 05/15  23:00:00,118.847457242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,117.926759512,0.0,0.0,0.0,43.513341876,52.539744,13.4516338614,0.0,4.83426,8.61737386142
 05/16  01:00:00,117.915816988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.910127244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,117.895993656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.078836584,0.0,0.0,0.0,43.513341876,52.539744,13.4515258211,0.0,4.83426,8.61726582107
 05/16  05:00:00,116.752784288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,175.03101419,73.3809515832,0.00355208755481,0.0,43.513341876,53.238744,451.03847367,446.18421367,4.83426,0.02
 05/16  07:00:00,352.010576605,73.3809515832,0.0,0.0,220.879908,53.238744,406.154097257,375.045382881,4.83426,26.2744543762
 05/16  08:00:00,445.176874474,74.060240275,0.00272358565372,0.0,220.879908,145.652643033,317.837685457,255.13923667,36.25695,26.4414987864
 05/16  09:00:00,464.207522335,74.770435036,16.0730287506,0.0,220.879908,145.652643033,298.124278388,226.270842629,36.25695,35.5964857593
 05/16  10:00:00,477.881447131,75.2844245183,22.3722501569,0.0,220.879908,151.653867033,286.546098226,202.564571876,48.3426,35.6389263501
 05/16  11:00:00,488.91655895,75.7465610901,31.6391829888,0.0,220.879908,151.653867033,243.15143844,150.110115204,48.3426,44.6987232361
 05/16  12:00:00,502.729957458,76.256611036,45.5418854715,0.0,220.879908,151.653867033,228.705830454,135.548117445,48.3426,44.8151130096
 05/16  13:00:00,528.26483189,76.8437629544,76.0863376729,0.0,220.879908,145.652643033,189.998777655,120.945193686,24.1713,44.8822839689
 05/16  14:00:00,600.153122,77.3680982756,147.112855974,0.0,220.879908,145.652643033,163.600704428,94.9215374006,24.1713,44.5078670275
 05/16  15:00:00,625.023793349,77.7985059838,179.322816865,0.0,220.879908,137.835547516,115.026642017,74.5277601813,4.83426,35.6646218358
 05/16  16:00:00,593.57275015,75.4224053857,155.537896387,0.0,220.879908,133.019064,61.2739299983,21.0330355434,4.83426,35.4066344549
 05/16  17:00:00,489.125454638,74.0138283661,132.529848243,0.0,220.879908,53.238744,72.4983237559,41.1049308474,4.83426,26.5591329085
 05/16  18:00:00,481.562439937,73.8361349358,125.198444386,0.0,220.879908,53.238744,85.2666085197,44.9091898571,4.83426,35.5231586626
 05/16  19:00:00,458.639130371,73.6721338937,102.700065897,0.0,220.879908,53.238744,68.149601131,54.6336567574,4.83426,8.68168437355
 05/16  20:00:00,438.8832891,73.5715844689,68.463384496,0.0,220.879908,53.238744,89.50163918,75.9956297988,4.83426,8.67174938128
 05/16  21:00:00,117.840307074,0.0,0.0,0.0,43.513341876,52.539744,13.5062751903,0.0,4.83426,8.6720151903
 05/16  22:00:00,117.893745384,0.0,0.0,0.0,43.513341876,52.539744,13.4741284317,0.0,4.83426,8.63986843168
 05/16  23:00:00,118.840075609,0.0,0.0,0.0,43.513341876,52.539744,13.4640812337,0.0,4.83426,8.62982123372
 05/16  24:00:00,117.946461568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.940628668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.935769317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.922283539,0.0,0.0,0.0,43.513341876,52.539744,13.4516348492,0.0,4.83426,8.61737484915
 05/17  04:00:00,118.365251423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,115.355340772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,225.228531334,73.3809515832,48.0700938129,0.0,43.513341876,53.238744,327.590332305,322.736072305,4.83426,0.02
 05/17  07:00:00,439.522087846,73.3809515832,84.3383851405,0.0,220.879908,53.238744,274.80077694,243.696461948,4.83426,26.2700549929
 05/17  08:00:00,566.387866979,74.2471076449,117.30848516,0.0,220.879908,145.652643033,186.910199573,124.212875573,36.25695,26.4403740002
 05/17  09:00:00,592.282770924,75.1652820887,141.584882018,0.0,220.879908,145.652643033,172.35424189,100.507410392,36.25695,35.5898814978
 05/17  10:00:00,625.395468982,75.652340903,167.977401606,0.0,220.879908,151.653867033,165.752012643,81.7729176195,48.3426,35.6364950237
 05/17  11:00:00,630.618904758,76.1260292138,171.753503289,0.0,220.879908,151.653867033,154.542259932,61.5095322076,48.3426,44.6901277246
 05/17  12:00:00,654.942273357,76.6214583853,196.349578668,0.0,220.879908,151.653867033,150.289917402,57.1373004356,48.3426,44.8100169661
 05/17  13:00:00,618.826381661,77.0511215399,166.058697706,0.0,220.879908,145.652643033,164.277345763,95.2269216284,24.1713,44.8791241341
 05/17  14:00:00,574.860062765,77.4901664732,121.871832909,0.0,220.879908,145.652643033,185.743629058,117.069734477,24.1713,44.5025945815
 05/17  15:00:00,608.910860182,77.9002713878,163.100949707,0.0,220.879908,137.835547516,108.234372924,67.7402850065,4.83426,35.6598279178
 05/17  16:00:00,586.314207858,75.4243333432,148.383639503,0.0,220.879908,133.019064,59.4078051797,19.1713270352,4.83426,35.4022181444
 05/17  17:00:00,440.464376322,73.9622361522,84.2748217748,0.0,220.879908,53.238744,78.7251218095,47.3353283594,4.83426,26.5555334501
 05/17  18:00:00,437.594949011,73.7601474553,81.5702636659,0.0,220.879908,53.238744,97.0225216584,56.6706911297,4.83426,35.5175705287
 05/17  19:00:00,450.683074772,73.6153250485,94.3130128197,0.0,220.879908,53.238744,73.6035108945,60.0881364625,4.83426,8.68111443203
 05/17  20:00:00,441.785926465,73.5466721865,70.8818372363,0.0,220.879908,53.238744,96.9323777993,83.4269167352,4.83426,8.67120106403
 05/17  21:00:00,118.176645926,0.0,0.0,0.0,43.513341876,52.539744,13.5059986845,0.0,4.83426,8.67173868447
 05/17  22:00:00,117.912775376,0.0,0.0,0.0,43.513341876,52.539744,13.4736482622,0.0,4.83426,8.63938826219
 05/17  23:00:00,118.845782197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.94735547,0.0,0.0,0.0,43.513341876,52.539744,13.4513493077,0.0,4.83426,8.6170893077
 05/18  01:00:00,117.940860237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.916093182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.896715666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.328707009,0.0,0.0,0.0,43.513341876,52.539744,13.4514960563,0.0,4.83426,8.61723605633
 05/18  05:00:00,115.299151398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,174.298270015,73.3809515832,0.00303819586505,0.0,43.513341876,53.238744,452.833843337,447.979583337,4.83426,0.02
 05/18  07:00:00,351.960530702,73.3809515832,0.0,0.0,220.879908,53.238744,416.429522822,385.323282442,4.83426,26.2719803797
 05/18  08:00:00,445.09939144,74.0328065976,0.00221608012267,0.0,220.879908,145.652643033,358.843133079,296.148987384,36.25695,26.4371956949
 05/18  09:00:00,446.013153246,74.8841030958,0.00303307260433,0.0,220.879908,145.652643033,326.355596557,254.510921578,36.25695,35.5877249791
 05/18  10:00:00,489.057747802,75.6591705836,33.7374628427,0.0,220.879908,151.653867033,243.539230782,159.567772428,48.3426,35.6288583537
 05/18  11:00:00,521.900433957,76.5268947215,64.7020241359,0.0,220.879908,151.653867033,189.748150878,96.7214958706,48.3426,44.6840550074
 05/18  12:00:00,586.231080755,77.9025909384,128.167914358,0.0,220.879908,151.653867033,118.636357729,25.4923184853,48.3426,44.8014392432
 05/18  13:00:00,659.268446493,79.3658767397,205.556634059,0.0,220.879908,145.652643033,71.4600422227,2.4170882076,24.1713,44.8716540151
 05/18  14:00:00,693.018281353,80.862968313,237.715433056,0.0,220.879908,145.652643033,60.0945372617,0.324689009567,24.1713,35.5985482521
 05/18  15:00:00,765.883629142,82.2324014151,315.578583126,0.0,220.879908,137.835547516,52.951483714,3.55204777233,4.83426,44.5651759417
 05/18  16:00:00,673.20309136,77.4731882897,232.959662957,0.0,220.879908,133.019064,40.7290228437,9.34252040133,4.83426,26.5522424424
 05/18  17:00:00,458.452674745,74.9194994366,101.916298591,0.0,220.879908,53.238744,74.2715915105,34.0370131214,4.83426,35.4003183892
 05/18  18:00:00,408.798648475,74.3948915443,53.4914601013,0.0,220.879908,53.238744,111.158145781,70.8084315028,4.83426,35.515454278
 05/18  19:00:00,370.826450858,73.9888823919,16.4384428984,0.0,220.879908,53.238744,107.76058845,94.2458309879,4.83426,8.6804974625
 05/18  20:00:00,367.41668001,73.6586688045,0.0,0.0,220.879908,53.238744,180.066430945,166.560573067,4.83426,8.67159787872
 05/18  21:00:00,117.996961162,0.0,0.0,0.0,43.513341876,52.539744,13.5054455662,0.0,4.83426,8.67118556616
 05/18  22:00:00,117.757601539,0.0,0.0,0.0,43.513341876,52.539744,13.4737129264,0.0,4.83426,8.63945292635
 05/18  23:00:00,118.729236318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,117.78094077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.789089534,0.0,0.0,0.0,43.513341876,52.539744,13.4515368545,0.0,4.83426,8.61727685448
 05/19  02:00:00,117.768749304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,117.737064501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.852842598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,116.537429637,0.0,0.0,0.0,43.513341876,52.539744,13.451377561,0.0,4.83426,8.617117561
 05/19  06:00:00,175.252852226,73.3809515832,0.00258206221676,0.0,43.513341876,53.238744,1001.98842323,997.134163229,4.83426,0.02
 05/19  07:00:00,352.019706179,73.3809515832,0.0,0.0,220.879908,53.238744,704.919445792,682.56663383,4.83426,17.5185519618
 05/19  08:00:00,444.641634187,73.6040600898,0.00201664858753,0.0,220.879908,145.652643033,462.837958818,400.143391193,36.25695,26.4376176257
 05/19  09:00:00,445.262308548,74.1696053269,0.00268577603588,0.0,220.879908,145.652643033,357.609259624,276.880316478,36.25695,44.4719931459
 05/19  10:00:00,477.573721438,74.8007442391,23.2908412834,0.0,220.879908,151.653867033,251.946576198,167.981997825,48.3426,35.6219783725
 05/19  11:00:00,519.52028308,75.687471988,63.1598522401,0.0,220.879908,151.653867033,182.045816229,89.0283459776,48.3426,44.6748702515
 05/19  12:00:00,586.016762676,76.921664287,128.946336528,0.0,220.879908,151.653867033,113.578024309,20.4396143912,48.3426,44.7958099176
 05/19  13:00:00,678.925997942,78.3610064884,226.058702835,0.0,220.879908,145.652643033,69.0570913588,0.019986222827,24.1713,44.8658051359
 05/19  14:00:00,753.945097186,79.8129830425,299.442009703,0.0,220.879908,145.652643033,59.7693835725,0.0,24.1713,35.5980835725
 05/19  15:00:00,876.494398254,82.2499041512,427.068352373,0.0,220.879908,137.835547516,40.4886603422,0.0,4.83426,35.6544003422
 05/19  16:00:00,951.716797944,78.888470194,510.534978647,0.0,220.879908,133.019064,40.2388945998,0.00946489796435,4.83426,35.3951697019
 05/19  17:00:00,821.56994501,76.4872324234,462.556988469,0.0,220.879908,53.238744,40.2233979992,0.0,4.83426,35.3891379992
 05/19  18:00:00,817.438449287,75.9770727639,458.192906025,0.0,220.879908,53.238744,40.3418904105,0.0,4.83426,35.5076304105
 05/19  19:00:00,741.496413872,75.1920522617,382.495995802,0.0,220.879908,53.238744,13.5128141693,0.0,4.83426,8.67855416929
 05/19  20:00:00,649.642956226,74.562486132,275.619300218,0.0,220.879908,53.238744,13.5047138756,0.0,4.83426,8.67045387558
 05/19  21:00:00,117.959728721,0.0,0.0,0.0,43.513341876,52.539744,13.5048172779,0.0,4.83426,8.6705572779
 05/19  22:00:00,118.023210426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  23:00:00,118.916907222,0.0,0.0,0.0,43.513341876,52.539744,13.4637371223,0.0,4.83426,8.62947712231
 05/19  24:00:00,117.958896758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.913150389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,117.861684024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.835816125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.250578692,0.0,0.0,0.0,43.513341876,52.539744,13.4440063735,0.0,4.83426,8.60974637351
 05/20  05:00:00,115.215757328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.316829557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.285972171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.420890681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.545368066,0.0,0.0,0.0,43.513341876,52.539744,13.4512421043,0.0,4.83426,8.61698210425
 05/20  10:00:00,100.598718905,0.0,0.0,0.0,43.513341876,52.539744,13.5408463851,0.0,4.83426,8.70658638508
 05/20  11:00:00,101.476779149,0.0,0.0,0.0,43.513341876,52.539744,13.4824760976,0.0,4.83426,8.64821609762
 05/20  12:00:00,100.71452869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.828698684,0.0,0.0,0.0,43.513341876,52.539744,13.4764689713,0.0,4.83426,8.64220897129
 05/20  14:00:00,286.522953908,2.50008601821,180.223879021,0.0,43.513341876,52.539744,13.476617496,0.0,4.83426,8.64235749595
 05/20  15:00:00,340.108637485,8.00206651761,228.104424055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,477.104074238,8.25127658865,363.361179355,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,427.796890088,7.09475383934,315.882041309,0.0,43.513341876,52.539744,13.4451288393,0.0,4.83426,8.61086883934
 05/20  18:00:00,454.296984491,4.19090821122,344.901524784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,393.782796999,3.62819465408,285.176923321,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,266.261747272,1.96472841447,146.236597292,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.651993187,0.0,0.0,0.0,43.513341876,52.539744,31.1731495075,0.0,4.83426,26.3388895075
 05/20  22:00:00,118.21680149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,119.014706863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,118.138098756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.0549261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.0443235,0.0,0.0,0.0,43.513341876,52.539744,13.4449513178,0.0,4.83426,8.61069131782
 05/21  03:00:00,118.020962982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.443961103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  05:00:00,115.438857777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.548508259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.454159126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.539396242,0.0,0.0,0.0,43.513341876,52.539744,13.4512398004,0.0,4.83426,8.61697980041
 05/21  09:00:00,100.639674128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.661208705,0.0,0.0,0.0,43.513341876,52.539744,13.5413396907,0.0,4.83426,8.7070796907
 05/21  11:00:00,101.494793153,0.0,0.0,0.0,43.513341876,52.539744,13.4825123549,0.0,4.83426,8.64825235494
 05/21  12:00:00,247.760848063,1.9740829848,143.353712569,0.0,43.513341876,52.539744,13.4806100212,0.0,4.83426,8.64635002118
 05/21  13:00:00,361.396978224,3.20610321891,254.654642064,0.0,43.513341876,52.539744,13.4826250161,0.0,4.83426,8.64836501606
 05/21  14:00:00,406.41098191,3.51315019098,299.0073636,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,397.020771502,8.12188632161,285.214584824,0.0,43.513341876,52.539744,13.4765017723,0.0,4.83426,8.64224177228
 05/21  16:00:00,381.150134324,3.50858949752,274.042648177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,260.171998336,2.17062548188,155.66465954,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,268.956124811,2.24332688774,164.25198459,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,100.864239885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,115.751072779,0.0,0.0,0.0,43.513341876,52.539744,13.4451035294,0.0,4.83426,8.6108435294
 05/21  21:00:00,118.478410834,0.0,0.0,0.0,43.513341876,52.539744,22.3987777438,0.0,4.83426,17.5645177438
 05/21  22:00:00,118.085270094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.923256331,0.0,0.0,0.0,43.513341876,52.539744,13.4450842324,0.0,4.83426,8.61082423241
 05/21  24:00:00,118.061748016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,118.043642358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,118.012686024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.963802232,0.0,0.0,0.0,43.513341876,52.539744,13.4510856642,0.0,4.83426,8.61682566419
 05/22  04:00:00,118.378376868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,115.335185563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,244.148253614,73.4099498795,68.0564960389,0.0,43.513341876,53.238744,357.314336153,352.460076153,4.83426,0.02
 05/22  07:00:00,401.204736645,73.3809515832,46.1716580184,0.0,220.879908,53.238744,274.271733391,243.174009514,4.83426,26.2634638767
 05/22  08:00:00,542.800114387,75.5791812059,92.1023616772,0.0,220.879908,145.652643033,153.185701039,90.5031614589,36.25695,26.4255895797
 05/22  09:00:00,616.731908861,77.1247618216,162.71491472,0.0,220.879908,145.652643033,112.061427675,40.2346435153,36.25695,35.56983416
 05/22  10:00:00,682.790086606,78.3396018667,221.046550429,0.0,220.879908,151.653867033,86.9783063966,3.0272695933,48.3426,35.6084368033
 05/22  11:00:00,765.682089144,80.0073778599,300.862685611,0.0,220.879908,151.653867033,92.9989815204,0.0,48.3426,44.6563815204
 05/22  12:00:00,844.451516745,82.231082102,378.362898559,0.0,220.879908,151.653867033,93.1120620931,0.0,48.3426,44.7694620931
 05/22  13:00:00,947.072078628,84.7561254237,484.31768236,0.0,220.879908,145.652643033,69.020535178,0.00780036822491,24.1713,44.8414348098
 05/22  14:00:00,1027.04572858,87.2268311481,561.641132205,0.0,220.879908,145.652643033,59.7528360596,0.0,24.1713,35.5815360596
 05/22  15:00:00,1032.42569446,89.12682344,572.715870255,0.0,220.879908,137.835547516,40.4761943729,0.00560884557981,4.83426,35.6363255274
 05/22  16:00:00,1012.79314859,83.0647484179,564.523006656,0.0,220.879908,133.019064,40.2265243753,0.0112458877678,4.83426,35.3810184876
 05/22  17:00:00,845.104795242,79.018751863,481.789303907,0.0,220.879908,53.238744,31.3725853946,0.0,4.83426,26.5383253946
 05/22  18:00:00,760.950034032,77.709119974,398.741076007,0.0,220.879908,53.238744,40.3304622119,0.0,4.83426,35.4962022119
 05/22  19:00:00,676.418032968,76.5493690469,314.333642564,0.0,220.879908,53.238744,13.5142750776,0.0,4.83426,8.68001507762
 05/22  20:00:00,564.998851061,75.5488237341,190.016085434,0.0,220.879908,53.238744,25.0382009202,11.5337390148,4.83426,8.67020190538
 05/22  21:00:00,118.229153642,0.0,0.0,0.0,43.513341876,52.539744,13.5047604075,0.0,4.83426,8.67050040746
 05/22  22:00:00,117.939323574,0.0,0.0,0.0,43.513341876,52.539744,13.4729333964,0.0,4.83426,8.63867339641
 05/22  23:00:00,118.867015499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.946997337,0.0,0.0,0.0,43.513341876,52.539744,13.4512133064,0.0,4.83426,8.61695330639
 05/23  01:00:00,117.961361775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.971260831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.98209587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.278274008,0.0,0.0,0.0,43.513341876,52.539744,13.4512455141,0.0,4.83426,8.61698551409
 05/23  05:00:00,116.896567373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,221.372141983,73.3809515832,43.3264935356,0.0,43.513341876,53.238744,342.085357196,337.231097196,4.83426,0.02
 05/23  07:00:00,365.743884913,73.3809515832,11.9026712554,0.0,220.879908,53.238744,354.503817693,323.409317991,4.83426,26.2602397025
 05/23  08:00:00,445.648350728,74.5249411738,0.0026354780807,0.0,220.879908,145.652643033,300.201471687,237.522974741,36.25695,26.4215469467
 05/23  09:00:00,446.548572281,75.3699697643,0.0,0.0,220.879908,145.652643033,324.987317686,253.167831517,36.25695,35.5625361693
 05/23  10:00:00,453.102173546,75.9063967106,0.00254788955113,0.0,220.879908,151.653867033,322.344141762,238.398026578,48.3426,35.6035151831
 05/23  11:00:00,467.884353166,76.425932093,11.1042837615,0.0,220.879908,151.653867033,258.281308878,165.296042758,48.3426,44.6426661208
 05/23  12:00:00,483.769616997,77.0676224888,26.3638202418,0.0,220.879908,151.653867033,240.446816969,149.365355568,48.3426,42.7388614016
 05/23  13:00:00,485.034247071,77.6441107101,32.9648689092,0.0,220.879908,145.652643033,240.916102207,169.886178409,24.1713,46.8586237979
 05/23  14:00:00,497.418101773,78.1282232254,44.8719863272,0.0,220.879908,145.652643033,213.106212405,153.358476604,24.1713,35.5764358012
 05/23  15:00:00,517.508741647,78.5414384444,72.2505591639,0.0,220.879908,137.835547516,138.454393734,97.9875283281,4.83426,35.6326054062
 05/23  16:00:00,520.33207921,75.885555139,82.9153256747,0.0,220.879908,133.019064,61.5284926253,21.3178942994,4.83426,35.3763383259
 05/23  17:00:00,438.756163594,74.2919760097,82.7226421605,0.0,220.879908,53.238744,77.2336360445,45.8643852536,4.83426,26.534990791
 05/23  18:00:00,426.989580351,74.0265334385,71.275100083,0.0,220.879908,53.238744,100.850313086,60.5218631511,4.83426,35.4941899351
 05/23  19:00:00,407.802458276,73.7384284722,52.4939532364,0.0,220.879908,53.238744,88.2579369258,74.7442997908,4.83426,8.67937713505
 05/23  20:00:00,402.940388997,73.5839276583,32.943140771,0.0,220.879908,53.238744,110.043015465,96.5393799316,4.83426,8.66937553355
 05/23  21:00:00,117.789583007,0.0,0.0,0.0,43.513341876,52.539744,13.5042699667,0.0,4.83426,8.67000996666
 05/23  22:00:00,117.840493625,0.0,0.0,0.0,43.513341876,52.539744,13.4730006445,0.0,4.83426,8.63874064449
 05/23  23:00:00,118.777118619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.852725486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  01:00:00,117.832808248,0.0,0.0,0.0,43.513341876,52.539744,13.4511126215,0.0,4.83426,8.61685262151
 05/24  02:00:00,117.820761427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.821849303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  04:00:00,118.24216904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,112.227493923,0.0,0.0,0.0,43.513341876,52.539744,13.4511347819,0.0,4.83426,8.61687478191
 05/24  06:00:00,174.342810491,73.3809515832,0.00317690046028,0.0,43.513341876,53.238744,637.613784349,632.759524349,4.83426,0.02
 05/24  07:00:00,352.002369208,73.3809515832,0.0,0.0,220.879908,53.238744,481.485311573,459.138257556,4.83426,17.5127940164
 05/24  08:00:00,473.593136695,73.9596545744,26.0459809404,0.0,220.879908,145.652643033,251.968586713,189.288745812,36.25695,26.4228909002
 05/24  09:00:00,544.522953582,74.8784575679,95.1837060865,0.0,220.879908,145.652643033,140.359589527,68.544188704,36.25695,35.5584508229
 05/24  10:00:00,650.170581786,75.9340106129,193.046596754,0.0,220.879908,151.653867033,95.1469127106,2.3133600006,48.3426,44.49095271
 05/24  11:00:00,785.295843364,77.4163788005,325.089041491,0.0,220.879908,151.653867033,84.0727887822,0.0117426721229,48.3426,35.71844611
 05/24  12:00:00,947.06010514,79.6159322557,485.05109469,0.0,220.879908,151.653867033,93.0983993609,0.0,48.3426,44.7557993609
 05/24  13:00:00,1033.39981159,82.2498115224,574.744372795,0.0,220.879908,145.652643033,69.0045575241,0.0113585753659,24.1713,44.8218989488
 05/24  14:00:00,1050.82684514,84.6904441986,589.724008362,0.0,220.879908,145.652643033,59.7407222345,0.0,24.1713,35.5694222345
 05/24  15:00:00,1061.4978078,87.8803668491,604.906049284,0.0,220.879908,137.835547516,49.362997651,0.00463877780372,4.83426,44.5240988732
 05/24  16:00:00,1086.87223594,82.5734871842,640.461695186,0.0,220.879908,133.019064,31.3792390251,0.0115486990673,4.83426,26.5334303261
 05/24  17:00:00,1001.15687507,78.8821433778,637.870227326,0.0,220.879908,53.238744,40.2023459142,0.0,4.83426,35.3680859142
 05/24  18:00:00,949.492543541,77.8922410963,586.9967735,0.0,220.879908,53.238744,40.3206046831,0.0,4.83426,35.4863446831
 05/24  19:00:00,807.037446924,76.6069110678,445.49777484,0.0,220.879908,53.238744,13.5128281337,0.0,4.83426,8.67856813375
 05/24  20:00:00,691.144655132,75.5452129641,315.894466085,0.0,220.879908,53.238744,13.5036653497,0.0,4.83426,8.66940534972
 05/24  21:00:00,118.341776737,0.0,0.0,0.0,43.513341876,52.539744,13.5036434104,0.0,4.83426,8.66938341041
 05/24  22:00:00,118.023355765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  23:00:00,118.932268241,0.0,0.0,0.0,43.513341876,52.539744,13.4618072272,0.0,4.83426,8.6275472272
 05/24  24:00:00,117.995003803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.958079239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.923026444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.901141235,0.0,0.0,0.0,43.513341876,52.539744,13.4509666742,0.0,4.83426,8.61670667416
 05/25  04:00:00,118.332686809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,112.322430223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,174.326297383,73.3809515832,0.00434567849576,0.0,43.513341876,53.238744,421.912903241,417.058643241,4.83426,0.02
 05/25  07:00:00,417.56937307,73.3809515832,62.5058324007,0.0,220.879908,53.238744,307.006283848,275.91475448,4.83426,26.2572693687
 05/25  08:00:00,547.672974733,74.847585427,98.0915619645,0.0,220.879908,145.652643033,114.377125522,51.6996315468,36.25695,26.4205439748
 05/25  09:00:00,703.067866532,76.4597866736,251.221206844,0.0,220.879908,145.652643033,71.8140731606,0.0,36.25695,35.5571231606
 05/25  10:00:00,880.423048162,77.999919118,420.479407603,0.0,220.879908,151.653867033,83.9383855181,0.0,48.3426,35.5957855181
 05/25  11:00:00,1048.09874958,80.0589158766,584.780564477,0.0,220.879908,151.653867033,92.976100223,0.0,48.3426,44.633500223
 05/25  12:00:00,1087.79100263,82.8915241114,621.925428143,0.0,220.879908,151.653867033,93.0892292052,0.0,48.3426,44.7466292052
 05/25  13:00:00,1091.24282731,85.8367178428,628.00380719,0.0,220.879908,145.652643033,69.0005969724,0.0112311645445,24.1713,44.8180658078
 05/25  14:00:00,1101.76672512,88.6731821789,635.079635287,0.0,220.879908,145.652643033,59.7389197226,0.0,24.1713,35.5676197225
 05/25  15:00:00,1117.57348016,92.2480783496,654.284840966,0.0,220.879908,137.835547516,40.4551649667,0.0,4.83426,35.6209049667
 05/25  16:00:00,1145.63886828,86.2481002903,692.76834892,0.0,220.879908,133.019064,40.2130727629,0.0112594845329,4.83426,35.3675532784
 05/25  17:00:00,1063.33029253,81.7430905867,694.457335572,0.0,220.879908,53.238744,31.3617178378,0.0,4.83426,26.5274578378
 05/25  18:00:00,1049.72841428,80.3558399615,682.230722263,0.0,220.879908,53.238744,40.316288075,0.0,4.83426,35.482028075
 05/25  19:00:00,980.978274592,78.2949258706,616.665535474,0.0,220.879908,53.238744,13.5123559814,0.0,4.83426,8.67809598141
 05/25  20:00:00,798.18874055,76.6263698603,422.459211059,0.0,220.879908,53.238744,13.5035004092,0.0,4.83426,8.66924040922
 05/25  21:00:00,118.41544866,0.0,0.0,0.0,43.513341876,52.539744,13.5034559874,0.0,4.83426,8.66919598743
 05/25  22:00:00,118.104615307,0.0,0.0,0.0,43.513341876,52.539744,13.4724857685,0.0,4.83426,8.63822576849
 05/25  23:00:00,119.028149532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  24:00:00,118.130562972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,118.099039304,0.0,0.0,0.0,43.513341876,52.539744,13.4509264541,0.0,4.83426,8.61666645409
 05/26  02:00:00,118.070562285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,118.032755787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.346096588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,113.98182398,0.0,0.0,0.0,43.513341876,52.539744,13.4509049569,0.0,4.83426,8.61664495687
 05/26  06:00:00,293.742637473,73.4055327097,114.905376934,0.0,43.513341876,53.238744,240.168106164,235.313846164,4.83426,0.02
 05/26  07:00:00,451.105204468,73.4272790114,94.9635402005,0.0,220.879908,53.238744,152.514166688,130.171191818,4.83426,17.5087148704
 05/26  08:00:00,675.327575026,76.4605364724,223.165290436,0.0,220.879908,145.652643033,62.9158766697,0.241452859941,36.25695,26.4174738098
 05/26  09:00:00,873.165379405,78.2764369213,418.887663485,0.0,220.879908,145.652643033,71.8054616797,0.0,36.25695,35.5485116797
 05/26  10:00:00,1084.25023621,79.9328546908,621.127200846,0.0,220.879908,151.653867033,83.9289188698,0.0,48.3426,35.5863188698
 05/26  11:00:00,1127.15058517,82.4228168517,659.226202478,0.0,220.879908,151.653867033,92.9741124566,0.0,48.3426,44.6315124566
 05/26  12:00:00,1139.28093486,85.7628152544,668.472522365,0.0,220.879908,151.653867033,93.0848870127,0.0,48.3426,44.7422870127
 05/26  13:00:00,1145.5634659,89.2601968999,677.310630531,0.0,220.879908,145.652643033,68.9925802617,0.0112079177313,24.1713,44.8100723439
 05/26  14:00:00,1159.44119196,92.5567427542,687.771443097,0.0,220.879908,145.652643033,59.7311301924,0.0,24.1713,35.5598301924
 05/26  15:00:00,1171.1319353,96.332929829,703.358778346,0.0,220.879908,137.835547516,40.4500581728,0.0,4.83426,35.6157981728
 05/26  16:00:00,1196.59702586,89.4390758469,741.263550175,0.0,220.879908,133.019064,40.2087124061,0.0113588733092,4.83426,35.3630935328
 05/26  17:00:00,1098.34370902,84.3976142846,728.413964303,0.0,220.879908,53.238744,31.3580999898,0.0,4.83426,26.5238399898
 05/26  18:00:00,1082.94275804,83.1343800654,714.634360208,0.0,220.879908,53.238744,40.3123277779,0.0,4.83426,35.4780677779
 05/26  19:00:00,1034.20961245,80.8600757089,668.065093537,0.0,220.879908,53.238744,13.5112248748,0.0,4.83426,8.67696487476
 05/26  20:00:00,1024.14080379,78.6656598332,645.298082604,0.0,220.879908,53.238744,13.5032097986,0.0,4.83426,8.66894979862
 05/26  21:00:00,196.406420699,0.842015055031,76.511801291,0.0,43.513341876,52.539744,13.5036047958,0.0,4.83426,8.66934479579
 05/26  22:00:00,118.219305547,0.0,0.0,0.0,43.513341876,52.539744,13.4721440183,0.0,4.83426,8.63788401828
 05/26  23:00:00,119.072462168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,118.151588249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  01:00:00,118.117195378,0.0,0.0,0.0,43.513341876,52.539744,13.4448076115,0.0,4.83426,8.61054761152
 05/27  02:00:00,118.091161447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,118.065815435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.539181297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,112.508181174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  06:00:00,100.568763898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.538984742,0.0,0.0,0.0,43.513341876,52.539744,13.4447707605,0.0,4.83426,8.61051076053
 05/27  08:00:00,100.611782985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.698790958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.79833091,0.0,0.0,0.0,43.513341876,52.539744,13.539103811,0.0,4.83426,8.70484381103
 05/27  11:00:00,197.179918389,1.14156575256,93.3779003075,0.0,43.513341876,52.539744,13.4815486095,0.0,4.83426,8.64728860951
 05/27  12:00:00,341.441337403,2.79080895413,235.386297594,0.0,43.513341876,52.539744,13.4811501927,0.0,4.83426,8.64689019268
 05/27  13:00:00,436.724623474,9.53108170651,323.1177729,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,456.447905398,10.3837739,341.825631103,0.0,43.513341876,52.539744,13.4754940633,0.0,4.83426,8.64123406325
 05/27  15:00:00,514.600245569,10.771627614,399.088369731,0.0,43.513341876,52.539744,13.4746438257,0.0,4.83426,8.64038382565
 05/27  16:00:00,554.377178935,8.18682482802,441.157809612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,551.399458788,9.78422734854,436.587471608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,536.916282944,7.78584029869,424.164498688,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,436.849986024,3.5498534704,328.650130714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,411.16432408,3.26668811895,291.646778721,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,289.996941769,1.88477005586,167.497330076,0.0,43.513341876,52.539744,31.1565350855,0.0,4.83426,26.3222750855
 05/27  22:00:00,227.956775451,1.17880224459,107.250812658,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,119.080485957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,118.239290857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,118.215906314,0.0,0.0,0.0,43.513341876,52.539744,13.4448567863,0.0,4.83426,8.61059678635
 05/28  02:00:00,118.187378648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,118.176026053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.67764194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  05:00:00,112.617024205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.638403506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.526143438,0.0,0.0,0.0,43.513341876,52.539744,13.4447995992,0.0,4.83426,8.61053959917
 05/28  08:00:00,100.604564985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.678234355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.648430364,0.0,0.0,0.0,43.513341876,52.539744,22.2211384058,0.0,4.83426,17.3868784058
 05/28  11:00:00,101.39514202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.550610063,0.0,0.0,0.0,43.513341876,52.539744,13.4814530073,0.0,4.83426,8.64719300727
 05/28  13:00:00,100.612952706,0.0,0.0,0.0,43.513341876,52.539744,13.4807898247,0.0,4.83426,8.64652982467
 05/28  14:00:00,100.605362135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.563313546,0.0,0.0,0.0,43.513341876,52.539744,13.4747309352,0.0,4.83426,8.64047093516
 05/28  16:00:00,100.362372134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.33926955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.309362729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.781993577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,112.684859057,0.0,0.0,0.0,43.513341876,52.539744,13.4433353755,0.0,4.83426,8.60907537555
 05/28  21:00:00,118.3965141,0.0,0.0,0.0,43.513341876,52.539744,22.3875965748,0.0,4.83426,17.5533365748
 05/28  22:00:00,117.99735278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.851132839,0.0,0.0,0.0,43.513341876,52.539744,13.4448486418,0.0,4.83426,8.61058864181
 05/28  24:00:00,117.989986688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.977242107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.947164791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  03:00:00,117.917841971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.342374185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,112.325407034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.412568141,0.0,0.0,0.0,43.513341876,52.539744,13.4447648285,0.0,4.83426,8.61050482848
 05/29  07:00:00,100.321409266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.38856325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.437070539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.420394849,0.0,0.0,0.0,43.513341876,52.539744,13.4507335549,0.0,4.83426,8.61647355491
 05/29  11:00:00,101.238726686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  12:00:00,100.389939277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.505111688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.563658271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,141.519841189,0.507555832589,39.9394825931,0.0,43.513341876,52.539744,13.4447020051,0.0,4.83426,8.61044200506
 05/29  16:00:00,276.745859045,2.42589499152,171.65142122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,271.006387981,2.42589499152,165.955745612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,233.302523371,1.92652503124,129.24115583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,239.777209789,2.07933856416,134.982206812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,112.674007381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.327090871,0.0,0.0,0.0,43.513341876,52.539744,13.4448103377,0.0,4.83426,8.61055033775
 05/29  22:00:00,117.943969806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.782838552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.883637177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.85821204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.837548946,0.0,0.0,0.0,43.513341876,52.539744,13.4506989657,0.0,4.83426,8.61643896574
 05/30  03:00:00,117.825288235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.932110075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,113.623680816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,175.015649882,73.3809515832,0.00381553202603,0.0,43.513341876,53.238744,571.339139527,557.888265496,4.83426,8.61661403048
 05/30  07:00:00,395.547572897,73.3809515832,42.6505138167,0.0,220.879908,53.238744,385.903286517,363.564282,4.83426,17.5047445163
 05/30  08:00:00,518.775813602,74.1558746234,70.3949072984,0.0,220.879908,145.652643033,215.175219463,152.511245598,36.25695,26.4070238644
 05/30  09:00:00,559.919019069,75.2410305291,109.941116192,0.0,220.879908,145.652643033,128.297935084,56.507690085,36.25695,35.5332949992
 05/30  10:00:00,645.451754857,76.2016319972,188.156463903,0.0,220.879908,151.653867033,85.4627374555,1.55286328218,48.3426,35.5672741733
 05/30  11:00:00,743.366405962,77.3229566681,283.633061216,0.0,220.879908,151.653867033,84.0424795262,0.0104578574702,48.3426,35.6894216688
 05/30  12:00:00,871.678446591,79.0345840052,410.481319704,0.0,220.879908,151.653867033,93.0614128991,0.0,48.3426,44.7188128991
 05/30  13:00:00,954.806453459,81.0081118484,497.272778957,0.0,220.879908,145.652643033,68.9654354172,0.0153964049495,24.1713,44.7787390123
 05/30  14:00:00,1027.8429868,83.1979915564,568.174261495,0.0,220.879908,145.652643033,59.7107225132,0.0,24.1713,35.5394225132
 05/30  15:00:00,1051.10278184,85.2519376071,597.135319646,0.0,220.879908,137.835547516,44.4828019815,0.0054946141977,4.83426,39.6430473673
 05/30  16:00:00,1055.31440701,80.5340716777,611.200382534,0.0,220.879908,133.019064,36.1703361504,0.0124191274547,4.83426,31.3236570229
 05/30  17:00:00,826.532613579,76.6937068571,466.257271843,0.0,220.879908,53.238744,31.3438566607,0.0,4.83426,26.5095966607
 05/30  18:00:00,748.564958565,75.9588254857,389.224061668,0.0,220.879908,53.238744,40.291554131,0.0,4.83426,35.457294131
 05/30  19:00:00,694.494428543,75.4030372898,335.837130241,0.0,220.879908,53.238744,13.5110609258,0.0,4.83426,8.67680092579
 05/30  20:00:00,655.169259145,74.8993911371,285.291684128,0.0,220.879908,53.238744,13.5024313809,0.0,4.83426,8.66817138088
 05/30  21:00:00,118.015418619,0.0,0.0,0.0,43.513341876,52.539744,13.5019588704,0.0,4.83426,8.66769887038
 05/30  22:00:00,118.080342976,0.0,0.0,0.0,43.513341876,52.539744,13.4716227907,0.0,4.83426,8.63736279072
 05/30  23:00:00,118.999571544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.100356678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.092042338,0.0,0.0,0.0,43.513341876,52.539744,13.4507604026,0.0,4.83426,8.61650040255
 05/31  02:00:00,118.055828124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.017041959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.472637436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,112.461630668,0.0,0.0,0.0,43.513341876,52.539744,13.4506289099,0.0,4.83426,8.61636890994
 05/31  06:00:00,316.06670711,73.4046771876,138.464902245,0.0,43.513341876,53.238744,208.13579235,203.28153235,4.83426,0.02
 05/31  07:00:00,519.387144003,73.3809515832,163.639143394,0.0,220.879908,53.238744,165.697244627,143.359540184,4.83426,17.5034444435
 05/31  08:00:00,695.97034681,75.4268398302,244.864955922,0.0,220.879908,145.652643033,90.571923137,27.9102154981,36.25695,26.4047576389
 05/31  09:00:00,760.393655948,76.5575704941,307.495874079,0.0,220.879908,145.652643033,76.9094695563,5.12344885657,36.25695,35.5290706998
 05/31  10:00:00,864.815759277,77.7780409109,404.145373831,0.0,220.879908,151.653867033,83.9039826294,0.0,48.3426,35.5613826294
