Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  11:00:00,997.112717724,79.4071608301,533.298085046,0.0,220.879908,151.653867033,92.9492664552,0.010103376607,48.3426,44.5965630786
 05/31  12:00:00,1008.47054895,81.3530281257,543.302725589,0.0,220.879908,151.653867033,93.0464369364,0.0,48.3426,44.7038369364
 05/31  13:00:00,1001.90483535,83.3227951545,540.193414747,0.0,220.879908,145.652643033,60.0013266896,0.00786873179457,24.1713,35.8221579579
 05/31  14:00:00,1002.76693893,85.3177793095,538.511917242,0.0,220.879908,145.652643033,68.5865463966,0.0,24.1713,44.4152463966
 05/31  15:00:00,1015.73173323,86.7881876173,557.637841893,0.0,220.879908,137.835547516,40.4283347573,0.00544905524429,4.83426,35.5886257021
 05/31  16:00:00,1062.23029667,80.9906619228,615.003539488,0.0,220.879908,133.019064,31.355817948,0.0101709204527,4.83426,26.5113870275
 05/31  17:00:00,974.982472812,77.5264297332,611.316347708,0.0,220.879908,53.238744,40.1743832959,0.0,4.83426,35.3401232959
 05/31  18:00:00,971.564894757,76.851836805,608.828537567,0.0,220.879908,53.238744,31.4312561004,0.0,4.83426,26.5969961004
 05/31  19:00:00,965.72828113,76.168492898,603.08903106,0.0,220.879908,53.238744,13.5109640539,0.0,4.83426,8.67670405388
 05/31  20:00:00,977.168333388,75.6662106258,602.999716357,0.0,220.879908,53.238744,13.5024861829,0.0,4.83426,8.66822618294
 05/31  21:00:00,118.597839508,0.0,0.0,0.0,43.513341876,52.539744,13.5026083371,0.0,4.83426,8.66834833715
 05/31  22:00:00,118.224894315,0.0,0.0,0.0,43.513341876,52.539744,13.4716035059,0.0,4.83426,8.6373435059
 05/31  23:00:00,119.055587602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  24:00:00,118.136079115,0.0,0.0,0.0,43.513341876,52.539744,13.4506604894,0.0,4.83426,8.61640048938
 06/01  01:00:00,118.083959533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.036558823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  03:00:00,117.988669454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.384233504,0.0,0.0,0.0,43.513341876,52.539744,13.4507759746,0.0,4.83426,8.61651597458
 06/01  05:00:00,112.366125648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  06:00:00,174.35006611,73.3916564457,0.00538235859858,0.0,43.513341876,53.238744,359.382370541,354.528110541,4.83426,0.02
 06/01  07:00:00,519.831844157,73.3809515832,164.038202731,0.0,220.879908,53.238744,199.901918825,177.56553587,4.83426,17.5021229551
 06/01  08:00:00,646.800101596,76.2481903802,194.619475727,0.0,220.879908,145.652643033,62.9879357141,0.328220645844,36.25695,26.4027650683
 06/01  09:00:00,748.133662442,78.1372491159,294.059773279,0.0,220.879908,145.652643033,71.7763852002,0.0,36.25695,35.5194352002
 06/01  10:00:00,848.291993771,79.9960438951,386.175871207,0.0,220.879908,151.653867033,83.9016048386,0.0,48.3426,35.5590048386
 06/01  11:00:00,960.831972398,82.3111944879,495.061109745,0.0,220.879908,151.653867033,92.9327622322,0.0,48.3426,44.5901622322
 06/01  12:00:00,1034.74310014,85.0037961231,566.93915886,0.0,220.879908,151.653867033,93.0429535545,0.0,48.3426,44.7003535545
 06/01  13:00:00,1047.14624377,87.8178837158,582.519071916,0.0,220.879908,145.652643033,68.9490578077,0.0117654697199,24.1713,44.765992338
 06/01  14:00:00,1065.88969309,90.0568220953,598.96395822,0.0,220.879908,145.652643033,59.7017297717,0.0,24.1713,35.5304297717
 06/01  15:00:00,1070.28239447,90.7310452452,610.635345958,0.0,220.879908,137.835547516,40.4269147947,0.0073153552384,4.83426,35.5853394394
 06/01  16:00:00,1095.6396867,83.5326453684,648.376542389,0.0,220.879908,133.019064,31.3521390621,0.0108438010044,4.83426,26.5070352611
 06/01  17:00:00,917.586621263,78.8313699073,555.234880135,0.0,220.879908,53.238744,40.1710060047,0.0,4.83426,35.3367460047
 06/01  18:00:00,744.638176003,77.4810489182,384.18405323,0.0,220.879908,53.238744,31.4257021917,0.0,4.83426,26.5914421917
 06/01  19:00:00,661.479173847,76.5339635203,301.589806437,0.0,220.879908,53.238744,13.5107219053,0.0,4.83426,8.67646190529
 06/01  20:00:00,643.394855523,75.7248768425,272.231104741,0.0,220.879908,53.238744,18.4889063801,4.98660572452,4.83426,8.66804065559
 06/01  21:00:00,118.352043116,0.0,0.0,0.0,43.513341876,52.539744,13.5023501516,0.0,4.83426,8.66809015158
 06/01  22:00:00,118.070407952,0.0,0.0,0.0,43.513341876,52.539744,13.4714345956,0.0,4.83426,8.63717459558
 06/01  23:00:00,118.998459042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.100116055,0.0,0.0,0.0,43.513341876,52.539744,13.4505438822,0.0,4.83426,8.61628388224
 06/02  01:00:00,118.083380536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,118.070043642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.064800417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.403358415,0.0,0.0,0.0,43.513341876,52.539744,13.4506372672,0.0,4.83426,8.61637726721
 06/02  05:00:00,114.073716432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,368.352473453,73.4544016344,189.013323753,0.0,43.513341876,53.238744,162.874939924,158.020679924,4.83426,0.02
 06/02  07:00:00,528.008317978,73.3813483243,171.945005338,0.0,220.879908,53.238744,162.872087976,140.537231951,4.83426,17.5005960244
 06/02  08:00:00,673.351137109,76.3548855819,221.346947983,0.0,220.879908,145.652643033,116.780847522,54.1241932532,36.25695,26.3997042684
 06/02  09:00:00,762.897453141,77.9293720172,308.583927194,0.0,220.879908,145.652643033,90.5447108839,18.7739313951,36.25695,35.5138294889
 06/02  10:00:00,862.540349329,79.5110523913,400.27692805,0.0,220.879908,151.653867033,84.3506200619,0.455273102312,48.3426,35.5527469595
 06/02  11:00:00,879.491341322,81.0531796488,414.865341219,0.0,220.879908,151.653867033,92.9230943078,0.0,48.3426,44.5804943078
 06/02  12:00:00,935.512545712,82.701794707,469.946296322,0.0,220.879908,151.653867033,93.033331825,0.0,48.3426,44.690731825
 06/02  13:00:00,1001.66277879,84.39703219,540.119046909,0.0,220.879908,145.652643033,59.9885958368,0.0068703705567,24.1713,35.8104254662
 06/02  14:00:00,1001.82662176,85.9836996641,538.527844869,0.0,220.879908,145.652643033,59.7030891855,0.0,24.1713,35.5317891855
 06/02  15:00:00,995.984023279,87.0245790632,539.287617089,0.0,220.879908,137.835547516,49.3074610455,0.00357440190201,4.83426,44.4696266436
 06/02  16:00:00,996.341147569,80.7225063077,551.509590732,0.0,220.879908,133.019064,31.3533913419,0.0129312522766,4.83426,26.5062000896
 06/02  17:00:00,830.595470287,77.2148670753,469.387706656,0.0,220.879908,53.238744,31.3385462808,0.0,4.83426,26.5042862808
 06/02  18:00:00,794.276245803,76.5818482414,433.750712138,0.0,220.879908,53.238744,40.2793840242,0.0,4.83426,35.4451240242
 06/02  19:00:00,773.317219367,76.0301298579,413.370193718,0.0,220.879908,53.238744,13.5104280006,0.0,4.83426,8.6761680006
 06/02  20:00:00,769.64624755,75.4510352118,398.32331467,0.0,220.879908,53.238744,15.4692325293,1.96741379704,4.83426,8.66755873226
 06/02  21:00:00,118.02586739,0.0,0.0,0.0,43.513341876,52.539744,13.5006073212,0.0,4.83426,8.66634732119
 06/02  22:00:00,118.092587172,0.0,0.0,0.0,43.513341876,52.539744,13.4704317555,0.0,4.83426,8.63617175555
 06/02  23:00:00,119.004182533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  24:00:00,118.119490609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,118.111498598,0.0,0.0,0.0,43.513341876,52.539744,13.444573528,0.0,4.83426,8.61031352801
 06/03  02:00:00,118.106429252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.091408688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.56468493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,112.554032263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.61771631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.477263528,0.0,0.0,0.0,43.513341876,52.539744,13.4445784818,0.0,4.83426,8.61031848177
 06/03  08:00:00,100.476792649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.515128024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.512899346,0.0,0.0,0.0,43.513341876,52.539744,13.535701876,0.0,4.83426,8.70144187598
 06/03  11:00:00,101.325545274,0.0,0.0,0.0,43.513341876,52.539744,13.4803844448,0.0,4.83426,8.64612444478
 06/03  12:00:00,100.480014044,0.0,0.0,0.0,43.513341876,52.539744,13.4803431268,0.0,4.83426,8.64608312676
 06/03  13:00:00,100.563381093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  14:00:00,100.598496947,0.0,0.0,0.0,43.513341876,52.539744,13.4742607427,0.0,4.83426,8.64000074268
 06/03  15:00:00,100.587551854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,100.409056557,0.0,0.0,0.0,43.513341876,52.539744,13.4446491139,0.0,4.83426,8.61038911389
 06/03  17:00:00,100.427808187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  18:00:00,100.445546549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.97485527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,112.874681443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.578536698,0.0,0.0,0.0,43.513341876,52.539744,31.1391787354,0.0,4.83426,26.3049187354
 06/03  22:00:00,118.192126334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,119.029162572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.197886555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,118.196794694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.195555137,0.0,0.0,0.0,43.513341876,52.539744,13.4445494054,0.0,4.83426,8.61028940544
 06/04  03:00:00,118.183588254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.691548652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,112.669803972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.732966468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.603356105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.639992401,0.0,0.0,0.0,43.513341876,52.539744,13.4505388954,0.0,4.83426,8.61627889542
 06/04  09:00:00,100.724094693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.786981876,0.0,0.0,0.0,43.513341876,52.539744,13.5344029698,0.0,4.83426,8.70014296977
 06/04  11:00:00,409.827223052,2.57390501365,301.752416746,0.0,43.513341876,52.539744,13.4802309898,0.0,4.83426,8.64597098981
 06/04  12:00:00,366.010351453,2.02612477425,260.437940546,0.0,43.513341876,52.539744,13.4800007466,0.0,4.83426,8.64574074665
 06/04  13:00:00,405.176732439,2.53585487393,298.550368939,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  14:00:00,366.496215637,2.38002540217,260.405529735,0.0,43.513341876,52.539744,13.4742768626,0.0,4.83426,8.64001686257
 06/04  15:00:00,365.423452146,2.47337490112,259.237082862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,409.529043601,2.88813441861,302.687008994,0.0,43.513341876,52.539744,13.4446325679,0.0,4.83426,8.61037256789
 06/04  17:00:00,411.408096012,2.90209770128,304.595785285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,423.314211063,3.13180953344,316.129559473,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,302.918262751,2.06452494162,197.512421035,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,192.778818917,0.807276703935,78.0787656966,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.661629656,0.0,0.0,0.0,43.513341876,52.539744,31.1359201978,0.0,4.83426,26.3016601978
 06/04  22:00:00,118.237588177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,119.062519891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,118.222614257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,118.203784299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.185346119,0.0,0.0,0.0,43.513341876,52.539744,13.4503827792,0.0,4.83426,8.61612277923
 06/05  03:00:00,118.176301558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.698054594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,112.695967593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,615.338332386,74.3255178142,433.547712609,0.0,43.513341876,53.238744,16.902304165,3.45187981189,4.83426,8.61616435309
 06/05  07:00:00,828.527413213,74.0103367258,469.537465012,0.0,220.879908,53.238744,22.3321533634,0.0,4.83426,17.4978933634
 06/05  08:00:00,1024.19771448,82.0063435141,563.919071012,0.0,220.879908,145.652643033,62.6483951864,0.0,36.25695,26.3914451864
 06/05  09:00:00,1046.1275502,84.787163616,582.378736696,0.0,220.879908,145.652643033,71.7598383073,0.0,36.25695,35.5028883073
 06/05  10:00:00,1082.42068435,87.5257046526,609.367648095,0.0,220.879908,151.653867033,83.8835494943,0.0,48.3426,35.5409494943
 06/05  11:00:00,1106.23098519,90.2402961583,629.503399832,0.0,220.879908,151.653867033,83.9993952569,0.0,48.3426,35.6567952569
 06/05  12:00:00,1125.09866993,93.1772297277,645.94581468,0.0,220.879908,151.653867033,93.0166713354,0.0,48.3426,44.6740713354
 06/05  13:00:00,1130.87395241,96.537718518,654.007812406,0.0,220.879908,145.652643033,68.9223559126,0.0116389091791,24.1713,44.7394170035
 06/05  14:00:00,1148.61168473,98.9263021465,669.209006119,0.0,220.879908,145.652643033,59.6858247463,0.0,24.1713,35.5145247463
 06/05  15:00:00,1165.95334767,101.337117674,691.724983722,0.0,220.879908,137.835547516,40.4081195044,0.00695576561613,4.83426,35.5669037388
 06/05  16:00:00,1202.86213998,98.3547688359,736.592853842,0.0,220.879908,133.019064,31.3413434737,0.010722036165,4.83426,26.4963614376
 06/05  17:00:00,1107.08793504,90.7081316183,728.770590283,0.0,220.879908,53.238744,34.3847677123,0.0,4.83426,29.5505077123
 06/05  18:00:00,1086.18448418,87.1497322215,711.7767973,0.0,220.879908,53.238744,37.1990438795,0.0,4.83426,32.3647838795
 06/05  19:00:00,1067.53692091,84.5137421972,695.451626792,0.0,220.879908,53.238744,13.5096948411,0.0,4.83426,8.67543484107
 06/05  20:00:00,1067.16040697,82.1221586223,685.591411777,0.0,220.879908,53.238744,13.5011067757,0.0,4.83426,8.66684677568
 06/05  21:00:00,294.883611812,1.08488487827,173.891988466,0.0,43.513341876,52.539744,13.5014374865,0.0,4.83426,8.66717748648
 06/05  22:00:00,434.72652167,2.85260418519,310.429620054,0.0,43.513341876,52.539744,13.471292004,0.0,4.83426,8.63703200402
 06/05  23:00:00,231.006510913,1.12399999777,109.436968828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,118.3706077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.352145999,0.0,0.0,0.0,43.513341876,52.539744,13.4503997612,0.0,4.83426,8.61613976125
 06/06  02:00:00,118.358525218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,118.33924935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.94644367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,114.559035086,0.0,0.0,0.0,43.513341876,52.539744,13.4504194192,0.0,4.83426,8.61615941921
 06/06  06:00:00,742.634663759,75.3742403817,557.048181542,0.0,43.513341876,53.238744,4.8649398189,0.0106798189025,4.83426,0.02
 06/06  07:00:00,916.744715803,74.9957256284,554.739650789,0.0,220.879908,53.238744,22.3286900851,0.0,4.83426,17.4944300851
 06/06  08:00:00,1034.23440555,84.9051384802,568.806735629,0.0,220.879908,145.652643033,62.6469294499,0.0,36.25695,26.3899794499
 06/06  09:00:00,1056.80798135,87.5600080479,587.905387721,0.0,220.879908,145.652643033,71.751892957,0.0,36.25695,35.494942957
 06/06  10:00:00,1094.72510206,90.0785436584,616.70844664,0.0,220.879908,151.653867033,83.8776701588,0.0,48.3426,35.5350701588
 06/06  11:00:00,1127.57140838,92.1350229525,646.288671979,0.0,220.879908,151.653867033,83.9892217256,0.0,48.3426,35.6466217256
 06/06  12:00:00,1134.117162,94.3736814247,651.270127867,0.0,220.879908,151.653867033,93.0109611846,0.0,48.3426,44.6683611846
 06/06  13:00:00,1126.91974992,96.3594739237,647.784956077,0.0,220.879908,145.652643033,68.9126637664,0.00957826006337,24.1713,44.7317855064
 06/06  14:00:00,1132.46606521,97.9416321164,651.52693359,0.0,220.879908,145.652643033,59.6852400319,0.0,24.1713,35.5139400319
 06/06  15:00:00,1139.72077176,98.126051519,666.572410705,0.0,220.879908,137.835547516,40.4136611029,0.0187205843431,4.83426,35.5606805186
 06/06  16:00:00,1168.67133935,92.3464745062,706.73293876,0.0,220.879908,133.019064,31.3370684491,0.0112379704391,4.83426,26.4915704787
 06/06  17:00:00,1060.87093242,85.1434126801,686.257115117,0.0,220.879908,53.238744,40.1513730029,0.0,4.83426,35.3171130029
 06/06  18:00:00,1050.32915399,82.9891667794,678.197874492,0.0,220.879908,53.238744,31.4102493279,0.0,4.83426,26.5759893279
 06/06  19:00:00,1032.16871966,81.4246983856,662.178192464,0.0,220.879908,53.238744,13.5099893632,0.0,4.83426,8.67572936316
 06/06  20:00:00,1020.19074621,79.6796282573,640.35566913,0.0,220.879908,53.238744,13.5003043649,0.0,4.83426,8.66604436489
 06/06  21:00:00,256.149036433,0.841903411358,136.050647206,0.0,43.513341876,52.539744,13.5011476717,0.0,4.83426,8.66688767165
 06/06  22:00:00,265.515651139,1.0835175568,144.772814304,0.0,43.513341876,52.539744,13.4713044138,0.0,4.83426,8.63704441378
 06/06  23:00:00,119.213875563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,118.353593355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,118.30930153,0.0,0.0,0.0,43.513341876,52.539744,13.4502561898,0.0,4.83426,8.6159961898
 06/07  02:00:00,118.234930215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.185779834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.660533952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,112.635777012,0.0,0.0,0.0,43.513341876,52.539744,13.4502540281,0.0,4.83426,8.61599402813
 06/07  06:00:00,429.296393109,74.2235718844,249.89341023,0.0,43.513341876,53.238744,10.8020829023,5.94782290232,4.83426,0.02
 06/07  07:00:00,639.065609449,74.1164754618,281.256401876,0.0,220.879908,53.238744,22.3297260644,0.0,4.83426,17.4954660644
 06/07  08:00:00,1009.1979742,82.5274571687,549.696555307,0.0,220.879908,145.652643033,62.6420047144,0.0,36.25695,26.3850547144
 06/07  09:00:00,1068.50500751,84.9692716576,606.485590706,0.0,220.879908,145.652643033,71.7484190344,0.0,36.25695,35.4914690344
 06/07  10:00:00,1089.76325718,87.0099738045,619.425691385,0.0,220.879908,151.653867033,83.8737078086,0.0,48.3426,35.5311078086
 06/07  11:00:00,1111.30117958,88.682597144,638.199961945,0.0,220.879908,151.653867033,83.9844263468,0.0,48.3426,35.6418263468
 06/07  12:00:00,1127.75595285,90.731564764,653.348509554,0.0,220.879908,151.653867033,93.0039357077,0.0,48.3426,44.6613357077
 06/07  13:00:00,1131.21607224,93.1491748367,660.360399152,0.0,220.879908,145.652643033,68.90711887,0.0118251032594,24.1713,44.7239937667
 06/07  14:00:00,1139.97267699,95.4604931894,666.317440455,0.0,220.879908,145.652643033,59.6795469536,0.0,24.1713,35.5082469536
 06/07  15:00:00,1152.91530791,98.9810362636,683.350884293,0.0,220.879908,137.835547516,40.4116067113,0.0181390813308,4.83426,35.55920763
 06/07  16:00:00,1176.3908291,94.7788837906,716.291134914,0.0,220.879908,133.019064,31.3323911736,0.0108333026742,4.83426,26.487297871
 06/07  17:00:00,1082.22157802,88.2373666679,708.33209662,0.0,220.879908,53.238744,34.7407596038,0.0,4.83426,29.9064996038
 06/07  18:00:00,1075.78521005,86.7307133563,703.302258225,0.0,220.879908,53.238744,36.8272199563,0.0,4.83426,31.9929599563
 06/07  19:00:00,1058.64185279,84.7819698654,687.510941565,0.0,220.879908,53.238744,13.5089663279,0.0,4.83426,8.67470632792
 06/07  20:00:00,1034.51302916,81.4791671352,655.319818815,0.0,220.879908,53.238744,13.5003918965,0.0,4.83426,8.66613189648
 06/07  21:00:00,228.798168304,1.16052320625,107.939076879,0.0,43.513341876,52.539744,13.5008494975,0.0,4.83426,8.66658949753
 06/07  22:00:00,175.056585947,0.720361645807,55.4266497796,0.0,43.513341876,52.539744,13.4710212016,0.0,4.83426,8.63676120163
 06/07  23:00:00,196.318899817,1.08420490379,75.0914388371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,118.223171672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,118.1742913,0.0,0.0,0.0,43.513341876,52.539744,13.4501833958,0.0,4.83426,8.61592339577
 06/08  02:00:00,118.107175086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.048436249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.473781027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,112.448256566,0.0,0.0,0.0,43.513341876,52.539744,13.4501609746,0.0,4.83426,8.61590097459
 06/08  06:00:00,277.629230004,73.5461005894,99.6979073127,0.0,43.513341876,53.238744,223.478100999,218.623840999,4.83426,0.02
 06/08  07:00:00,453.58235023,73.4637671993,97.8098963644,0.0,220.879908,53.238744,114.983530741,92.6582864012,4.83426,17.49098434
 06/08  08:00:00,750.484607452,78.9852018848,295.821919902,0.0,220.879908,145.652643033,62.6481087209,0.0050937466519,36.25695,26.3860649743
 06/08  09:00:00,1011.73882778,81.320832296,553.327358618,0.0,220.879908,145.652643033,71.7461625899,0.0,36.25695,35.4892125899
 06/08  10:00:00,1064.31702526,83.8334116067,596.214779117,0.0,220.879908,151.653867033,83.8714343268,0.0,48.3426,35.5288343268
 06/08  11:00:00,1073.23207874,86.4113483929,601.199136695,0.0,220.879908,151.653867033,83.9827982549,0.0,48.3426,35.6401982549
 06/08  12:00:00,1114.85008929,89.3399990099,640.521814982,0.0,220.879908,151.653867033,92.9958408064,0.0,48.3426,44.6532408064
 06/08  13:00:00,1149.67320737,92.8949594315,677.250736663,0.0,220.879908,145.652643033,68.8985225607,0.0112612402565,24.1713,44.7159613205
 06/08  14:00:00,1152.06027891,96.0908565513,675.969434936,0.0,220.879908,145.652643033,53.7889693831,0.0,24.1713,29.6176693831
 06/08  15:00:00,1156.32797727,99.6787459463,684.142043087,0.0,220.879908,137.835547516,46.2893610255,0.0179772023479,4.83426,41.4371238232
 06/08  16:00:00,1181.63246843,94.6539134844,719.548996597,0.0,220.879908,133.019064,31.3339098084,0.0111853824867,4.83426,26.488464426
 06/08  17:00:00,1084.09725489,87.7763667085,709.159845534,0.0,220.879908,53.238744,31.3194461642,0.0,4.83426,26.4851861642
 06/08  18:00:00,1077.88423685,86.5551601106,704.180375033,0.0,220.879908,53.238744,40.2541702082,0.0,4.83426,35.4199102082
 06/08  19:00:00,1061.24429333,83.8043497114,689.90056556,0.0,220.879908,53.238744,13.5091653404,0.0,4.83426,8.67490534038
 06/08  20:00:00,1057.82239377,81.1552541064,677.47414496,0.0,220.879908,53.238744,13.500284617,0.0,4.83426,8.66602461699
 06/08  21:00:00,285.933238999,1.08448144464,164.945906055,0.0,43.513341876,52.539744,13.4999144243,0.0,4.83426,8.66565442427
 06/08  22:00:00,228.071104412,0.900452057258,107.820091129,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,241.741972486,1.08425186168,120.163254396,0.0,43.513341876,52.539744,13.4621871727,0.0,4.83426,8.6279271727
 06/08  24:00:00,118.419901683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,118.404302555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.382222614,0.0,0.0,0.0,43.513341876,52.539744,13.4501806446,0.0,4.83426,8.6159206446
 06/09  03:00:00,118.360780902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.984621503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,114.560882741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,740.08181252,75.6390117327,554.026446604,0.0,43.513341876,53.238744,4.86142010266,0.00716010265729,4.83426,0.02
 06/09  07:00:00,914.776391259,75.083599633,552.620045642,0.0,220.879908,53.238744,31.0612955218,0.0,4.83426,26.2270355218
 06/09  08:00:00,1010.16334813,84.7307468402,544.925880033,0.0,220.879908,145.652643033,58.2775694608,0.0,36.25695,22.0206194608
 06/09  09:00:00,1011.85079486,87.1579450374,543.639520122,0.0,220.879908,145.652643033,67.2746602313,0.0,36.25695,31.0177102313
 06/09  10:00:00,1049.2083687,89.6572430294,571.688155508,0.0,220.879908,151.653867033,83.8660551614,0.0,48.3426,35.5234551614
 06/09  11:00:00,1086.28367523,91.9303786897,605.232684651,0.0,220.879908,151.653867033,92.8791352772,0.0,48.3426,44.5365352772
 06/09  12:00:00,1125.77808953,94.4012789843,643.78351769,0.0,220.879908,151.653867033,84.0598194119,0.0,48.3426,35.7172194119
 06/09  13:00:00,1147.71624899,97.195079514,669.724402274,0.0,220.879908,145.652643033,68.9015504232,0.0208059349897,24.1713,44.7094444883
 06/09  14:00:00,1156.23458666,99.4786106157,676.376156677,0.0,220.879908,145.652643033,59.67111515,0.0,24.1713,35.49981515
 06/09  15:00:00,1163.16565607,101.725903074,689.250018864,0.0,220.879908,137.835547516,40.4023926436,0.0185791201635,4.83426,35.5495535234
 06/09  16:00:00,1192.06194048,98.206617358,727.198285487,0.0,220.879908,133.019064,31.3296995077,0.0109749768722,4.83426,26.4844645308
 06/09  17:00:00,1096.54133318,90.2961112482,720.300112785,0.0,220.879908,53.238744,40.1370434125,0.0,4.83426,35.3027834125
 06/09  18:00:00,1084.54541009,88.2942221362,710.598514829,0.0,220.879908,53.238744,31.3994792576,0.0,4.83426,26.5652192576
 06/09  19:00:00,1071.99376898,85.6054224518,701.101218698,0.0,220.879908,53.238744,13.5088629757,0.0,4.83426,8.67460297573
 06/09  20:00:00,1051.39451425,82.1125309012,672.738903767,0.0,220.879908,53.238744,13.5004415855,0.0,4.83426,8.66618158549
 06/09  21:00:00,244.749268489,1.16124853285,124.326210471,0.0,43.513341876,52.539744,13.4989384616,0.0,4.83426,8.6646784616
 06/09  22:00:00,183.234951986,0.720361645807,63.595102335,0.0,43.513341876,52.539744,13.4707271055,0.0,4.83426,8.63646710554
 06/09  23:00:00,207.439955008,1.08479034199,86.1838063586,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,118.259292847,0.0,0.0,0.0,43.513341876,52.539744,13.450182221,0.0,4.83426,8.61592222097
 06/10  01:00:00,118.239939272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.215263254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,118.20119411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.716176434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,112.673240627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.717179801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.601388234,0.0,0.0,0.0,43.513341876,52.539744,13.4443651669,0.0,4.83426,8.6101051669
 06/10  08:00:00,100.614756125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  09:00:00,100.651951577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.649708375,0.0,0.0,0.0,43.513341876,52.539744,13.5310184455,0.0,4.83426,8.69675844553
 06/10  11:00:00,101.45003289,0.0,0.0,0.0,43.513341876,52.539744,13.4788198558,0.0,4.83426,8.64455985585
 06/10  12:00:00,144.288738507,0.458615130948,42.6885784709,0.0,43.513341876,52.539744,13.4786083081,0.0,4.83426,8.64434830807
 06/10  13:00:00,251.531505188,1.62089796538,147.423902466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  14:00:00,251.971631845,1.60543448536,147.870713054,0.0,43.513341876,52.539744,13.4720668804,0.0,4.83426,8.63780688042
 06/10  15:00:00,270.596451651,1.89461656101,165.978928583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,332.877927783,2.49873528877,227.133012838,0.0,43.513341876,52.539744,13.4444571966,0.0,4.83426,8.61019719662
 06/10  17:00:00,336.456654748,2.55914690189,230.663140912,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,318.310667793,2.39707874251,212.892127288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,374.201171368,2.89111777542,267.157708032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,170.72557871,0.687440495847,59.3684238492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.62335739,0.0,0.0,0.0,43.513341876,52.539744,31.1229696752,0.0,4.83426,26.2887096752
 06/10  22:00:00,118.196091221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,119.022294567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.163300828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.14571555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.131980687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.141024066,0.0,0.0,0.0,43.513341876,52.539744,13.4443998894,0.0,4.83426,8.61013988938
 06/11  04:00:00,118.647101368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,112.639593159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.723611712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.605423644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.65411866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.727923661,0.0,0.0,0.0,43.513341876,52.539744,13.4500385664,0.0,4.83426,8.61577856637
 06/11  10:00:00,198.298888631,1.08592728961,95.3020205465,0.0,43.513341876,52.539744,13.5331481358,0.0,4.83426,8.69888813578
 06/11  11:00:00,214.567796094,4.56738288989,107.146641616,0.0,43.513341876,52.539744,13.4790621758,0.0,4.83426,8.64480217582
 06/11  12:00:00,354.555921285,8.86016644899,242.188698538,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  13:00:00,401.671505732,8.07302089414,289.616674781,0.0,43.513341876,52.539744,13.4790267775,0.0,4.83426,8.64476677755
 06/11  14:00:00,506.01576806,12.3092719423,388.733037805,0.0,43.513341876,52.539744,13.4714198652,0.0,4.83426,8.63715986517
 06/11  15:00:00,495.652452615,10.4833905915,380.353003965,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  16:00:00,565.54960385,13.0958091531,447.156961268,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,518.790444635,10.0014806436,404.010018498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,555.196392876,11.770663714,438.249793564,0.0,43.513341876,52.539744,13.4439605948,0.0,4.83426,8.60970059485
 06/11  19:00:00,467.007450488,8.67863419654,353.337696711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,412.559673775,3.63483347926,295.509419476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,216.917417423,1.18425420114,95.9071740549,0.0,43.513341876,52.539744,22.3676102875,0.0,4.83426,17.5333502875
 06/11  22:00:00,260.849234781,1.776901036,139.067747444,0.0,43.513341876,52.539744,13.4442590591,0.0,4.83426,8.60999905913
 06/11  23:00:00,150.261701143,0.36374262817,30.4243424625,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,174.895524254,0.720361645807,55.2076233279,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,118.224451064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.214818732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.212327668,0.0,0.0,0.0,43.513341876,52.539744,13.4501008577,0.0,4.83426,8.6158408577
 06/12  04:00:00,118.715161496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,112.695530336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,506.134771955,74.8046765194,325.45671107,0.0,43.513341876,53.238744,4.90888142088,0.0546214208785,4.83426,0.02
 06/12  07:00:00,781.467338886,74.5444932249,422.736003691,0.0,220.879908,53.238744,22.323333251,0.0,4.83426,17.489073251
 06/12  08:00:00,1051.97308433,83.9308803946,589.888402848,0.0,220.879908,145.652643033,62.6329119817,0.0,36.25695,26.3759619817
 06/12  09:00:00,1067.9908328,86.9248301148,602.21771066,0.0,220.879908,145.652643033,71.7308038295,0.0,36.25695,35.4738538295
 06/12  10:00:00,1104.94907019,89.6669579255,629.805742825,0.0,220.879908,151.653867033,83.8547680134,0.0,48.3426,35.5121680134
 06/12  11:00:00,1144.61691752,92.456139431,665.787487972,0.0,220.879908,151.653867033,83.9614473325,0.0,48.3426,35.6188473325
 06/12  12:00:00,1154.81006904,95.5756096444,673.624124821,0.0,220.879908,151.653867033,92.9704636292,0.0,48.3426,44.6278636292
 06/12  13:00:00,1138.71390194,98.1113880465,660.48932047,0.0,220.879908,145.652643033,68.8735876082,0.0100074044235,24.1713,44.6922802037
 06/12  14:00:00,1143.92544729,99.8987338786,663.705179178,0.0,220.879908,145.652643033,56.341358477,0.0,24.1713,32.170058477
 06/12  15:00:00,1157.989672,102.245085399,682.911928797,0.0,220.879908,137.835547516,43.6969941517,0.0178029990615,4.83426,38.8449311526
 06/12  16:00:00,1189.1874984,99.76009597,721.580547779,0.0,220.879908,133.019064,31.3204402145,0.0108270687276,4.83426,26.4753531458
 06/12  17:00:00,1087.38280433,90.1928353659,709.79477273,0.0,220.879908,53.238744,31.309598604,0.0,4.83426,26.475338604
 06/12  18:00:00,1077.54353807,88.0325746731,702.248827625,0.0,220.879908,53.238744,40.2346440929,0.0,4.83426,35.4003840929
 06/12  19:00:00,1061.44577904,85.0687299784,688.838908241,0.0,220.879908,53.238744,13.5079040482,0.0,4.83426,8.67364404822
 06/12  20:00:00,1047.66942408,82.183389354,669.380161087,0.0,220.879908,53.238744,13.4989219519,0.0,4.83426,8.66466195187
 06/12  21:00:00,288.383647628,1.0850855074,167.387256049,0.0,43.513341876,52.539744,13.4995861913,0.0,4.83426,8.66532619135
 06/12  22:00:00,376.260953496,2.30898005188,253.071175618,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,228.738443249,1.0843860453,107.179338548,0.0,43.513341876,52.539744,13.4616436771,0.0,4.83426,8.62738367707
 06/12  24:00:00,118.332664756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.28964218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.257831159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.244392508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.817425085,0.0,0.0,0.0,43.513341876,52.539744,13.4500622184,0.0,4.83426,8.61580221839
 06/13  05:00:00,114.452836037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,714.174634751,74.9142907098,530.203851525,0.0,43.513341876,53.238744,4.87527280542,0.0210128054202,4.83426,0.02
 06/13  07:00:00,906.37178778,74.4487179614,546.592462158,0.0,220.879908,53.238744,22.3216021274,0.0,4.83426,17.4873421274
 06/13  08:00:00,1019.18255915,84.115953116,556.338825723,0.0,220.879908,145.652643033,62.6290858159,0.0,36.25695,26.3721358159
 06/13  09:00:00,1028.81068031,87.1382119344,562.32316416,0.0,220.879908,145.652643033,71.7266745056,0.0,36.25695,35.4697245056
 06/13  10:00:00,1063.67235588,89.5334826463,588.254708111,0.0,220.879908,151.653867033,83.8483988744,0.0,48.3426,35.5057988744
 06/13  11:00:00,1102.67177862,91.7256557875,623.657250307,0.0,220.879908,151.653867033,83.954467172,0.0,48.3426,35.611867172
 06/13  12:00:00,1131.30734259,95.1009090972,649.303556926,0.0,220.879908,151.653867033,92.9606158018,0.0,48.3426,44.6180158018
 06/13  13:00:00,1141.97344495,98.1718508652,662.590970358,0.0,220.879908,145.652643033,63.6804362488,0.00867371429186,24.1713,39.5004625345
 06/13  14:00:00,1138.99099171,99.2689060119,658.810787768,0.0,220.879908,145.652643033,55.9295490022,0.0,24.1713,31.7582490022
 06/13  15:00:00,1153.74412842,100.75760662,679.381466622,0.0,220.879908,137.835547516,40.381408124,0.0172337825324,4.83426,35.5299143415
 06/13  16:00:00,1188.8379187,96.554890542,723.255017872,0.0,220.879908,133.019064,40.1352745794,0.0110449566134,4.83426,35.2899696228
 06/13  17:00:00,1083.07350603,88.4683210273,705.681502073,0.0,220.879908,53.238744,31.3068343811,0.0,4.83426,26.4725743811
 06/13  18:00:00,1066.31543178,85.3699370113,692.345370129,0.0,220.879908,53.238744,40.1536954437,0.0,4.83426,35.3194354437
 06/13  19:00:00,1051.13247535,82.9645395981,679.674055761,0.0,220.879908,53.238744,13.5799301451,0.0,4.83426,8.7456701451
 06/13  20:00:00,1035.30290464,80.9869777685,656.740965745,0.0,220.879908,53.238744,4.85426,0.0,4.83426,0.02
 06/13  21:00:00,280.581717441,0.977161663493,160.213840324,0.0,43.513341876,52.539744,13.4995942164,0.0,4.83426,8.66533421639
 06/13  22:00:00,268.254901542,1.08388066579,147.511592696,0.0,43.513341876,52.539744,13.4703277022,0.0,4.83426,8.63606770221
 06/13  23:00:00,200.563835695,0.720361645807,79.8111441284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,230.165308524,1.08355509226,109.505746279,0.0,43.513341876,52.539744,13.4485823019,0.0,4.83426,8.61432230191
 06/14  01:00:00,118.267467692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.258185149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.244673678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.75655304,0.0,0.0,0.0,43.513341876,52.539744,13.4499960858,0.0,4.83426,8.61573608584
 06/14  05:00:00,112.731131165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,733.036966409,74.8851624053,549.144272055,0.0,43.513341876,53.238744,4.91357844039,0.0593184403899,4.83426,0.02
 06/14  07:00:00,909.973955467,74.3199520507,549.884761039,0.0,220.879908,53.238744,22.3206714173,0.0,4.83426,17.4864114173
 06/14  08:00:00,992.06910226,82.7520236545,530.942957973,0.0,220.879908,145.652643033,62.6280704437,0.0,36.25695,26.3711204437
 06/14  09:00:00,986.995481713,84.8564116007,523.243518859,0.0,220.879908,145.652643033,71.7198630753,0.0,36.25695,35.4629130753
 06/14  10:00:00,992.106334523,86.8809875109,520.020062695,0.0,220.879908,151.653867033,83.8443854027,0.0,48.3426,35.5017854027
 06/14  11:00:00,1001.68759954,88.8496862486,526.501521798,0.0,220.879908,151.653867033,83.9527256122,0.0,48.3426,35.6101256122
 06/14  12:00:00,1009.53434905,90.7353786211,533.080663094,0.0,220.879908,151.653867033,92.3933379559,0.0,48.3426,44.0507379559
 06/14  13:00:00,1012.76456316,92.7896977676,539.677867273,0.0,220.879908,145.652643033,60.491616994,0.0115102164325,24.1713,36.3088067775
 06/14  14:00:00,1014.6759025,94.0907763488,540.160840004,0.0,220.879908,145.652643033,59.6467738144,0.0,24.1713,35.4754738144
 06/14  15:00:00,1020.47551174,94.8430653351,553.181811246,0.0,220.879908,137.835547516,40.3795960083,0.018820432844,4.83426,35.5265155755
 06/14  16:00:00,1064.91712971,88.2521878086,609.199784903,0.0,220.879908,133.019064,31.3154948529,0.0108110807678,4.83426,26.4704237722
 06/14  17:00:00,969.98612459,82.2574173367,600.093124736,0.0,220.879908,53.238744,40.1203642244,0.0,4.83426,35.2861042244
 06/14  18:00:00,963.261489117,80.3463925295,595.610662969,0.0,220.879908,53.238744,31.3836490395,0.0,4.83426,26.5493890395
 06/14  19:00:00,953.185636924,78.872256406,586.791445607,0.0,220.879908,53.238744,13.5070466112,0.0,4.83426,8.67278661117
 06/14  20:00:00,953.949820671,77.8187752258,579.87719667,0.0,220.879908,53.238744,13.4985191829,0.0,4.83426,8.66425918289
 06/14  21:00:00,232.034231184,0.900452057258,111.583130758,0.0,43.513341876,52.539744,13.4991435144,0.0,4.83426,8.66488351437
 06/14  22:00:00,118.256975271,0.0,0.0,0.0,43.513341876,52.539744,13.4698204814,0.0,4.83426,8.63556048143
 06/14  23:00:00,119.122856495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.237326943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.223550008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.218109446,0.0,0.0,0.0,43.513341876,52.539744,13.4498550758,0.0,4.83426,8.61559507581
 06/15  03:00:00,118.213201916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.720840313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,112.70799783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,728.098070161,74.3813997377,544.73366682,0.0,43.513341876,53.238744,13.5478931487,0.0979323960749,4.83426,8.61570075267
 06/15  07:00:00,910.869410814,73.711871577,551.153905681,0.0,220.879908,53.238744,22.3195289256,0.0,4.83426,17.4852689256
 06/15  08:00:00,985.232720086,80.9976232704,525.289096988,0.0,220.879908,145.652643033,62.6231865708,0.0,36.25695,26.3662365708
 06/15  09:00:00,976.391179034,83.5499936498,512.852806101,0.0,220.879908,145.652643033,62.858020601,0.0,36.25695,26.601070601
 06/15  10:00:00,993.347275185,86.0125386886,520.638352109,0.0,220.879908,151.653867033,83.8393693131,0.0,48.3426,35.4967693131
 06/15  11:00:00,1059.89034706,87.7628751463,583.167886749,0.0,220.879908,151.653867033,92.8446570982,0.0,48.3426,44.5020570982
 06/15  12:00:00,1129.03909228,90.2769920496,649.354346294,0.0,220.879908,151.653867033,84.0339509727,0.0,48.3426,35.6913509727
 06/15  13:00:00,1171.00314988,93.6850148603,693.436205876,0.0,220.879908,145.652643033,68.8530658018,0.010949655064,24.1713,44.6708161468
 06/15  14:00:00,1217.40608749,98.6980112445,734.966401673,0.0,220.879908,145.652643033,59.643853297,0.0,24.1713,35.472553297
 06/15  15:00:00,1233.18381075,106.117684861,751.065983078,0.0,220.879908,137.835547516,40.3537626922,0.0,4.83426,35.5195026922
 06/15  16:00:00,1232.34569133,106.911323759,754.068091509,0.0,220.879908,133.019064,31.3139655827,0.0111979939947,4.83426,26.4685075887
 06/15  17:00:00,1138.58175642,103.290451211,743.880843891,0.0,220.879908,53.238744,31.3023088308,0.0,4.83426,26.4680488308
 06/15  18:00:00,1128.84001308,98.6585956636,739.028567258,0.0,220.879908,53.238744,40.2242433468,0.0,4.83426,35.3899833468
 06/15  19:00:00,1115.28184717,91.0123074774,732.637520987,0.0,220.879908,53.238744,13.506907161,0.0,4.83426,8.67264716097
 06/15  20:00:00,1113.44381662,86.61330588,725.830864012,0.0,220.879908,53.238744,13.4990058028,0.0,4.83426,8.66474580279
 06/15  21:00:00,615.038724034,3.37282859153,488.808923272,0.0,43.513341876,52.539744,13.4992068482,0.0,4.83426,8.66494684824
 06/15  22:00:00,422.655838616,2.9950481742,297.671060394,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,453.187438436,2.88651842695,327.410241959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,255.078562605,1.08389901235,134.165557003,0.0,43.513341876,52.539744,13.4500273645,0.0,4.83426,8.61576736452
 06/16  01:00:00,206.836559847,0.720361645807,86.788756288,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,253.466731118,1.08368669421,132.557303959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.38485389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,121.124874618,0.0,0.0,0.0,43.513341876,52.539744,13.4499342264,0.0,4.83426,8.61567422641
 06/16  05:00:00,114.678791131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,756.374900003,75.6196252651,567.801452361,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/16  07:00:00,980.509600356,75.64708683,615.001337503,0.0,220.879908,53.238744,22.31752159,0.0,4.83426,17.48326159
 06/16  08:00:00,1130.97428313,87.6502285142,659.911879653,0.0,220.879908,145.652643033,53.7011424635,0.0,36.25695,17.4441924635
 06/16  09:00:00,1162.11246992,90.5254841128,687.740745878,0.0,220.879908,145.652643033,53.6991113452,0.0,36.25695,17.4421613452
 06/16  10:00:00,1200.95300506,93.041737134,717.999149942,0.0,220.879908,151.653867033,65.7848228579,0.0,48.3426,17.4422228579
 06/16  11:00:00,1226.31382498,95.8936185794,739.655866907,0.0,220.879908,151.653867033,65.7847720764,0.0,48.3426,17.4421720764
 06/16  12:00:00,1241.03752847,98.679679731,752.549240982,0.0,220.879908,151.653867033,57.072914808,0.0,48.3426,8.73031480801
 06/16  13:00:00,1249.91710052,100.60320971,765.449249634,0.0,220.879908,145.652643033,41.6146924508,0.0,24.1713,17.4433924508
 06/16  14:00:00,1260.24652231,102.337864017,773.884410526,0.0,220.879908,145.652643033,41.6124342783,0.0,24.1713,17.4411342783
 06/16  15:00:00,1255.73336929,105.867725545,773.649680223,0.0,220.879908,137.835547516,22.2776673923,0.0,4.83426,17.4434073923
 06/16  16:00:00,1253.52243026,106.157222377,775.945524325,0.0,220.879908,133.019064,31.2979053472,0.0,4.83426,26.4636453472
 06/16  17:00:00,1164.16384076,101.162293599,771.392847144,0.0,220.879908,53.238744,31.3014406302,0.0,4.83426,26.4671806302
 06/16  18:00:00,1147.51378663,97.1991858806,758.747654325,0.0,220.879908,53.238744,40.2221644858,0.0,4.83426,35.3879044858
 06/16  19:00:00,1136.38344847,94.395832955,750.555205755,0.0,220.879908,53.238744,13.5066899192,0.0,4.83426,8.67242991917
 06/16  20:00:00,1128.94928199,89.4462933257,739.649395689,0.0,220.879908,53.238744,13.4980261379,0.0,4.83426,8.6637661379
 06/16  21:00:00,577.630684189,3.38588883789,452.042442912,0.0,43.513341876,52.539744,13.4973398932,0.0,4.83426,8.66307989319
 06/16  22:00:00,535.76370011,3.77467902399,409.208030969,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,465.055161666,3.28817356439,338.593915138,0.0,43.513341876,52.539744,13.4613955184,0.0,4.83426,8.62713551838
 06/16  24:00:00,390.30685807,2.6468585896,266.129208424,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,474.967864711,3.12405268849,349.711216883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,158.382914711,0.360180822903,39.1713593675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,238.383453947,1.08362416726,117.57806164,0.0,43.513341876,52.539744,13.4442186854,0.0,4.83426,8.60995868538
 06/17  04:00:00,118.946223462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,112.933491477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.965204397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.76023312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.722476094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,371.42070005,2.53092096656,264.874365381,0.0,43.513341876,52.539744,5.12742202414,0.0,4.83426,0.29316202414
 06/17  10:00:00,302.862123405,2.0270794846,197.632734171,0.0,43.513341876,52.539744,21.9319457094,0.0,4.83426,17.0976857094
 06/17  11:00:00,380.834279521,4.84975442734,271.195963773,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  12:00:00,446.497271087,8.73475645917,333.261618411,0.0,43.513341876,52.539744,13.478106806,0.0,4.83426,8.64384680602
 06/17  13:00:00,479.457235808,10.8996936561,363.852388239,0.0,43.513341876,52.539744,13.4723420078,0.0,4.83426,8.63808200779
 06/17  14:00:00,559.052954584,22.7131086242,431.09942101,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,628.864254723,27.4958826136,495.508829374,0.0,43.513341876,52.539744,13.4724033401,0.0,4.83426,8.63814334009
 06/17  16:00:00,620.00561909,26.9633875661,487.302415854,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
