Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  17:00:00,645.053191317,35.9007348123,503.395598444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,596.423798057,28.7967096796,462.191795786,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,566.444924502,14.4022898631,446.046271014,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,478.365357865,4.27587454551,359.85457463,0.0,43.513341876,52.539744,13.444246987,0.0,4.83426,8.60998698697
 06/17  21:00:00,376.670438272,3.11839195258,251.773122314,0.0,43.513341876,52.539744,22.3603249387,0.0,4.83426,17.5260649387
 06/17  22:00:00,217.987057915,1.29193318688,97.2261865759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,208.975869699,1.0864492928,87.6911276716,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.146783691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.099660341,0.0,0.0,0.0,43.513341876,52.539744,13.444144528,0.0,4.83426,8.60988452799
 06/18  02:00:00,118.069278367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.056201573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.508469587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,112.475979183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.578936705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.568138565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.690100328,0.0,0.0,0.0,43.513341876,52.539744,13.4498278058,0.0,4.83426,8.61556780584
 06/18  09:00:00,188.816565917,1.08714845049,85.8928834,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,200.828645706,6.04731636091,92.8681152151,0.0,43.513341876,52.539744,13.5305398926,0.0,4.83426,8.69627989259
 06/18  11:00:00,217.075550557,8.19438187675,106.031786998,0.0,43.513341876,52.539744,13.4779084026,0.0,4.83426,8.64364840265
 06/18  12:00:00,421.476089168,9.34515457584,307.921650386,0.0,43.513341876,52.539744,13.4779635506,0.0,4.83426,8.64370355058
 06/18  13:00:00,510.213242283,12.0551226594,393.201354698,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  14:00:00,492.902032339,10.5786477602,377.618810037,0.0,43.513341876,52.539744,13.4722301429,0.0,4.83426,8.63797014286
 06/18  15:00:00,619.753368556,28.5202671111,485.567507294,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,626.870452308,28.0509270649,493.121527154,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,649.462312346,32.8089265021,510.917318659,0.0,43.513341876,52.539744,13.4428683278,0.0,4.83426,8.60860832782
 06/18  18:00:00,621.617098082,33.1858664961,482.893847746,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,589.998998688,12.9556975366,470.827247439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,515.44207868,7.65980530694,393.351894817,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,446.381460553,3.58568386584,320.388037363,0.0,43.513341876,52.539744,22.3583275463,0.0,4.83426,17.5240675463
 06/18  22:00:00,349.242835185,2.56298294616,225.731165929,0.0,43.513341876,52.539744,13.4442032054,0.0,4.83426,8.6099432054
 06/18  23:00:00,227.730785888,1.19766048846,106.142187896,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,150.984291406,0.360180822903,31.937945534,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.27377194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.253789427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.242428732,0.0,0.0,0.0,43.513341876,52.539744,13.4497707351,0.0,4.83426,8.6155107351
 06/19  04:00:00,118.735839674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,112.691241236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,679.685263291,74.8712108162,497.241010148,0.0,43.513341876,53.238744,4.92223840845,0.0679784084509,4.83426,0.02
 06/19  07:00:00,916.125803747,74.767142145,555.639104796,0.0,220.879908,53.238744,22.3154929737,0.0,4.83426,17.4812329737
 06/19  08:00:00,1020.92306127,84.1443725543,557.570381458,0.0,220.879908,145.652643033,53.6969273554,0.0,36.25695,17.4399773554
 06/19  09:00:00,1021.20927116,86.3100845412,555.062359932,0.0,220.879908,145.652643033,53.6975895348,0.0,36.25695,17.4406395348
 06/19  10:00:00,1044.59019486,88.9874253501,569.041562902,0.0,220.879908,151.653867033,65.7808625516,0.0,48.3426,17.4382625516
 06/19  11:00:00,1089.14444527,91.2494563168,609.503158646,0.0,220.879908,151.653867033,65.782641674,0.0,48.3426,17.440041674
 06/19  12:00:00,1116.69574857,93.4317544441,634.692407763,0.0,220.879908,151.653867033,57.0717362176,0.0,48.3426,8.72913621756
 06/19  13:00:00,1119.87252308,96.5818348623,640.306173763,0.0,220.879908,145.652643033,41.6238137355,0.011686877911,24.1713,17.4408268576
 06/19  14:00:00,1132.54253011,98.5045519825,650.819659873,0.0,220.879908,145.652643033,41.6095959038,0.0,24.1713,17.4382959038
 06/19  15:00:00,1148.97057015,99.4252423988,673.915536201,0.0,220.879908,137.835547516,22.2925463704,0.0182000751835,4.83426,17.4400862952
 06/19  16:00:00,1185.08909264,95.7356187182,719.032059231,0.0,220.879908,133.019064,31.287283394,0.0,4.83426,26.453023394
 06/19  17:00:00,1080.03549843,89.268665222,701.097787852,0.0,220.879908,53.238744,31.2917037598,0.0,4.83426,26.4574437598
 06/19  18:00:00,1058.01429455,87.4930846671,681.455616067,0.0,220.879908,53.238744,40.2072793453,0.0,4.83426,35.3730193453
 06/19  19:00:00,1033.7148218,85.1979641304,659.359732449,0.0,220.879908,53.238744,13.5062086786,0.0,4.83426,8.67194867864
 06/19  20:00:00,1017.09787007,82.1401978321,637.234031383,0.0,220.879908,53.238744,13.4974161267,0.0,4.83426,8.66315612674
 06/19  21:00:00,279.906827455,0.962775388233,159.174010814,0.0,43.513341876,52.539744,13.4982006892,0.0,4.83426,8.66394068923
 06/19  22:00:00,261.517170318,1.08498416622,140.810496991,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  23:00:00,119.214385965,0.0,0.0,0.0,43.513341876,52.539744,13.4608462987,0.0,4.83426,8.62658629872
 06/19  24:00:00,118.339525545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  01:00:00,118.315280816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.282278075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.273392597,0.0,0.0,0.0,43.513341876,52.539744,13.4497669531,0.0,4.83426,8.61550695305
 06/20  04:00:00,120.856825669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  05:00:00,114.476475871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,728.187844538,75.1645754325,542.214228008,0.0,43.513341876,53.238744,4.91111829111,0.056858291107,4.83426,0.02
 06/20  07:00:00,904.624617168,74.6436670013,542.616722235,0.0,220.879908,53.238744,22.3144142004,0.0,4.83426,17.4801542004
 06/20  08:00:00,1002.4772493,84.1753561533,537.945124278,0.0,220.879908,145.652643033,53.6959333261,0.0,36.25695,17.4389833261
 06/20  09:00:00,1021.0513226,87.220546259,552.88796055,0.0,220.879908,145.652643033,53.696492817,0.0,36.25695,17.439542817
 06/20  10:00:00,1046.1830956,89.1859246507,569.838126808,0.0,220.879908,151.653867033,65.7797009789,0.0,48.3426,17.4371009789
 06/20  11:00:00,1063.55707427,90.0105773333,585.593776932,0.0,220.879908,151.653867033,65.78135498,0.0,48.3426,17.43875498
 06/20  12:00:00,1049.55333904,91.0832777919,571.163885048,0.0,220.879908,151.653867033,57.0710769134,0.0,48.3426,8.72847691344
 06/20  13:00:00,1024.4125957,92.0466003536,551.084286922,0.0,220.879908,145.652643033,41.6228380606,0.0121413156577,24.1713,17.439396745
 06/20  14:00:00,1042.3396188,94.6160871598,566.153543379,0.0,220.879908,145.652643033,41.6102024429,0.0,24.1713,17.4389024429
 06/20  15:00:00,1062.80987823,96.1018066129,592.793800099,0.0,220.879908,137.835547516,22.2913352064,0.0186105907681,4.83426,17.4384646156
 06/20  16:00:00,1109.87294361,90.0421318261,650.946175628,0.0,220.879908,133.019064,31.2854866996,0.0,4.83426,26.4512266996
 06/20  17:00:00,1014.22913617,84.4042178352,641.237454336,0.0,220.879908,53.238744,31.2854480427,0.0,4.83426,26.4511880427
 06/20  18:00:00,1007.84653904,83.0389684375,636.759581813,0.0,220.879908,53.238744,40.2053589618,0.0,4.83426,35.3710989618
 06/20  19:00:00,996.079030737,81.9436863673,626.657706743,0.0,220.879908,53.238744,13.5065453056,0.0,4.83426,8.6722853056
 06/20  20:00:00,981.134497202,79.843040161,605.613705317,0.0,220.879908,53.238744,13.4976151449,0.0,4.83426,8.66335514489
 06/20  21:00:00,236.939030554,0.900499504042,116.869634623,0.0,43.513341876,52.539744,13.4980909787,0.0,4.83426,8.66383097866
 06/20  22:00:00,238.908600384,1.08460797811,118.344112383,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.119795477,0.0,0.0,0.0,43.513341876,52.539744,13.4609764022,0.0,4.83426,8.62671640216
 06/20  24:00:00,118.213348527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.19956966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.19047404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.166952914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.63707423,0.0,0.0,0.0,43.513341876,52.539744,13.4488250271,0.0,4.83426,8.61456502709
 06/21  05:00:00,112.615853403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,592.785233587,74.049372747,411.645700641,0.0,43.513341876,53.238744,28.9961697965,24.1419097965,4.83426,0.02
 06/21  07:00:00,859.287997116,73.7106601832,500.252368644,0.0,220.879908,53.238744,22.3104769375,0.0,4.83426,17.4762169375
 06/21  08:00:00,1004.11118599,80.8678595286,543.791181889,0.0,220.879908,145.652643033,53.7014881622,0.00510221029139,36.25695,17.4394359519
 06/21  09:00:00,1050.59396684,83.885383506,585.95461147,0.0,220.879908,145.652643033,53.6939299918,0.0,36.25695,17.4369799918
 06/21  10:00:00,1087.48870713,86.7158400548,613.264398995,0.0,220.879908,151.653867033,65.781204943,0.0,48.3426,17.438604943
 06/21  11:00:00,1125.87667448,89.3829519164,647.234715231,0.0,220.879908,151.653867033,61.0472618201,0.0,48.3426,12.7046618201
 06/21  12:00:00,1152.60757629,92.7934117326,671.413594046,0.0,220.879908,151.653867033,61.8024580693,0.0,48.3426,13.4598580693
 06/21  13:00:00,1154.42416407,96.726968009,675.519741908,0.0,220.879908,145.652643033,41.620761809,0.011877729857,24.1713,17.4375840792
 06/21  14:00:00,1160.12232326,99.497715538,677.921391286,0.0,220.879908,145.652643033,41.6092541687,0.0,24.1713,17.4379541687
 06/21  15:00:00,1176.51619906,101.891258889,699.074414975,0.0,220.879908,137.835547516,22.2895302585,0.0177413662411,4.83426,17.4375288923
 06/21  16:00:00,1212.13586872,99.6891554406,741.423457817,0.0,220.879908,133.019064,31.2872304011,0.0,4.83426,26.4529704011
 06/21  17:00:00,1119.8936363,91.118635789,738.138737149,0.0,220.879908,53.238744,31.2831281532,0.0,4.83426,26.4488681532
 06/21  18:00:00,1100.14758473,88.5940535544,721.649236482,0.0,220.879908,53.238744,40.2004442124,0.0,4.83426,35.3661842124
 06/21  19:00:00,1041.23110685,84.420033489,667.673742811,0.0,220.879908,53.238744,13.5061196961,0.0,4.83426,8.67185969613
 06/21  20:00:00,1012.10142622,81.5015800594,633.293579441,0.0,220.879908,53.238744,13.4970745104,0.0,4.83426,8.66281451043
 06/21  21:00:00,307.854914026,1.16558273382,186.67131832,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  22:00:00,348.044978533,1.95069875259,225.539095131,0.0,43.513341876,52.539744,13.4694161726,0.0,4.83426,8.63515617258
 06/21  23:00:00,198.218410152,0.724308573342,77.4389313104,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,192.531772067,0.720361645807,72.6562086917,0.0,43.513341876,52.539744,13.4497045181,0.0,4.83426,8.61544451809
 06/22  01:00:00,118.29418123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.288016649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.28263091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.806570638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,112.792219295,0.0,0.0,0.0,43.513341876,52.539744,13.4496596661,0.0,4.83426,8.6153996661
 06/22  06:00:00,735.113311534,75.1005026706,550.240658349,0.0,43.513341876,53.238744,4.91349167093,0.0592316709257,4.83426,0.02
 06/22  07:00:00,908.441803962,74.7147151686,546.465102566,0.0,220.879908,53.238744,22.3109016304,0.0,4.83426,17.4766416304
 06/22  08:00:00,1009.14841452,84.2431613893,544.323602304,0.0,220.879908,145.652643033,53.6936192584,0.0,36.25695,17.4366692584
 06/22  09:00:00,1054.41082038,87.5949019575,584.985727419,0.0,220.879908,145.652643033,53.6941315216,0.0,36.25695,17.4371815216
 06/22  10:00:00,1111.16681068,90.6239037363,631.610540398,0.0,220.879908,151.653867033,57.0702247931,0.0,48.3426,8.72762479309
 06/22  11:00:00,1138.17126291,93.4402168373,654.717674506,0.0,220.879908,151.653867033,65.779982096,0.0,48.3426,17.437382096
 06/22  12:00:00,1158.53101494,96.6317484336,672.405015421,0.0,220.879908,151.653867033,65.7794465762,0.0,48.3426,17.4368465762
 06/22  13:00:00,1151.13872438,98.9034079583,668.921882389,0.0,220.879908,145.652643033,41.6203711666,0.0128174324256,24.1713,17.4362537342
 06/22  14:00:00,1139.9430019,99.4143462519,657.533102407,0.0,220.879908,145.652643033,41.6090779997,0.0,24.1713,17.4377779997
 06/22  15:00:00,1143.25982659,100.668669997,668.064002625,0.0,220.879908,137.835547516,15.6799189528,0.0188185743899,4.83426,10.8268403784
 06/22  16:00:00,1191.52400416,96.9894507495,725.554011068,0.0,220.879908,133.019064,37.9656226743,0.0,4.83426,33.1313626743
 06/22  17:00:00,1105.54722227,90.3642412734,727.603314474,0.0,220.879908,53.238744,31.2821015478,0.0,4.83426,26.4478415478
 06/22  18:00:00,1093.15659931,87.5940524204,719.353572289,0.0,220.879908,53.238744,31.3605730895,0.0,4.83426,26.5263130895
 06/22  19:00:00,1077.47423649,84.5071393592,706.808799951,0.0,220.879908,53.238744,13.5061057508,0.0,4.83426,8.6718457508
 06/22  20:00:00,1059.69824887,81.599605389,683.589581862,0.0,220.879908,53.238744,13.497621663,0.0,4.83426,8.66336166305
 06/22  21:00:00,235.967405496,0.976932591226,115.39827198,0.0,43.513341876,52.539744,13.4977278009,0.0,4.83426,8.66346780089
 06/22  22:00:00,195.561386134,0.720361645807,75.7847610582,0.0,43.513341876,52.539744,13.4693223536,0.0,4.83426,8.63506235363
 06/22  23:00:00,221.292854924,1.08500702373,99.8780625405,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.340772086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.306475046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  02:00:00,118.263880516,0.0,0.0,0.0,43.513341876,52.539744,13.4497128619,0.0,4.83426,8.61545286193
 06/23  03:00:00,118.201980089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.589111896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,114.189620437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  06:00:00,377.851982815,74.2638045852,198.006458759,0.0,43.513341876,53.238744,60.5869536394,47.1372896335,4.83426,8.61540400593
 06/23  07:00:00,607.755937114,74.1251951135,250.420019053,0.0,220.879908,53.238744,22.3109352267,0.0,4.83426,17.4766752267
 06/23  08:00:00,1015.03692511,82.6958192517,555.36217302,0.0,220.879908,145.652643033,53.6976139568,0.00471327920331,36.25695,17.4359506776
 06/23  09:00:00,1062.23819753,85.1697025315,599.318306018,0.0,220.879908,145.652643033,44.985352142,0.0,36.25695,8.72840214197
 06/23  10:00:00,1079.05800381,87.1655451514,607.918254878,0.0,220.879908,151.653867033,65.7785785998,0.0,48.3426,17.4359785998
 06/23  11:00:00,1108.37758305,89.1557649944,634.041036113,0.0,220.879908,151.653867033,65.7787717118,0.0,48.3426,17.4361717118
 06/23  12:00:00,1113.47584696,91.6018215656,637.369843898,0.0,220.879908,151.653867033,65.7781599931,0.0,48.3426,17.4355599931
 06/23  13:00:00,1114.31859798,94.0586648978,641.332667831,0.0,220.879908,145.652643033,41.6178603005,0.0116584796399,24.1713,17.4349018208
 06/23  14:00:00,1130.73435223,97.2629468851,654.242253635,0.0,220.879908,145.652643033,32.8997968897,0.0,24.1713,8.72849688969
 06/23  15:00:00,1138.21289937,100.128492407,666.63097133,0.0,220.879908,137.835547516,22.287764005,0.0185549072193,4.83426,17.4349490978
 06/23  16:00:00,1158.52694281,95.3158104498,697.016776803,0.0,220.879908,133.019064,31.2802667024,0.0,4.83426,26.4460067024
 06/23  17:00:00,1074.70734324,88.9205391757,699.692399191,0.0,220.879908,53.238744,31.2821670588,0.0,4.83426,26.4479070588
 06/23  18:00:00,1076.69732792,87.4422282204,703.218299739,0.0,220.879908,53.238744,40.1943874225,0.0,4.83426,35.3601274225
 06/23  19:00:00,1059.63649727,85.7277283358,688.173799653,0.0,220.879908,53.238744,13.5055401076,0.0,4.83426,8.6712801076
 06/23  20:00:00,1019.4591782,82.3408069998,642.548920454,0.0,220.879908,53.238744,13.4967772089,0.0,4.83426,8.66251720885
 06/23  21:00:00,264.074363643,1.16453228902,143.501948773,0.0,43.513341876,52.539744,13.4971880123,0.0,4.83426,8.66292801231
 06/23  22:00:00,280.065274264,1.71633696782,158.32603756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  23:00:00,180.757086198,0.720361645807,60.1646623505,0.0,43.513341876,52.539744,13.4607389711,0.0,4.83426,8.62647897109
 06/23  24:00:00,204.409639053,1.08333246219,83.988535351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.164757796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.144721958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  03:00:00,118.114755059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.546051197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,112.523410538,0.0,0.0,0.0,43.513341876,52.539744,13.443981034,0.0,4.83426,8.60972103398
 06/24  06:00:00,100.622516613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.600757462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,100.688440699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.740614409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,202.858582256,1.08692461518,99.7667330392,0.0,43.513341876,52.539744,22.2012773981,0.0,4.83426,17.3670173981
 06/24  11:00:00,220.836187694,6.0467580897,111.894774722,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,437.863627973,10.2139661072,323.40996855,0.0,43.513341876,52.539744,13.4770793615,0.0,4.83426,8.64281936152
 06/24  13:00:00,487.868164974,9.2903579383,373.93503747,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,563.886225467,11.684748919,446.808502931,0.0,43.513341876,52.539744,13.4715037104,0.0,4.83426,8.63724371041
 06/24  15:00:00,562.515780567,10.8698680249,446.212907687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,641.656784487,29.74690903,505.988701581,0.0,43.513341876,52.539744,13.4440438766,0.0,4.83426,8.60978387662
 06/24  17:00:00,611.178388358,26.7046365799,478.900278605,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,617.787883418,18.5455734927,493.470365744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,550.688343875,10.8544424873,434.024172027,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,517.779850112,6.54915709571,397.003668141,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,449.731631693,4.78139135067,322.726157672,0.0,43.513341876,52.539744,31.100888281,0.0,4.83426,26.266628281
 06/24  22:00:00,422.813123668,2.94161598355,298.248341639,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,356.733158776,2.309792132,232.646807679,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,241.438730041,1.18425420114,120.557868209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,233.851919676,1.08458052757,113.126676408,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  02:00:00,118.298667488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.284271807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.794973959,0.0,0.0,0.0,43.513341876,52.539744,13.4439110883,0.0,4.83426,8.60965108826
 06/25  05:00:00,112.785776543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.869643122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,228.021236856,1.08518773419,124.709489112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  08:00:00,185.705589492,0.726037934439,83.2305501197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,426.384135802,2.55125019187,319.519573726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,421.378802249,2.64562808605,314.552208565,0.0,43.513341876,52.539744,22.2021221368,0.0,4.83426,17.3678621368
 06/25  11:00:00,455.857932825,6.18964853477,344.509055439,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,582.862360866,10.1786355247,467.258848661,0.0,43.513341876,52.539744,13.4751894227,0.0,4.83426,8.6409294227
 06/25  13:00:00,571.766908634,8.45279326946,458.073299518,0.0,43.513341876,52.539744,13.4769293112,0.0,4.83426,8.64266931121
 06/25  14:00:00,644.549330052,12.723791332,525.869520307,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,695.659585492,26.7951943579,562.820183904,0.0,43.513341876,52.539744,13.4713471385,0.0,4.83426,8.63708713854
 06/25  16:00:00,681.670104714,14.7222440477,560.642724146,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,575.741339962,14.2229357863,455.990891562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,406.333370014,7.44548225782,294.786940415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,376.130083185,3.32516706028,268.442115297,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,317.236702101,2.51502576252,202.292350848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,254.39861475,1.58907213334,132.54690394,0.0,43.513341876,52.539744,31.0980334099,0.0,4.83426,26.2637734099
 06/25  22:00:00,118.210812972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,119.030943994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,118.184448654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.18266873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.180007253,0.0,0.0,0.0,43.513341876,52.539744,13.4495318455,0.0,4.83426,8.61527184546
 06/26  03:00:00,118.176654117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  04:00:00,118.641753844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,112.589691394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,373.488865611,74.1773902525,194.211137526,0.0,43.513341876,53.238744,86.3544729928,72.9050426348,4.83426,8.61517035794
 06/26  07:00:00,510.806463546,73.862662215,153.514673454,0.0,220.879908,53.238744,74.9935250828,52.6869949873,4.83426,17.4722700955
 06/26  08:00:00,752.510234779,80.9226840541,295.003021444,0.0,220.879908,145.652643033,44.9840476531,0.0,36.25695,8.72709765307
 06/26  09:00:00,878.512807943,82.7151909124,418.795292273,0.0,220.879908,145.652643033,53.6905600406,0.0,36.25695,17.4336100406
 06/26  10:00:00,1012.53289888,84.6277716166,544.343334055,0.0,220.879908,151.653867033,65.7765030764,0.0,48.3426,17.4339030764
 06/26  11:00:00,1052.4333105,86.6800474135,581.125249518,0.0,220.879908,151.653867033,65.7755838083,0.0,48.3426,17.4329838083
 06/26  12:00:00,1066.42620143,88.811813152,593.721184321,0.0,220.879908,151.653867033,65.7755032899,0.0,48.3426,17.4329032899
 06/26  13:00:00,1070.79274971,90.9447568536,601.835214577,0.0,220.879908,145.652643033,32.9106555341,0.0119358130514,24.1713,8.72741972108
 06/26  14:00:00,1074.00717431,92.7374052436,603.323848056,0.0,220.879908,145.652643033,41.6038758151,0.0,24.1713,17.4325758151
 06/26  15:00:00,1083.17991813,95.322485572,617.717832601,0.0,220.879908,137.835547516,22.2750887714,0.00711163695433,4.83426,17.4337171345
 06/26  16:00:00,1100.45774593,89.2684143568,645.976292883,0.0,220.879908,133.019064,31.2738064092,0.0,4.83426,26.4395464092
 06/26  17:00:00,993.200222498,82.6757253718,624.730056056,0.0,220.879908,53.238744,31.269486297,0.0,4.83426,26.435226297
 06/26  18:00:00,969.023595394,81.091752292,601.861304612,0.0,220.879908,53.238744,40.1840643901,0.0,4.83426,35.3498043901
 06/26  19:00:00,946.078828919,80.0248911268,579.204864107,0.0,220.879908,53.238744,13.5050455759,0.0,4.83426,8.67078557588
 06/26  20:00:00,843.345533854,78.2008375264,469.669395261,0.0,220.879908,53.238744,13.4960410453,0.0,4.83426,8.66178104533
 06/26  21:00:00,118.390910526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  22:00:00,118.038597154,0.0,0.0,0.0,43.513341876,52.539744,13.4689735038,0.0,4.83426,8.63471350384
 06/26  23:00:00,118.978341814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.061515411,0.0,0.0,0.0,43.513341876,52.539744,13.4494529803,0.0,4.83426,8.61519298027
 06/27  01:00:00,118.076068826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  02:00:00,118.045687908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.010040744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.217395014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,113.910401195,0.0,0.0,0.0,43.513341876,52.539744,13.4493199476,0.0,4.83426,8.6150599476
 06/27  06:00:00,268.61678134,73.4114699044,89.4256788173,0.0,43.513341876,53.238744,223.762723825,218.908463825,4.83426,0.02
 06/27  07:00:00,457.626098332,73.4539930883,101.224536944,0.0,220.879908,53.238744,120.743204005,98.4369399455,4.83426,17.4720040592
 06/27  08:00:00,715.853302148,77.6920224578,262.180514737,0.0,220.879908,145.652643033,53.6955828589,0.00504072723424,36.25695,17.4335921317
 06/27  09:00:00,895.132472591,79.7339197192,439.141974741,0.0,220.879908,145.652643033,44.982813071,0.0,36.25695,8.72586307098
 06/27  10:00:00,1042.85148611,81.4495799941,579.090663609,0.0,220.879908,151.653867033,65.7762905251,0.0,48.3426,17.4336905251
 06/27  11:00:00,1095.28442723,83.4677174437,628.265041915,0.0,220.879908,151.653867033,65.7751572846,0.0,48.3426,17.4325572846
 06/27  12:00:00,1111.59057218,86.8850289541,640.894795342,0.0,220.879908,151.653867033,65.7741511468,0.0,48.3426,17.4315511468
 06/27  13:00:00,1101.97578367,89.7641908217,633.428401359,0.0,220.879908,145.652643033,41.6160137542,0.0121257086912,24.1713,17.4325880455
 06/27  14:00:00,1100.17906662,92.068942274,629.097997736,0.0,220.879908,145.652643033,32.8956961117,0.0,24.1713,8.72439611174
 06/27  15:00:00,1115.08662473,95.1093978563,648.63615214,0.0,220.879908,137.835547516,22.2840624689,0.0177006014177,4.83426,17.4321018675
 06/27  16:00:00,1144.78815218,89.7459814251,688.980298877,0.0,220.879908,133.019064,31.2713831731,0.0,4.83426,26.4371231731
 06/27  17:00:00,1052.04028046,84.6799366698,681.013184978,0.0,220.879908,53.238744,31.2721131733,0.0,4.83426,26.4378531733
 06/27  18:00:00,1051.78707812,84.0241092038,680.987456479,0.0,220.879908,53.238744,40.1785384784,0.0,4.83426,35.3442784784
 06/27  19:00:00,1034.87988633,82.9764302014,665.509212941,0.0,220.879908,53.238744,13.5051174843,0.0,4.83426,8.67085748426
 06/27  20:00:00,945.107561461,80.1331554031,571.492799569,0.0,220.879908,53.238744,13.5121069943,0.015309454115,4.83426,8.66253754021
 06/27  21:00:00,204.946603203,1.08399062319,84.7066053839,0.0,43.513341876,52.539744,13.4965636873,0.0,4.83426,8.66230368733
 06/27  22:00:00,195.240902883,1.08373297718,74.9448711645,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,119.064091202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,118.115444712,0.0,0.0,0.0,43.513341876,52.539744,13.4494582372,0.0,4.83426,8.61519823716
 06/28  01:00:00,118.109110747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.079235953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.039272475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.457568721,0.0,0.0,0.0,43.513341876,52.539744,13.4493121308,0.0,4.83426,8.61505213081
 06/28  05:00:00,112.427885757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,263.084717137,73.4260086428,85.5547168397,0.0,43.513341876,53.238744,272.189006079,267.334746079,4.83426,0.02
 06/28  07:00:00,419.995747631,73.4055604903,64.4036978984,0.0,220.879908,53.238744,170.306277343,147.99974449,4.83426,17.4722728531
 06/28  08:00:00,666.719284748,77.7798548364,213.637962674,0.0,220.879908,145.652643033,54.0645324812,0.374522953399,36.25695,17.4330595278
 06/28  09:00:00,976.122996437,80.1391951674,519.160286291,0.0,220.879908,145.652643033,53.6896762509,0.0,36.25695,17.4327262509
 06/28  10:00:00,1087.73433939,82.534184876,621.922331041,0.0,220.879908,151.653867033,57.0677315363,0.0,48.3426,8.72513153628
 06/28  11:00:00,1118.89907368,85.4560459859,649.347225096,0.0,220.879908,151.653867033,65.7745574274,0.0,48.3426,17.4319574274
 06/28  12:00:00,1122.58381894,88.6564612914,649.832574693,0.0,220.879908,151.653867033,65.7734998701,0.0,48.3426,17.4308998701
 06/28  13:00:00,1117.30850295,91.877961687,645.706014636,0.0,220.879908,145.652643033,41.615092278,0.0119267012813,24.1713,17.4318655767
 06/28  14:00:00,1132.22404241,95.0562966736,657.629829299,0.0,220.879908,145.652643033,41.602070281,0.0,24.1713,17.430770281
 06/28  15:00:00,1142.82875084,99.1747763247,672.104025235,0.0,220.879908,137.835547516,13.5788391271,0.0183335470779,4.83426,8.72624558003
 06/28  16:00:00,1166.61683471,94.4230823165,705.540489352,0.0,220.879908,133.019064,31.2721765133,0.0,4.83426,26.4379165133
 06/28  17:00:00,1079.19601953,88.4833601072,703.40989064,0.0,220.879908,53.238744,33.7657474342,0.0,4.83426,28.9314874342
 06/28  18:00:00,1083.74828456,87.2260998359,709.661218846,0.0,220.879908,53.238744,37.675319578,0.0,4.83426,32.841059578
 06/28  19:00:00,1053.38930088,84.6932186301,681.302361473,0.0,220.879908,53.238744,13.5044915471,0.0,4.83426,8.67023154712
 06/28  20:00:00,1014.57254887,81.3695430812,637.861455992,0.0,220.879908,53.238744,13.4957645632,0.0,4.83426,8.66150456319
 06/28  21:00:00,225.396046753,1.16387467168,104.431546326,0.0,43.513341876,52.539744,13.4965780214,0.0,4.83426,8.66231802136
 06/28  22:00:00,200.790714463,1.08464964456,80.3567875668,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,166.884327557,0.720361645807,46.3762954654,0.0,43.513341876,52.539744,13.4602756864,0.0,4.83426,8.62601568637
 06/28  24:00:00,118.146251114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.12235329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.104231142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.069633734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.498655561,0.0,0.0,0.0,43.513341876,52.539744,13.4494150031,0.0,4.83426,8.61515500314
 06/29  05:00:00,112.476925656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,280.639036863,73.5510316277,103.014670952,0.0,43.513341876,53.238744,199.960833911,195.106573911,4.83426,0.02
 06/29  07:00:00,512.33368506,73.4921932242,156.266470423,0.0,220.879908,53.238744,68.6182138126,46.3136669097,4.83426,17.4702869029
 06/29  08:00:00,960.38963238,79.2024812977,504.314134114,0.0,220.879908,145.652643033,53.6923441611,0.00502200252461,36.25695,17.4303721586
 06/29  09:00:00,1043.61561223,81.60642654,584.099146196,0.0,220.879908,145.652643033,53.6877885419,0.0,36.25695,17.4308385419
 06/29  10:00:00,1103.83412203,84.5659776563,634.974066038,0.0,220.879908,151.653867033,65.7722874408,0.0,48.3426,17.4296874408
 06/29  11:00:00,1143.27901249,87.6475974809,670.330299074,0.0,220.879908,151.653867033,57.0682477678,0.0,48.3426,8.72564776775
 06/29  12:00:00,1149.64193278,90.8962588078,673.711222079,0.0,220.879908,151.653867033,65.7735792843,0.0,48.3426,17.4309792843
 06/29  13:00:00,1153.88231767,94.3694417319,680.023778356,0.0,220.879908,145.652643033,41.6127140988,0.0115839802331,24.1713,17.4298301185
 06/29  14:00:00,1166.30723882,97.8418445025,688.673673428,0.0,220.879908,145.652643033,41.6019688226,0.0,24.1713,17.4306688226
 06/29  15:00:00,1169.17882856,100.780165275,696.373455707,0.0,220.879908,137.835547516,13.5792157003,0.0187649658607,4.83426,8.72619073442
 06/29  16:00:00,1196.60481834,96.7791453351,732.98020185,0.0,220.879908,133.019064,31.2697065164,0.0,4.83426,26.4354465164
 06/29  17:00:00,1108.34963687,89.9841531338,731.659994646,0.0,220.879908,53.238744,40.0721189052,0.0,4.83426,35.2378589052
 06/29  18:00:00,1098.81477245,88.3820202238,724.129704996,0.0,220.879908,53.238744,31.3435589733,0.0,4.83426,26.5092989733
 06/29  19:00:00,1076.00982733,85.421743316,704.251152444,0.0,220.879908,53.238744,13.5043981689,0.0,4.83426,8.67013816886
 06/29  20:00:00,1055.16988291,82.2003175436,678.244149979,0.0,220.879908,53.238744,13.4956778678,0.0,4.83426,8.66141786775
 06/29  21:00:00,267.137070539,1.16748071841,146.129500925,0.0,43.513341876,52.539744,13.4964726652,0.0,4.83426,8.66221266522
 06/29  22:00:00,292.635616161,1.83368362864,170.695853558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,186.06095108,0.724339103177,65.348682786,0.0,43.513341876,52.539744,13.460255666,0.0,4.83426,8.62599566601
 06/29  24:00:00,179.73826272,0.720361645807,59.9648271643,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,118.306679049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.280590912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.260557085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.807276572,0.0,0.0,0.0,43.513341876,52.539744,13.4494092866,0.0,4.83426,8.6151492866
 06/30  05:00:00,114.454895482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,731.096663541,74.8903834637,547.673072103,0.0,43.513341876,53.238744,4.8707989205,0.0165389205044,4.83426,0.02
 06/30  07:00:00,930.131297981,74.4590302645,569.970227021,0.0,220.879908,53.238744,22.3026853577,0.0,4.83426,17.4684253577
 06/30  08:00:00,1034.90979609,84.0902298957,571.926487561,0.0,220.879908,145.652643033,53.6873840111,0.0,36.25695,17.4304340111
 06/30  09:00:00,1050.87678462,87.0562608818,584.917166036,0.0,220.879908,145.652643033,53.6868488906,0.0,36.25695,17.4298988906
 06/30  10:00:00,1085.9826364,89.3888896248,611.171949371,0.0,220.879908,151.653867033,57.0673305122,0.0,48.3426,8.72473051223
 06/30  11:00:00,1116.46442062,92.02630253,637.470343135,0.0,220.879908,151.653867033,65.7736755464,0.0,48.3426,17.4310755464
 06/30  12:00:00,1145.62505705,94.8927157652,664.406712506,0.0,220.879908,151.653867033,65.7724375755,0.0,48.3426,17.4298375755
 06/30  13:00:00,1154.96500682,97.856839541,677.062593332,0.0,220.879908,145.652643033,41.6137160696,0.0117742515036,24.1713,17.430641818
 06/30  14:00:00,1170.21848939,100.248144416,689.397234759,0.0,220.879908,145.652643033,41.6006721422,0.0,24.1713,17.4293721422
 06/30  15:00:00,1169.48210946,102.317667881,694.302061122,0.0,220.879908,137.835547516,13.5791219526,0.0193764101165,4.83426,8.72548554246
 06/30  16:00:00,1183.98235888,99.3213352809,717.370610378,0.0,220.879908,133.019064,31.2676375057,0.0,4.83426,26.4333775057
 06/30  17:00:00,1077.30809901,91.7245046531,699.084063854,0.0,220.879908,53.238744,31.267674057,0.0,4.83426,26.433414057
 06/30  18:00:00,1079.00216316,89.5202338773,703.494548852,0.0,220.879908,53.238744,40.1705026851,0.0,4.83426,35.3362426851
 06/30  19:00:00,1066.22142523,86.6594238814,694.048445663,0.0,220.879908,53.238744,13.5036725383,0.0,4.83426,8.66941253828
 06/30  20:00:00,1038.82121126,82.9693219268,661.939822045,0.0,220.879908,53.238744,13.4959571802,0.0,4.83426,8.66169718019
 06/30  21:00:00,310.36139615,1.68523942023,188.803235703,0.0,43.513341876,52.539744,13.4962536265,0.0,4.83426,8.66199362648
 06/30  22:00:00,314.177821799,2.03912723139,191.728783429,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,187.515300989,0.724127596364,66.7820104533,0.0,43.513341876,52.539744,13.460383169,0.0,4.83426,8.62612316904
 06/30  24:00:00,184.919476969,0.720361645807,65.0844839761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.025056969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,105.015286322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,105.006369482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.531513617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,99.5022290763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5479036969,0.0,0.0,0.0,43.513341876,39.243024,13.4438505684,0.0,4.83426,8.60959056839
 07/01  07:00:00,87.4128449016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4837142328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,219.472121251,1.08422937276,129.379243215,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,396.921198634,8.49459318465,296.789432591,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,386.725328581,10.1444091792,284.767372667,0.0,43.513341876,39.243024,13.449311994,0.0,4.83426,8.61505199399
 07/01  12:00:00,488.838933498,9.97822094707,386.885422047,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,549.157040001,12.4029712873,444.553051251,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,581.139896718,10.9226045246,478.032760997,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,617.46629233,26.1759243619,498.895426137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,593.296472813,25.6550904516,475.361034779,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,541.504909419,12.413857522,437.102415257,0.0,43.513341876,39.243024,13.4438584403,0.0,4.83426,8.60959844029
 07/01  18:00:00,522.044640774,8.47395699392,421.693829475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,479.206561052,8.36063118131,378.781555547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,359.151832954,3.02360091228,256.379452198,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  21:00:00,220.407378348,1.31231942552,112.355336791,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,138.093502595,0.360180822903,32.3464934926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.7843122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.930557161,0.0,0.0,0.0,43.513341876,39.243024,13.443885397,0.0,4.83426,8.60962539696
 07/02  01:00:00,104.929080127,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.922884186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  03:00:00,104.912732486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.395281505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,99.3648775337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.4516160125,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3548776881,0.0,0.0,0.0,43.513341876,39.243024,13.4428295275,0.0,4.83426,8.60856952748
 07/02  08:00:00,121.824044537,0.364176547954,33.6347611379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  09:00:00,152.089911834,0.720361645807,63.1228620553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,197.186859677,6.05119979275,102.427325733,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,407.763818361,10.7717414815,305.281660594,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,444.47496994,9.74073414252,343.57802007,0.0,43.513341876,39.243024,13.4493220444,0.0,4.83426,8.61506204438
 07/02  13:00:00,490.009259196,11.3621335425,387.065498661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,473.897260224,10.5305675122,371.972660858,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,591.137192203,13.08283017,485.651819939,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,542.989614045,10.9721451696,440.123926732,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,615.970729192,12.9449577919,510.555715034,0.0,43.513341876,39.243024,13.4438610266,0.0,4.83426,8.6096010266
 07/02  18:00:00,520.813247896,10.2378697632,418.972954488,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,563.343301697,9.78136412837,460.835581949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,401.684306607,3.42144056603,298.168739207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,284.067307183,2.11181232181,174.465070762,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,200.394138311,1.16514844043,93.1226802531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,105.741441593,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.877422457,0.0,0.0,0.0,43.513341876,39.243024,13.443771429,0.0,4.83426,8.60951142897
 07/03  01:00:00,104.857754917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.836631569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.804444545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,105.234217873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,99.2055181729,0.0,0.0,0.0,43.513341876,39.243024,13.4492522685,0.0,4.83426,8.61499226846
 07/03  06:00:00,377.90043967,73.3809515832,212.49443531,0.0,43.513341876,39.942024,4.9774312982,0.123171298195,4.83426,0.02
 07/03  07:00:00,522.500913407,73.3814489464,356.170710281,0.0,43.513341876,39.942024,53.4105213322,48.5562613322,4.83426,0.02
 07/03  08:00:00,839.438550262,73.9424160966,547.357353651,0.0,122.71106,84.617158233,41.5233761502,0.0,24.1713,17.3520761502
 07/03  09:00:00,912.14172637,74.4859136868,618.746051401,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/03  10:00:00,952.620726058,75.0608682368,653.860951581,0.0,122.71106,88.818015033,44.9043776059,0.0,36.25695,8.64742760589
 07/03  11:00:00,999.943440527,75.9133964647,699.074379701,0.0,122.71106,88.818015033,44.9045700887,0.0,36.25695,8.64762008872
 07/03  12:00:00,1032.84419896,77.2814946488,731.401369718,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  13:00:00,1048.30565228,78.6556564719,749.669957245,0.0,122.71106,84.617158233,32.8368513451,0.0185221246148,24.1713,8.64702922044
 07/03  14:00:00,1058.77697097,80.3100540788,758.211243433,0.0,122.71106,84.617158233,32.8185208132,0.0,24.1713,8.64722081316
 07/03  15:00:00,1054.91468114,82.1995756883,759.159334464,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,1047.55249032,83.2486912855,755.9576011,0.0,122.71106,73.183824,13.4627498993,0.0,4.83426,8.62848989926
 07/03  17:00:00,1011.30599488,82.0519090483,753.79727,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,944.860352749,73.3809515832,695.859147141,0.0,122.71106,39.942024,13.5023683267,0.0153360619,4.83426,8.65277226477
 07/03  19:00:00,938.302278279,73.3809515832,688.934118281,0.0,122.71106,39.942024,13.5035511021,0.0,4.83426,8.66929110213
 07/03  20:00:00,843.182899158,73.3809515832,664.864875036,0.0,43.513341876,39.942024,13.4948595289,0.0,4.83426,8.66059952889
 07/03  21:00:00,316.060917991,2.12124207334,206.087597402,0.0,43.513341876,39.243024,13.4943878079,0.0,4.83426,8.66012780789
 07/03  22:00:00,211.045449572,1.05329367762,103.747592177,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,221.394838451,1.08736176893,113.074376427,0.0,43.513341876,39.243024,13.4601123689,0.0,4.83426,8.62585236894
 07/03  24:00:00,105.086765059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,105.023130953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.988687153,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.937867826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.404485685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,99.3687786845,0.0,0.0,0.0,43.513341876,39.243024,13.4436955668,0.0,4.83426,8.6094355668
 07/04  06:00:00,87.4761475301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.4160768177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,202.533665313,1.08730772922,112.649981514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,216.651796235,5.38612183165,122.402763026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,398.29580409,10.0826823619,297.740058872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,497.463698126,9.98070530283,395.009199805,0.0,43.513341876,39.243024,13.449245537,0.0,4.83426,8.61498553699
 07/04  12:00:00,533.20320647,11.9236898691,429.435924818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,647.690416663,27.42335084,527.827284425,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,724.561121842,29.6116847801,601.966763327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,792.06901546,40.3777587433,658.40845256,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,771.309614803,43.9878556624,634.268955259,0.0,43.513341876,39.243024,13.4420639119,0.0,4.83426,8.60780391194
 07/04  17:00:00,813.574725038,44.9232865894,675.274462854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,761.658737608,43.2498768911,625.345771114,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,772.656612102,38.2217506579,640.538147542,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,710.588057896,34.3927770386,573.764735889,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,723.377503568,32.5217208815,579.558624519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,640.990767871,12.1110000011,518.267482871,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,542.027781877,7.30685247361,424.400811388,0.0,43.513341876,39.243024,13.4438260444,0.0,4.83426,8.60956604439
 07/04  24:00:00,540.806041192,3.70670074468,427.473177621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
