Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  01:00:00,509.815567596,3.19173355429,397.522065412,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,481.445524327,2.91633004799,369.758308406,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,410.255768689,2.50757539458,299.337158548,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,258.890595789,1.17312988571,150.442918056,0.0,43.513341876,39.243024,13.4492127916,0.0,4.83426,8.61495279165
 07/05  05:00:00,410.097215291,2.98999590437,303.509469821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,778.788112048,73.3809515832,605.646077389,0.0,43.513341876,39.942024,4.86733844978,0.013078449783,4.83426,0.02
 07/05  07:00:00,902.235970361,75.5110738849,727.013933617,0.0,43.513341876,39.942024,4.88432392154,0.0300639215365,4.83426,0.02
 07/05  08:00:00,1057.06793466,79.1626359112,753.48479332,0.0,122.71106,84.617158233,41.5203473023,0.0,24.1713,17.3490473023
 07/05  09:00:00,1076.72402018,80.5918682981,771.648707105,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/05  10:00:00,1085.96583894,82.3411148355,774.899204497,0.0,122.71106,88.818015033,44.9034581782,0.0,36.25695,8.64650817818
 07/05  11:00:00,1092.2745606,84.373189539,778.609862952,0.0,122.71106,88.818015033,44.9038447611,0.0,36.25695,8.64689476111
 07/05  12:00:00,1093.99942531,86.3104457143,779.733922344,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  13:00:00,1094.72140494,87.4182001004,783.547212552,0.0,122.71106,84.617158233,32.8183518045,0.0,24.1713,8.64705180447
 07/05  14:00:00,1072.22423156,86.1430124532,763.11615935,0.0,122.71106,84.617158233,32.828153447,0.0096118863685,24.1713,8.64724156068
 07/05  15:00:00,958.957342689,84.7978383082,659.149897333,0.0,122.71106,78.0003075165,4.85899182188,0.00473182187505,4.83426,0.02
 07/05  16:00:00,909.750708252,83.7724753339,615.188099822,0.0,122.71106,73.183824,13.4609687367,0.0,4.83426,8.62670873671
 07/05  17:00:00,918.301292069,81.1494196911,658.668807088,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,853.555278953,73.3809515832,601.310252155,0.0,122.71106,39.942024,13.5938910608,0.106701022388,4.83426,8.65293003844
 07/05  19:00:00,853.802926394,73.3809515832,600.982885239,0.0,122.71106,39.942024,13.502985741,0.0,4.83426,8.66872574095
 07/05  20:00:00,753.414466485,73.3809515832,571.130062548,0.0,43.513341876,39.942024,13.4954347206,0.0,4.83426,8.66117472062
 07/05  21:00:00,276.460879216,1.08212404708,168.353585617,0.0,43.513341876,39.243024,13.4954458615,0.0,4.83426,8.66118586152
 07/05  22:00:00,206.025006074,0.721613887729,99.1796799021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  23:00:00,246.048427195,1.0869175654,137.559738624,0.0,43.513341876,39.243024,13.4600651504,0.0,4.83426,8.62580515038
 07/05  24:00:00,105.076416273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  01:00:00,105.036219319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,105.002154483,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.970809214,0.0,0.0,0.0,43.513341876,39.243024,13.4490992923,0.0,4.83426,8.61483929226
 07/06  04:00:00,105.462354567,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  05:00:00,99.4258088381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,718.446347711,73.3809515832,548.835979288,0.0,43.513341876,39.942024,4.97267344246,0.118413442457,4.83426,0.02
 07/06  07:00:00,733.6548303,73.5198760738,564.607564595,0.0,43.513341876,39.942024,13.460886785,0.0,4.83426,8.62662678496
 07/06  08:00:00,931.922648085,75.0581704833,637.12206652,0.0,122.71106,84.617158233,32.856433004,0.0,24.1713,8.68513300402
 07/06  09:00:00,966.782764101,76.0799942682,670.825084048,0.0,122.71106,84.617158233,32.8181402063,0.0,24.1713,8.64684020628
 07/06  10:00:00,974.978024721,76.6771375506,674.431278004,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,995.733130982,77.4074446056,693.40152861,0.0,122.71106,88.818015033,44.9039280333,0.0,36.25695,8.64697803326
 07/06  12:00:00,1008.90677908,78.6956933775,705.649995175,0.0,122.71106,88.818015033,44.9040673458,0.0,36.25695,8.64711734584
 07/06  13:00:00,1018.68347524,80.5285919256,716.936479832,0.0,122.71106,84.617158233,24.20946262,0.0181626199523,24.1713,0.02
 07/06  14:00:00,1020.33019099,81.8409752368,717.135754262,0.0,122.71106,84.617158233,32.8185571609,0.0,24.1713,8.64725716086
 07/06  15:00:00,1007.91046627,82.9380623994,710.458813907,0.0,122.71106,78.0003075165,13.4808415004,0.0,4.83426,8.64658150041
 07/06  16:00:00,973.737495016,83.1096220271,681.786712038,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/06  17:00:00,924.358186943,79.8453467166,668.754625014,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,844.556115203,73.3809515832,595.05787168,0.0,122.71106,39.942024,13.5591236441,0.0719687865599,4.83426,8.65289485758
 07/06  19:00:00,841.431843814,73.3809515832,591.80539495,0.0,122.71106,39.942024,13.5025685121,0.0,4.83426,8.66830851211
 07/06  20:00:00,760.740897964,73.3809515832,582.392846287,0.0,43.513341876,39.942024,13.4951472395,0.0,4.83426,8.66088723949
 07/06  21:00:00,105.410737515,0.0,0.0,0.0,43.513341876,39.243024,13.4952638525,0.0,4.83426,8.66100385245
 07/06  22:00:00,219.801620736,1.08589740394,112.404790091,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  23:00:00,105.903412726,0.0,0.0,0.0,43.513341876,39.243024,13.4598561449,0.0,4.83426,8.62559614487
 07/06  24:00:00,105.01211804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.976423587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.945884608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.922794306,0.0,0.0,0.0,43.513341876,39.243024,13.4491235046,0.0,4.83426,8.61486350457
 07/07  04:00:00,107.356782015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,101.003383023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,381.982362565,73.3809515832,215.884707725,0.0,43.513341876,39.942024,4.94025628738,0.0859962873803,4.83426,0.02
 07/07  07:00:00,356.09490439,73.3909359351,190.856181603,0.0,43.513341876,39.942024,25.4033324376,11.9407929633,4.83426,8.62827947433
 07/07  08:00:00,548.807379567,74.0301829614,258.322888671,0.0,122.71106,84.617158233,32.8556122353,0.0,24.1713,8.68431223535
 07/07  09:00:00,664.104172009,74.659393672,372.746643092,0.0,122.71106,84.617158233,32.8180130724,0.0,24.1713,8.64671307237
 07/07  10:00:00,815.940746932,75.3083930427,519.44584984,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  11:00:00,926.363233774,75.8815147073,628.277972139,0.0,122.71106,88.818015033,44.9037836284,0.0,36.25695,8.64683362845
 07/07  12:00:00,971.875468567,76.7636743127,673.485640646,0.0,122.71106,88.818015033,44.9039056353,0.0,36.25695,8.64695563533
 07/07  13:00:00,982.191466201,78.0562624919,686.350543617,0.0,122.71106,84.617158233,24.2102695032,0.0189695032212,24.1713,0.02
 07/07  14:00:00,991.148254745,79.3983055989,693.582402315,0.0,122.71106,84.617158233,32.8183782076,0.0,24.1713,8.64707820764
 07/07  15:00:00,978.226962036,80.8266964816,685.765129696,0.0,122.71106,78.0003075165,13.4814610999,0.0,4.83426,8.64720109992
 07/07  16:00:00,967.351910926,81.5802846699,679.103918234,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,934.328939154,79.7104380845,680.93612904,0.0,122.71106,39.942024,13.4624589546,0.0,4.83426,8.62819895456
 07/07  18:00:00,860.437572577,73.3809515832,613.309293239,0.0,122.71106,39.942024,4.92320756642,0.0689475664179,4.83426,0.02
 07/07  19:00:00,849.261677682,73.3809515832,601.904179746,0.0,122.71106,39.942024,13.5030870921,0.0,4.83426,8.66882709211
 07/07  20:00:00,738.407305738,73.3809515832,561.692203098,0.0,43.513341876,39.942024,13.504020318,0.00934349665201,4.83426,8.66041682138
 07/07  21:00:00,104.954635927,0.0,0.0,0.0,43.513341876,39.243024,13.494776399,0.0,4.83426,8.66051639903
 07/07  22:00:00,105.008953804,0.0,0.0,0.0,43.513341876,39.243024,13.4675579641,0.0,4.83426,8.6332979641
 07/07  23:00:00,105.926850537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,105.044933231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.0131574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.999731755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.986180641,0.0,0.0,0.0,43.513341876,39.243024,13.4436860471,0.0,4.83426,8.60942604713
 07/08  04:00:00,105.504334628,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,99.4911242131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.5561372469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4196130363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.4532693703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.5167633243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,372.664560202,2.33539395441,279.71073112,0.0,43.513341876,39.243024,13.4490255326,0.0,4.83426,8.61476553257
 07/08  11:00:00,377.907754097,5.72226419855,280.876703322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,446.521923286,6.73201344504,348.632360694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,486.380496277,8.47383755446,386.411511154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,476.15959927,9.00764728968,375.739253178,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,538.668763452,9.70543591955,436.767139102,0.0,43.513341876,39.243024,13.4429124837,0.0,4.83426,8.60865248374
 07/08  16:00:00,492.322424016,10.6808603828,390.036680276,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,513.973586826,8.90897827867,413.419158273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,450.855837755,7.08056886555,352.649892113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,460.793961762,3.6469378489,365.197471221,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,369.492647139,2.63452939874,267.076043228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,314.271638258,2.05720096632,204.439333321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,310.222341902,1.77569366229,201.175092011,0.0,43.513341876,39.243024,13.4437568226,0.0,4.83426,8.60949682262
 07/08  23:00:00,105.888423904,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,238.541599836,1.08357183303,130.947011133,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,105.062623449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,105.063367946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,105.069294443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.640354876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,102.612037667,0.0,0.0,0.0,43.513341876,39.243024,13.4436729,0.0,4.83426,8.6094129
 07/09  06:00:00,87.6646992926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.5241777377,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,293.485241133,1.26414316558,202.6119502,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,524.498850144,2.80812239995,429.329272547,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,578.457863284,6.54933410862,479.458448573,0.0,43.513341876,39.243024,13.4487453242,0.0,4.83426,8.61448532419
 07/09  11:00:00,631.015610754,9.74583886028,527.674564497,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,584.036823121,11.9093464397,479.838460034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,723.300310629,25.1454482698,604.08258138,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,664.873790085,28.0084939477,544.08211771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,783.121511123,44.3417120979,644.731949325,0.0,43.513341876,39.243024,13.4437336011,0.0,4.83426,8.60947360106
 07/09  16:00:00,667.235213865,38.485393082,536.135652048,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,706.459287424,37.4079616619,575.636774442,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,585.828216443,27.1293819435,466.630403928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  19:00:00,646.460880535,22.2241165189,530.709549987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,481.998773562,7.70779722496,373.521924225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,490.766214632,3.59820626919,377.748486638,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,433.963946116,3.10613673733,322.353500902,0.0,43.513341876,39.243024,13.4436797305,0.0,4.83426,8.60941973046
 07/09  23:00:00,378.888424013,2.55535942992,267.556982263,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,353.243488096,2.3132237205,243.174068673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  01:00:00,105.058859051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,226.933670758,1.08477468199,119.439375301,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,105.035702328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.583719375,0.0,0.0,0.0,43.513341876,39.243024,13.4489429189,0.0,4.83426,8.61468291893
 07/10  05:00:00,102.580548664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,725.257220141,73.3809515832,553.287654272,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  07:00:00,793.059950066,73.9035893999,621.143139469,0.0,43.513341876,39.942024,13.465394672,0.00301662177408,4.83426,8.62811805019
 07/10  08:00:00,951.851388506,76.5050298851,653.067829034,0.0,122.71106,84.617158233,32.8549189844,0.0,24.1713,8.68361898438
 07/10  09:00:00,971.111777801,77.3494152983,671.564279052,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  10:00:00,1010.12537514,78.322665622,705.900079858,0.0,122.71106,88.818015033,44.9038059736,0.0,36.25695,8.64685597362
 07/10  11:00:00,1040.20631766,79.7990725718,734.023535602,0.0,122.71106,88.818015033,44.9034621441,0.0,36.25695,8.64651214414
 07/10  12:00:00,1034.99507707,81.8126274772,727.450146512,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,1027.13499511,83.4770985331,721.687222242,0.0,122.71106,84.617158233,32.8369771879,0.0190911819769,24.1713,8.64658600593
 07/10  14:00:00,967.74496018,82.0471037309,663.487033921,0.0,122.71106,84.617158233,32.8179599878,0.0,24.1713,8.6466599878
 07/10  15:00:00,915.137751657,81.9772098972,616.919154705,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/10  16:00:00,892.609592057,80.3578686448,600.945282626,0.0,122.71106,73.183824,13.4624431833,0.0,4.83426,8.62818318327
 07/10  17:00:00,880.268076146,78.9170266741,623.919351093,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,810.449756411,73.3809515832,559.557564427,0.0,122.71106,39.942024,13.5697123027,0.0830426456242,4.83426,8.65240965712
 07/10  19:00:00,821.306898512,73.3809515832,569.88871418,0.0,122.71106,39.942024,13.501981938,0.0,4.83426,8.66772193798
 07/10  20:00:00,735.67314993,73.3809515832,555.130384391,0.0,43.513341876,39.942024,13.5085827551,0.0141457391166,4.83426,8.66017701595
 07/10  21:00:00,105.468781524,0.0,0.0,0.0,43.513341876,39.243024,13.4944904072,0.0,4.83426,8.66023040718
 07/10  22:00:00,105.074856596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.900541669,0.0,0.0,0.0,43.513341876,39.243024,13.4596397314,0.0,4.83426,8.62537973141
 07/10  24:00:00,105.023602203,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,105.008958601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,105.004628283,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,105.000550275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.628544678,0.0,0.0,0.0,43.513341876,39.243024,13.4489322393,0.0,4.83426,8.61467223933
 07/11  05:00:00,104.249325478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,722.709947028,73.3809515832,551.318421138,0.0,43.513341876,39.942024,4.86942877846,0.0151687784565,4.83426,0.02
 07/11  07:00:00,699.966297615,73.3809515832,531.688209593,0.0,43.513341876,39.942024,13.462324327,0.0,4.83426,8.628064327
 07/11  08:00:00,740.171422695,73.9129307353,448.335988791,0.0,122.71106,84.617158233,32.8547085739,0.0,24.1713,8.68340857394
 07/11  09:00:00,711.740530465,74.1049925082,419.938956074,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/11  10:00:00,756.475522983,74.2708883998,460.08302678,0.0,122.71106,88.818015033,44.9032599209,0.0,36.25695,8.64630992087
 07/11  11:00:00,804.268911799,74.8689451547,506.375553203,0.0,122.71106,88.818015033,44.9033172806,0.0,36.25695,8.64636728058
 07/11  12:00:00,808.316849178,75.2833841021,510.987041542,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,821.751164994,75.6524436195,528.20356143,0.0,122.71106,84.617158233,32.8371027237,0.0193772088153,24.1713,8.64642551487
 07/11  14:00:00,846.885490225,76.0612686421,552.727075572,0.0,122.71106,84.617158233,32.8177840644,0.0,24.1713,8.64648406443
 07/11  15:00:00,841.418074757,76.1854509645,553.968035634,0.0,122.71106,78.0003075165,4.85999752962,0.00573752961741,4.83426,0.02
 07/11  16:00:00,831.725869725,76.0564309448,549.530519436,0.0,122.71106,73.183824,13.4619106412,0.0,4.83426,8.62765064124
 07/11  17:00:00,790.361439023,75.0221459488,542.333220381,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/11  18:00:00,709.47262602,73.3809515832,463.035303232,0.0,122.71106,39.942024,13.4859022037,0.0,4.83426,8.65164220368
 07/11  19:00:00,710.46280408,73.3809515832,463.817687565,0.0,122.71106,39.942024,13.5017264062,0.0,4.83426,8.66746640616
 07/11  20:00:00,647.972289549,73.3809515832,471.783577165,0.0,43.513341876,39.942024,13.4941794619,0.0,4.83426,8.65991946185
 07/11  21:00:00,104.802906329,0.0,0.0,0.0,43.513341876,39.243024,13.4942186631,0.0,4.83426,8.65995866314
 07/11  22:00:00,104.852663273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.75136018,0.0,0.0,0.0,43.513341876,39.243024,13.4594301402,0.0,4.83426,8.62517014015
 07/11  24:00:00,104.876701246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.871510174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.859070066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.849159454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.333228097,0.0,0.0,0.0,43.513341876,39.243024,13.4489856288,0.0,4.83426,8.61472562877
 07/12  05:00:00,102.300100749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,589.016306472,73.3809515832,421.674682087,0.0,43.513341876,39.942024,4.98747500651,0.133215006506,4.83426,0.02
 07/12  07:00:00,580.123069472,73.3809515832,413.435362582,0.0,43.513341876,39.942024,82.1522124808,68.690127594,4.83426,8.6278248868
 07/12  08:00:00,711.357566179,73.3809515832,420.5169356,0.0,122.71106,84.617158233,33.5438444718,0.689521603983,24.1713,8.68302286784
 07/12  09:00:00,743.961586012,73.3818090242,452.69758237,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,781.429804577,73.4041211106,485.688577822,0.0,122.71106,88.818015033,44.9024054028,0.0,36.25695,8.64545540281
 07/12  11:00:00,817.086073479,73.4763099186,520.183398353,0.0,122.71106,88.818015033,44.9029888603,0.0,36.25695,8.64603886031
 07/12  12:00:00,846.147633122,73.5683419795,549.819359839,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  13:00:00,718.789881227,73.6933352099,427.511063261,0.0,122.71106,84.617158233,32.835874399,0.0184920386705,24.1713,8.64608236028
 07/12  14:00:00,746.695019699,73.8218909706,454.79133239,0.0,122.71106,84.617158233,32.8174262402,0.0,24.1713,8.64612624023
 07/12  15:00:00,834.238600525,73.8898588774,548.168666816,0.0,122.71106,78.0003075165,4.86880114113,0.0145411411258,4.83426,0.02
 07/12  16:00:00,819.555855373,73.8287859081,538.981732522,0.0,122.71106,73.183824,13.4622665673,0.0,4.83426,8.62800656729
 07/12  17:00:00,680.510487575,73.4487197152,434.221108882,0.0,122.71106,39.942024,5.67884882036,0.824588820358,4.83426,0.02
 07/12  18:00:00,595.557647945,73.3809515832,349.872288463,0.0,122.71106,39.942024,13.4863654203,0.0,4.83426,8.65210542029
 07/12  19:00:00,532.465388493,73.3809515832,286.79996899,0.0,122.71106,39.942024,13.5023948837,0.0,4.83426,8.66813488368
 07/12  20:00:00,407.655900581,73.3809515832,232.91117256,0.0,43.513341876,39.942024,13.4937449934,0.0,4.83426,8.65948499342
 07/12  21:00:00,104.995007562,0.0,0.0,0.0,43.513341876,39.243024,13.4937687592,0.0,4.83426,8.6595087592
 07/12  22:00:00,104.724978731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.632422478,0.0,0.0,0.0,43.513341876,39.243024,13.459462337,0.0,4.83426,8.62520233695
 07/12  24:00:00,104.751069257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.755746497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.759622912,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.74799394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.219269373,0.0,0.0,0.0,43.513341876,39.243024,13.4488541583,0.0,4.83426,8.6145941583
 07/13  05:00:00,102.184004312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,345.800340414,73.3809515832,180.578756156,0.0,43.513341876,39.942024,4.95835871123,0.104098711232,4.83426,0.02
 07/13  07:00:00,332.975873591,73.3809515832,168.254845035,0.0,43.513341876,39.942024,256.864707527,252.010447527,4.83426,0.02
 07/13  08:00:00,461.269834155,73.3809515832,172.35744904,0.0,122.71106,84.617158233,158.052226312,116.53316671,24.1713,17.3477596026
 07/13  09:00:00,472.809765099,73.3809515832,183.628645278,0.0,122.71106,84.617158233,104.818258843,80.6269588433,24.1713,0.02
 07/13  10:00:00,510.744692131,73.3809515832,217.034722956,0.0,122.71106,88.818015033,87.1380765732,42.234902893,36.25695,8.64622368026
 07/13  11:00:00,557.106975398,73.3809515832,262.18753048,0.0,122.71106,88.818015033,52.0232293257,7.12002713894,36.25695,8.64625218678
 07/13  12:00:00,579.820343023,73.3809515832,285.617227961,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/13  13:00:00,576.7629904,73.3809593312,286.672287391,0.0,122.71106,84.617158233,32.8365955354,0.0190142758813,24.1713,8.64628125947
 07/13  14:00:00,578.397004739,73.4254376155,288.201246393,0.0,122.71106,84.617158233,32.8176105427,0.0,24.1713,8.6463105427
 07/13  15:00:00,589.239390335,73.505675616,305.479203524,0.0,122.71106,78.0003075165,5.26922330579,0.414963305789,4.83426,0.02
 07/13  16:00:00,616.904402598,73.5509644393,337.917400456,0.0,122.71106,73.183824,13.5074352174,0.0452567489394,4.83426,8.62791846843
 07/13  17:00:00,593.862066004,73.4275999795,348.185028007,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/13  18:00:00,591.151968346,73.3809515832,345.547101881,0.0,122.71106,39.942024,13.4857502895,0.0,4.83426,8.65149028949
 07/13  19:00:00,583.28976413,73.3809515832,337.259793137,0.0,122.71106,39.942024,13.501734325,0.0,4.83426,8.66747432504
 07/13  20:00:00,503.445499844,73.3809515832,328.035419108,0.0,43.513341876,39.942024,13.4940684774,0.0,4.83426,8.65980847742
 07/13  21:00:00,105.029912622,0.0,0.0,0.0,43.513341876,39.243024,13.4940785166,0.0,4.83426,8.6598185166
 07/13  22:00:00,104.735625804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.641392597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.755203009,0.0,0.0,0.0,43.513341876,39.243024,13.4488712883,0.0,4.83426,8.6146112883
 07/14  01:00:00,104.762152252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.768002297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.765985086,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.190285359,0.0,0.0,0.0,43.513341876,39.243024,13.4487566937,0.0,4.83426,8.61449669371
 07/14  05:00:00,103.834556487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,560.53471408,73.3809515832,392.714412286,0.0,43.513341876,39.942024,4.975794257,0.121534257001,4.83426,0.02
 07/14  07:00:00,561.451264711,73.3809515832,395.015572846,0.0,43.513341876,39.942024,134.604167354,129.749907354,4.83426,0.02
 07/14  08:00:00,703.939127577,73.3809515832,413.26826275,0.0,122.71106,84.617158233,58.7430588404,17.2260667861,24.1713,17.3456920543
 07/14  09:00:00,747.507729615,73.3809515832,456.365062013,0.0,122.71106,84.617158233,25.7942124651,1.60291246511,24.1713,0.02
 07/14  10:00:00,790.137662993,73.3809515832,494.503152667,0.0,122.71106,88.818015033,44.9973045643,0.0940683879414,36.25695,8.6462861764
 07/14  11:00:00,837.731743003,73.3809515832,540.752215638,0.0,122.71106,88.818015033,44.9032495616,0.0,36.25695,8.64629956165
 07/14  12:00:00,845.475612088,73.3809515832,548.726139983,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  13:00:00,842.642316291,73.3854946881,549.54019243,0.0,122.71106,84.617158233,32.8339695199,0.0163553756393,24.1713,8.64631414425
 07/14  14:00:00,847.98091194,73.4810092884,554.217561138,0.0,122.71106,84.617158233,32.8176292023,0.0,24.1713,8.64632920228
 07/14  15:00:00,861.466106202,73.6590056638,573.574592675,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,859.905879226,73.759474358,576.721815304,0.0,122.71106,73.183824,13.4619243174,0.0,4.83426,8.62766431743
 07/14  17:00:00,818.358815767,73.4827902782,568.810540279,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,790.870015909,73.3809515832,541.212631465,0.0,122.71106,39.942024,13.4858244941,0.0,4.83426,8.65156449412
 07/14  19:00:00,790.106212651,73.3809515832,540.231551588,0.0,122.71106,39.942024,13.5020195888,0.0,4.83426,8.66775958876
 07/14  20:00:00,719.46094352,73.3809515832,539.930780605,0.0,43.513341876,39.942024,13.4942301044,0.0,4.83426,8.65997010441
 07/14  21:00:00,104.995042182,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  22:00:00,105.010910758,0.0,0.0,0.0,43.513341876,39.243024,13.4675219586,0.0,4.83426,8.63326195863
 07/14  23:00:00,105.843099972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.001853473,0.0,0.0,0.0,43.513341876,39.243024,13.4488836854,0.0,4.83426,8.61462368536
 07/15  01:00:00,105.005307111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.000137012,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.981117257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.530158067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,102.515914746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.5912003684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.4462588776,0.0,0.0,0.0,43.513341876,39.243024,13.4435928287,0.0,4.83426,8.60933282867
 07/15  08:00:00,87.4672388595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.5348422082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  10:00:00,87.5729403185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.3680987502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,531.935117403,7.51433801306,432.3935711,0.0,43.513341876,39.243024,13.4488833578,0.0,4.83426,8.61462335783
 07/15  13:00:00,453.311321491,7.17689037197,355.070162508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,507.756378729,9.88709949606,405.736484207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,539.224255172,10.0406782865,436.296271483,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,478.859656063,8.57113837634,378.370068463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,523.121800726,10.377995063,420.95007908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,459.06454178,8.28374466136,359.541292682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,386.89180232,6.18157089783,289.435576801,0.0,43.513341876,39.243024,13.4431449041,0.0,4.83426,8.60888490414
 07/15  20:00:00,389.13943988,2.93508103332,286.039681518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,234.127574015,1.08603303839,126.199586431,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,105.025509736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.827566635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,105.004005498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,104.982600805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.946294668,0.0,0.0,0.0,43.513341876,39.243024,13.4435726907,0.0,4.83426,8.60931269069
 07/16  03:00:00,104.909494908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.404528732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,102.367115387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.4456400049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,87.3544246243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.4250409765,0.0,0.0,0.0,43.513341876,39.243024,13.4488082763,0.0,4.83426,8.61454827628
 07/16  09:00:00,222.389644201,1.08527305396,132.279522228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,209.502041688,7.16020719753,113.557544313,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,440.412164764,9.61950547706,338.444093521,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,383.601484752,6.83185350925,286.244925701,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,464.979590418,8.72477155374,364.958694503,0.0,43.513341876,39.243024,13.4488860494,0.0,4.83426,8.61462604938
 07/16  14:00:00,536.05879735,11.7994021027,432.342580672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,560.200728191,10.9308007251,457.078415184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,590.9059837,12.8954778377,485.592944376,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,572.076752506,10.8806056744,469.024671827,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,583.744327917,17.6299896768,473.969468728,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,546.434273944,9.45788276777,444.427986536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,477.726297323,3.93804630926,372.966973988,0.0,43.513341876,39.243024,13.4436107221,0.0,4.83426,8.60935072214
 07/16  21:00:00,381.248756769,2.91350200501,269.869922071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,160.995218548,0.589401122294,54.7790260573,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,208.061529557,1.0855106709,99.941470807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.959806316,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.930454447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.913235557,0.0,0.0,0.0,43.513341876,39.243024,13.4487292883,0.0,4.83426,8.61446928827
 07/17  03:00:00,104.898812022,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.382026236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,102.33598337,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,623.799380471,73.3809515832,455.993877199,0.0,43.513341876,39.942024,4.9888484621,0.134588462105,4.83426,0.02
 07/17  07:00:00,708.181710297,73.3987453735,540.260948537,0.0,43.513341876,39.942024,13.4620564695,0.0,4.83426,8.62779646947
 07/17  08:00:00,880.064775161,74.1458429145,586.445990348,0.0,122.71106,84.617158233,32.8545660189,0.0,24.1713,8.68326601885
 07/17  09:00:00,924.697456029,74.827435021,629.720925141,0.0,122.71106,84.617158233,32.8169617246,0.0,24.1713,8.64566172461
 07/17  10:00:00,980.145433781,75.6966446534,679.612415933,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,1016.0350941,76.6355908667,713.461449649,0.0,122.71106,88.818015033,44.902588578,0.0,36.25695,8.64563857801
 07/17  12:00:00,1028.28542691,77.9969611809,725.192856099,0.0,122.71106,88.818015033,44.9025654451,0.0,36.25695,8.64561544513
 07/17  13:00:00,1042.73750559,79.9335053892,741.753073533,0.0,122.71106,84.617158233,24.2091809938,0.017880993842,24.1713,0.02
 07/17  14:00:00,1051.31682117,81.5642401314,748.531357366,0.0,122.71106,84.617158233,32.8168924004,0.0,24.1713,8.64559240044
 07/17  15:00:00,1040.19282799,83.4075747377,742.223575529,0.0,122.71106,78.0003075165,13.4798295957,0.0,4.83426,8.64556959566
 07/17  16:00:00,1033.6312704,84.7132459898,739.419574275,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/17  17:00:00,1005.3747054,82.555788716,746.818174676,0.0,122.71106,39.942024,13.4619053906,0.0,4.83426,8.62764539063
 07/17  18:00:00,951.549887363,73.3809515832,702.297932064,0.0,122.71106,39.942024,4.86970803355,0.0154480335474,4.83426,0.02
 07/17  19:00:00,935.5214444,73.3809515832,684.999779891,0.0,122.71106,39.942024,13.5015494122,0.0,4.83426,8.66728941224
 07/17  20:00:00,810.596336774,73.3809515832,630.627355972,0.0,43.513341876,39.942024,13.4931818582,0.0,4.83426,8.65892185822
 07/17  21:00:00,388.0907395,2.725396579,276.845821112,0.0,43.513341876,39.243024,13.4936778469,0.0,4.83426,8.65941784692
 07/17  22:00:00,147.734604965,0.365141681869,41.7664040902,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,184.436304398,0.720361645807,76.9232507889,0.0,43.513341876,39.243024,13.4593823396,0.0,4.83426,8.62512233964
 07/17  24:00:00,105.036785864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.005674456,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.982425869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.948899868,0.0,0.0,0.0,43.513341876,39.243024,13.4487629819,0.0,4.83426,8.61450298189
 07/18  04:00:00,107.455320319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,104.065946378,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,705.033712887,73.3809515832,535.539054023,0.0,43.513341876,39.942024,4.97375023746,0.119490237457,4.83426,0.02
 07/18  07:00:00,724.695768206,73.3809515832,556.02436762,0.0,43.513341876,39.942024,13.4617436008,0.0,4.83426,8.62748360076
 07/18  08:00:00,894.686603202,74.1534344647,600.242028927,0.0,122.71106,84.617158233,32.8532161172,0.0,24.1713,8.68191611721
 07/18  09:00:00,955.508049808,75.1682998736,659.081206875,0.0,122.71106,84.617158233,32.8171817931,0.0,24.1713,8.64588179311
 07/18  10:00:00,1000.07568088,76.2246414697,697.366345963,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  11:00:00,1025.82230758,77.541634492,720.059482043,0.0,122.71106,88.818015033,44.902796898,0.0,36.25695,8.64584689795
 07/18  12:00:00,1054.625452,79.8109995451,747.498598781,0.0,122.71106,88.818015033,44.9027617378,0.0,36.25695,8.64581173776
 07/18  13:00:00,1059.76006354,82.0272368577,754.513813457,0.0,122.71106,84.617158233,24.210955073,0.0196550730115,24.1713,0.02
 07/18  14:00:00,1058.63886743,83.9738826062,751.492572097,0.0,122.71106,84.617158233,32.8170765453,0.0,24.1713,8.64577654528
 07/18  15:00:00,1059.23029742,86.2958160461,756.479442089,0.0,122.71106,78.0003075165,13.4800015057,0.0,4.83426,8.64574150569
 07/18  16:00:00,1052.22508929,87.8786132881,753.005369552,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,1019.22479217,85.0840895194,756.331194236,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,959.371456456,73.3809515832,708.376233117,0.0,122.71106,39.942024,13.500896437,0.0151356329953,4.83426,8.65150080402
 07/18  19:00:00,950.407362045,73.3809515832,699.287612918,0.0,122.71106,39.942024,13.5012376564,0.0,4.83426,8.66697765635
 07/18  20:00:00,849.493768363,73.3809515832,665.821550629,0.0,43.513341876,39.942024,13.4937143028,0.0,4.83426,8.65945430276
 07/18  21:00:00,407.037703807,2.74283431397,295.947002294,0.0,43.513341876,39.243024,13.4937386309,0.0,4.83426,8.65947863089
 07/18  22:00:00,468.264713593,3.05057195739,356.43949269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,211.614994535,0.871368268746,103.666194973,0.0,43.513341876,39.243024,13.4592675332,0.0,4.83426,8.62500753323
 07/18  24:00:00,235.516085618,1.0853128303,127.91165012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.113257226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,105.076889962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.049207869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.576732986,0.0,0.0,0.0,43.513341876,39.243024,13.4486301036,0.0,4.83426,8.61437010357
 07/19  05:00:00,102.515272539,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,721.050600854,73.3809515832,550.217524743,0.0,43.513341876,39.942024,4.8699465681,0.0156865681013,4.83426,0.02
 07/19  07:00:00,732.806085654,73.4323022819,562.322520281,0.0,43.513341876,39.942024,13.4617280808,0.0,4.83426,8.62746808079
 07/19  08:00:00,940.709638411,75.3637680622,643.713359404,0.0,122.71106,84.617158233,32.8530424076,0.0,24.1713,8.68174240759
 07/19  09:00:00,994.71531798,76.5365052067,696.379521185,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1024.77071181,77.6326091796,721.078017615,0.0,122.71106,88.818015033,44.9028865338,0.0,36.25695,8.64593653382
 07/19  11:00:00,1040.17221053,79.3122809878,733.635796967,0.0,122.71106,88.818015033,44.9028396072,0.0,36.25695,8.64588960715
 07/19  12:00:00,1047.52481255,81.2770880235,739.443091359,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/19  13:00:00,1060.03223541,83.2391270503,753.789482858,0.0,122.71106,84.617158233,32.8354067947,0.018264052641,24.1713,8.64584274205
 07/19  14:00:00,1070.45343796,84.9464282954,762.306964909,0.0,122.71106,84.617158233,32.8170959293,0.0,24.1713,8.64579592934
 07/19  15:00:00,1056.52423439,86.1637886471,753.825609903,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/19  16:00:00,1047.53517513,86.7595296246,749.305128966,0.0,122.71106,73.183824,13.4618214317,0.0,4.83426,8.62756143174
 07/19  17:00:00,1017.76008407,83.9255035198,755.787869441,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,957.336308995,73.3809515832,706.052371306,0.0,122.71106,39.942024,13.5001250588,0.0150599411937,4.83426,8.65080511761
 07/19  19:00:00,943.179000701,73.3809515832,691.48043177,0.0,122.71106,39.942024,13.5007997336,0.0,4.83426,8.66653973359
 07/19  20:00:00,841.380282673,73.3809515832,657.777285669,0.0,43.513341876,39.942024,13.4931442326,0.0,4.83426,8.65888423263
 07/19  21:00:00,384.980002024,2.53906660588,273.976491801,0.0,43.513341876,39.243024,13.4937472301,0.0,4.83426,8.65948723012
 07/19  22:00:00,469.214531221,3.16629856875,357.196276797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,198.39926493,0.79737533943,90.6399893807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,189.116506682,0.724524013409,82.3506920682,0.0,43.513341876,39.243024,13.4487991431,0.0,4.83426,8.61453914311
 07/20  01:00:00,144.333760734,0.360180822903,38.4565366323,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.036321093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.016029433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.532367134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  05:00:00,102.482846871,0.0,0.0,0.0,43.513341876,39.243024,13.4486240346,0.0,4.83426,8.61436403456
 07/20  06:00:00,721.612561925,73.3809515832,551.3806387,0.0,43.513341876,39.942024,4.87310214975,0.0188421497494,4.83426,0.02
 07/20  07:00:00,732.869671885,73.4156938317,562.871997184,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  08:00:00,919.614957097,75.1380998659,623.310326509,0.0,122.71106,84.617158233,32.8524603603,0.0,24.1713,8.68116036025
 07/20  09:00:00,959.701332002,76.129371699,661.66776824,0.0,122.71106,84.617158233,32.8172221389,0.0,24.1713,8.64592213888
 07/20  10:00:00,1004.47876483,77.0926992613,700.630639811,0.0,122.71106,88.818015033,44.9028110773,0.0,36.25695,8.64586107728
 07/20  11:00:00,1031.09364192,78.4534233066,725.044844348,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  12:00:00,1047.12879111,80.1134937646,740.23725395,0.0,122.71106,88.818015033,44.902751842,0.0,36.25695,8.64580184196
 07/20  13:00:00,1051.86325594,81.6275706612,747.827036967,0.0,122.71106,84.617158233,32.8363177254,0.0192742469344,24.1713,8.64574347844
 07/20  14:00:00,1059.98674406,83.5188303997,753.955266512,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1047.0993039,85.2457064126,745.856826467,0.0,122.71106,78.0003075165,13.4802383926,0.0,4.83426,8.64597839256
 07/20  16:00:00,1037.16153637,86.1377986427,740.049221092,0.0,122.71106,73.183824,13.4615995713,0.0,4.83426,8.62733957128
 07/20  17:00:00,995.706826664,83.8749639235,734.222457277,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,900.174049081,73.3809515832,650.177079722,0.0,122.71106,39.942024,13.5001207195,0.0150186115998,4.83426,8.65084210786
 07/20  19:00:00,824.16348854,73.3809515832,574.229023785,0.0,122.71106,39.942024,13.5385307063,0.0371355248121,4.83426,8.66713518151
 07/20  20:00:00,731.343167608,73.3809515832,549.232007924,0.0,43.513341876,39.942024,4.86833951167,0.0140795116726,4.83426,0.02
 07/20  21:00:00,105.367593622,0.0,0.0,0.0,43.513341876,39.243024,13.4936777886,0.0,4.83426,8.65941778861
 07/20  22:00:00,105.022445469,0.0,0.0,0.0,43.513341876,39.243024,13.4670293903,0.0,4.83426,8.63276939026
 07/20  23:00:00,105.883515703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  24:00:00,105.005027765,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.998388894,0.0,0.0,0.0,43.513341876,39.243024,13.4486596004,0.0,4.83426,8.61439960037
 07/21  02:00:00,104.993316712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,104.988647667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.564407568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,104.172926736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,719.745661204,73.3809515832,548.576085035,0.0,43.513341876,39.942024,13.4679349002,0.019200555897,4.83426,8.61447434435
 07/21  07:00:00,721.492511795,73.3809515832,551.420782383,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,900.067980811,74.4594186485,604.224517796,0.0,122.71106,84.617158233,32.8538970624,0.0,24.1713,8.68259706243
 07/21  09:00:00,927.050922887,75.3396899169,630.063362828,0.0,122.71106,84.617158233,32.8170337202,0.0,24.1713,8.6457337202
 07/21  10:00:00,968.110733267,76.2766531703,665.431352275,0.0,122.71106,88.818015033,44.9026142357,0.0,36.25695,8.64566423565
 07/21  11:00:00,999.422879577,77.3584849005,694.500604491,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,996.201638732,78.8042786327,690.641516098,0.0,122.71106,88.818015033,44.9025454627,0.0,36.25695,8.64559546271
 07/21  13:00:00,994.294480412,80.0829834598,691.53849632,0.0,122.71106,84.617158233,32.8356786347,0.0188515404286,24.1713,8.64552709432
 07/21  14:00:00,1019.46150207,81.0423467928,715.492974933,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,1021.73956088,82.2953519411,722.944485765,0.0,122.71106,78.0003075165,13.4797191428,0.0,4.83426,8.6454591428
 07/21  16:00:00,991.80927837,81.8364015192,698.535724146,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/21  17:00:00,944.19543992,79.2830859547,687.118611194,0.0,122.71106,39.942024,13.4617237444,0.0,4.83426,8.62746374441
 07/21  18:00:00,871.918035078,73.3809515832,620.691882114,0.0,122.71106,39.942024,4.96002152295,0.105761522948,4.83426,0.02
 07/21  19:00:00,865.75874772,73.3809515832,614.620820045,0.0,122.71106,39.942024,13.5008890809,0.0,4.83426,8.66662908086
 07/21  20:00:00,752.304954458,73.3809515832,568.99253849,0.0,43.513341876,39.942024,13.49266175,0.0,4.83426,8.65840174998
 07/21  21:00:00,105.117970841,0.0,0.0,0.0,43.513341876,39.243024,13.4935896488,0.0,4.83426,8.65932964878
 07/21  22:00:00,105.10877905,0.0,0.0,0.0,43.513341876,39.243024,13.4668904629,0.0,4.83426,8.63263046293
 07/21  23:00:00,105.935485391,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,105.064122625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,105.038208916,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,105.025696871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,105.010090965,0.0,0.0,0.0,43.513341876,39.243024,13.443512939,0.0,4.83426,8.60925293904
 07/22  04:00:00,105.531575052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,105.481281187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.5756153315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.4626671369,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,87.5162450261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,272.723886984,1.08540309281,182.409899265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,383.998862659,2.7733670673,289.283315312,0.0,43.513341876,39.243024,13.4486923379,0.0,4.83426,8.61443233788
 07/22  11:00:00,328.448653349,2.15960180832,234.789997778,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,432.792776236,7.25176746293,333.510758742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,507.662008267,8.54381682643,407.086215157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,557.822847946,11.7345119775,453.967220248,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,609.911812469,9.83492579734,507.642967258,0.0,43.513341876,39.243024,13.4435146872,0.0,4.83426,8.6092546872
 07/22  16:00:00,646.673199049,12.8596546148,541.048084682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
