Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  17:00:00,661.95222697,30.777134302,538.578255923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,633.495545302,18.4649114561,522.554579504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,601.102995016,15.3461362278,492.918551905,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,500.535250293,8.53168542155,388.169252765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,459.246561259,3.19897232103,346.935946989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,421.218185595,2.77917817094,310.084085532,0.0,43.513341876,39.243024,13.4435214001,0.0,4.83426,8.60926140012
 07/22  23:00:00,418.630236783,2.6160330809,306.875935297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,327.239238125,1.76553366537,218.077734465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,290.913003829,1.52543937272,182.341468954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,105.06112802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,105.032804617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.540204303,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,105.498171271,0.0,0.0,0.0,43.513341876,39.243024,13.4434091026,0.0,4.83426,8.60914910264
 07/23  06:00:00,87.6106401993,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,189.088759782,0.723577701069,99.780248381,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,135.431403826,0.360180822903,47.0015256199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,488.930241543,3.05576957582,393.725412489,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,512.361272192,8.21925957373,412.491872711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,607.452030415,11.3008250652,502.936987409,0.0,43.513341876,39.243024,13.448750354,0.0,4.83426,8.61449035404
 07/23  12:00:00,598.564290927,10.1826930162,496.058394717,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,668.320870498,12.9660131457,562.222767844,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,701.303283136,28.0134417286,580.325280616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,694.497173734,32.0606793295,569.347550062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,685.266553162,37.7709653489,554.71836498,0.0,43.513341876,39.243024,13.4433022254,0.0,4.83426,8.60904222537
 07/23  17:00:00,657.164271235,30.3504582561,534.021717469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,604.913921456,26.0860881803,486.464505186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,566.785444748,16.7649886873,457.186662244,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,455.802506318,7.13510966444,345.077868126,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,392.110380946,3.12565424929,280.332709443,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,212.413772327,1.08574022157,105.068841765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,206.512684797,1.08546212829,98.3888098876,0.0,43.513341876,39.243024,13.443471555,0.0,4.83426,8.60921155495
 07/23  24:00:00,104.949149192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.929834815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,104.909212758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.888361101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.379485417,0.0,0.0,0.0,43.513341876,39.243024,13.4487249278,0.0,4.83426,8.61446492783
 07/24  05:00:00,105.329463566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,591.664404552,73.3809515832,424.034778049,0.0,43.513341876,39.942024,4.98168206006,0.127422060055,4.83426,0.02
 07/24  07:00:00,703.034210925,73.485805718,535.091098199,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,878.436179084,74.5705254163,584.737956304,0.0,122.71106,84.617158233,41.5149379805,0.0,24.1713,17.3436379805
 07/24  09:00:00,913.374528677,75.3410229019,618.616085389,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  10:00:00,948.488848629,76.0254076372,648.364174464,0.0,122.71106,88.818015033,44.9020650201,0.0,36.25695,8.64511502012
 07/24  11:00:00,959.671156494,76.7792033503,657.692244714,0.0,122.71106,88.818015033,38.3979093852,0.0,36.25695,2.14095938525
 07/24  12:00:00,964.314952143,77.8379242329,662.262180013,0.0,122.71106,88.818015033,42.7802483727,0.0,36.25695,6.5232983727
 07/24  13:00:00,969.702985372,79.256122752,670.300829814,0.0,122.71106,84.617158233,32.8360935537,0.0191245029344,24.1713,8.64566905072
 07/24  14:00:00,983.667318459,80.1382876363,683.02872465,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,985.925236623,81.2282290485,690.4639628,0.0,122.71106,78.0003075165,13.4798726551,0.0,4.83426,8.64561265512
 07/24  16:00:00,983.239941314,81.9493947688,692.192198411,0.0,122.71106,73.183824,13.4615689355,0.0,4.83426,8.62730893549
 07/24  17:00:00,963.105271423,80.5432455783,707.04836462,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,904.818917731,73.3809515832,656.056137515,0.0,122.71106,39.942024,13.5995000275,0.11460093303,4.83426,8.65063909447
 07/24  19:00:00,900.726535742,73.3809515832,651.474293028,0.0,122.71106,39.942024,13.500974199,0.0,4.83426,8.66671419896
 07/24  20:00:00,789.172065747,73.3809515832,607.693861184,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  21:00:00,105.391252129,0.0,0.0,0.0,43.513341876,39.243024,13.4933517667,0.0,4.83426,8.65909176671
 07/24  22:00:00,104.993117296,0.0,0.0,0.0,43.513341876,39.243024,13.4668174021,0.0,4.83426,8.63255740215
 07/24  23:00:00,105.853377761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.962459073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,104.954570508,0.0,0.0,0.0,43.513341876,39.243024,13.4485180702,0.0,4.83426,8.61425807019
 07/25  02:00:00,104.939648564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.907575793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.384600106,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,106.983175376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,616.271622091,73.3809515832,447.737255314,0.0,43.513341876,39.942024,13.584045325,0.135360681141,4.83426,8.61442464391
 07/25  07:00:00,705.419811225,73.3809515832,537.481573473,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/25  08:00:00,889.404020845,73.8262494706,595.815655758,0.0,122.71106,84.617158233,32.8532718067,0.0,24.1713,8.6819718067
 07/25  09:00:00,948.581846771,74.5426010602,653.616410687,0.0,122.71106,84.617158233,32.8166007621,0.0,24.1713,8.64530076211
 07/25  10:00:00,988.116394192,75.4122188285,687.832427326,0.0,122.71106,88.818015033,44.9021452767,0.0,36.25695,8.64519527667
 07/25  11:00:00,1001.34137888,76.3998531039,699.120310853,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1007.43448369,77.8907546862,704.34840437,0.0,122.71106,88.818015033,44.9020401509,0.0,36.25695,8.64509015093
 07/25  13:00:00,1013.940728,79.5860648006,713.047427742,0.0,122.71106,84.617158233,32.5588827143,0.0187494599049,24.1713,8.36883325437
 07/25  14:00:00,1024.40363645,81.5210791741,721.66836385,0.0,122.71106,84.617158233,24.46725451,0.0,24.1713,0.295954510035
 07/25  15:00:00,1024.68345219,83.1573714217,726.938152079,0.0,122.71106,78.0003075165,13.4798886976,0.0,4.83426,8.64562869761
 07/25  16:00:00,1021.60963932,84.1997645108,727.732611075,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,993.963878515,82.0637387371,735.803033216,0.0,122.71106,39.942024,13.4616777617,0.0,4.83426,8.6274177617
 07/25  18:00:00,931.762954939,73.3809515832,682.585054614,0.0,122.71106,39.942024,4.86960354439,0.0153435443851,4.83426,0.02
 07/25  19:00:00,913.735434695,73.3809515832,664.597424916,0.0,122.71106,39.942024,13.5001420093,0.0,4.83426,8.66588200932
 07/25  20:00:00,785.707609695,73.3809515832,604.148960911,0.0,43.513341876,39.942024,13.5016964834,0.00882159406072,4.83426,8.65861488932
 07/25  21:00:00,105.056231266,0.0,0.0,0.0,43.513341876,39.243024,13.4927595563,0.0,4.83426,8.65849955628
 07/25  22:00:00,229.46214501,1.08520779836,122.049802958,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.90581777,0.0,0.0,0.0,43.513341876,39.243024,13.4589142192,0.0,4.83426,8.62465421924
 07/25  24:00:00,104.999671568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.966359146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.943203555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.910777757,0.0,0.0,0.0,43.513341876,39.243024,13.4485238552,0.0,4.83426,8.61426385518
 07/26  04:00:00,105.39205632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,105.328510708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,530.244864291,73.3809515832,363.123876455,0.0,43.513341876,39.942024,4.94694707155,0.0926870715542,4.83426,0.02
 07/26  07:00:00,645.318796416,73.3942097993,477.832278403,0.0,43.513341876,39.942024,19.7435925296,6.28265616407,4.83426,8.62667636548
 07/26  08:00:00,908.48031877,74.0216787923,615.383286534,0.0,122.71106,84.617158233,32.852207102,0.0,24.1713,8.68090710204
 07/26  09:00:00,976.299612148,74.6964021233,682.463588035,0.0,122.71106,84.617158233,32.8165717282,0.0,24.1713,8.6452717282
 07/26  10:00:00,1001.68770618,75.3340723998,702.607475548,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  11:00:00,1022.73394802,76.1684174199,721.786941321,0.0,122.71106,88.818015033,44.9021093787,0.0,36.25695,8.64515937867
 07/26  12:00:00,1039.81353446,77.3940746887,738.481915562,0.0,122.71106,88.818015033,44.9019968177,0.0,36.25695,8.64504681766
 07/26  13:00:00,1049.82782932,78.9156278199,751.125679249,0.0,122.71106,84.617158233,24.2098927954,0.0185927954032,24.1713,0.02
 07/26  14:00:00,1051.84522191,80.4573903158,751.099284545,0.0,122.71106,84.617158233,32.8162342325,0.0,24.1713,8.64493423251
 07/26  15:00:00,1041.53750366,82.428869744,744.991529309,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1042.33023426,84.1407374162,748.936428361,0.0,122.71106,73.183824,13.461699506,0.0,4.83426,8.627439506
 07/26  17:00:00,992.46568771,82.1658027785,734.428594356,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,928.573370062,73.3809515832,679.306291509,0.0,122.71106,39.942024,13.5006266093,0.0154609788516,4.83426,8.65090563044
 07/26  19:00:00,931.672949958,73.3809515832,681.427011912,0.0,122.71106,39.942024,13.5010625002,0.0,4.83426,8.66680250021
 07/26  20:00:00,826.743029601,73.3809515832,644.208523338,0.0,43.513341876,39.942024,13.4924580489,0.0,4.83426,8.65819804892
 07/26  21:00:00,303.746130531,1.89371742202,194.191876066,0.0,43.513341876,39.243024,13.4931825676,0.0,4.83426,8.6589225676
 07/26  22:00:00,205.92903821,1.05329367762,98.6404784064,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  23:00:00,105.934941219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,105.032898894,0.0,0.0,0.0,43.513341876,39.243024,13.4486487941,0.0,4.83426,8.61438879415
 07/27  01:00:00,104.997236656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,104.965823475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.942896243,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.428610473,0.0,0.0,0.0,43.513341876,39.243024,13.4486710267,0.0,4.83426,8.61441102673
 07/27  05:00:00,105.368484399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,633.232597465,73.3809515832,465.285323929,0.0,43.513341876,39.942024,4.96878565653,0.114525656529,4.83426,0.02
 07/27  07:00:00,721.451668871,73.4423539502,553.360699135,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  08:00:00,918.614649039,74.2086874139,624.826737504,0.0,122.71106,84.617158233,41.5144404486,0.0,24.1713,17.3431404486
 07/27  09:00:00,984.38301265,75.0300065031,689.077670116,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,1017.6203428,75.8167902849,716.646851491,0.0,122.71106,88.818015033,44.9020649578,0.0,36.25695,8.64511495777
 07/27  11:00:00,1023.94991929,76.681507997,720.921001295,0.0,122.71106,88.818015033,44.9019432218,0.0,36.25695,8.64499322184
 07/27  12:00:00,1035.1307832,78.0960943789,731.417773539,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1040.98679819,79.7427320713,739.672978614,0.0,122.71106,84.617158233,32.8341338237,0.0190874142204,24.1713,8.64374640947
 07/27  14:00:00,1052.51694065,81.3556301639,749.358957806,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,1054.33108211,83.5223979211,755.496918026,0.0,122.71106,78.0003075165,13.4797978947,0.0,4.83426,8.64553789473
 07/27  16:00:00,1047.18411698,85.1662249828,752.209438418,0.0,122.71106,73.183824,13.4615459412,0.0,4.83426,8.62728594118
 07/27  17:00:00,1009.40576712,83.3536290811,749.85839606,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,943.020378268,73.3809515832,693.610016871,0.0,122.71106,39.942024,13.4999795625,0.015209598027,4.83426,8.65050996446
 07/27  19:00:00,926.213434141,73.3809515832,676.001850886,0.0,122.71106,39.942024,13.5007648762,0.0,4.83426,8.66650487623
 07/27  20:00:00,808.339568325,73.3809515832,625.24273803,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/27  21:00:00,362.190957251,2.63323419406,251.095904834,0.0,43.513341876,39.243024,13.4931462171,0.0,4.83426,8.65888621714
 07/27  22:00:00,233.59911863,1.08937286742,126.017176355,0.0,43.513341876,39.243024,13.4666831401,0.0,4.83426,8.63242314013
 07/27  23:00:00,105.977506315,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,105.089745791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,105.055688201,0.0,0.0,0.0,43.513341876,39.243024,13.448673863,0.0,4.83426,8.61441386303
 07/28  02:00:00,105.015421364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.984339886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.549935375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.165963754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,721.489235394,73.3809515832,550.709063949,0.0,43.513341876,39.942024,13.4678200875,0.020950380316,4.83426,8.61260970715
 07/28  07:00:00,729.148325456,73.3809515832,559.511218575,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,909.707851474,74.3444655044,614.340008517,0.0,122.71106,84.617158233,32.8528871917,0.0,24.1713,8.68158719169
 07/28  09:00:00,937.379262954,75.3360423013,640.585933055,0.0,122.71106,84.617158233,32.8163328683,0.0,24.1713,8.6450328683
 07/28  10:00:00,964.996653268,76.0401187872,663.075902326,0.0,122.71106,88.818015033,44.9018555647,0.0,36.25695,8.64490556468
 07/28  11:00:00,975.493264782,77.2179216593,671.776762289,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,992.684184431,78.6474944092,688.596909661,0.0,122.71106,88.818015033,44.9024746497,0.0,36.25695,8.64552464972
 07/28  13:00:00,1012.31487408,80.4209183104,710.680137973,0.0,122.71106,84.617158233,24.209662737,0.0183627369911,24.1713,0.02
 07/28  14:00:00,1019.07602664,81.8901375262,715.988738174,0.0,122.71106,84.617158233,32.8166951324,0.0,24.1713,8.64539513242
 07/28  15:00:00,1013.02524645,83.675869931,714.620146782,0.0,122.71106,78.0003075165,13.4795270726,0.0,4.83426,8.6452670726
 07/28  16:00:00,1009.72071046,84.7568600367,715.167385698,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,982.624077622,82.4045677832,724.181896531,0.0,122.71106,39.942024,13.4613642765,0.0,4.83426,8.62710427653
 07/28  18:00:00,918.920025403,73.3809515832,669.775745686,0.0,122.71106,39.942024,4.86958694686,0.0153269468637,4.83426,0.02
 07/28  19:00:00,896.095121046,73.3809515832,646.418433486,0.0,122.71106,39.942024,13.5007598212,0.0,4.83426,8.66649982125
 07/28  20:00:00,781.282559887,73.3809515832,599.096376735,0.0,43.513341876,39.942024,13.4924164882,0.0,4.83426,8.65815648819
 07/28  21:00:00,105.092339239,0.0,0.0,0.0,43.513341876,39.243024,13.49228015,0.0,4.83426,8.65802015004
 07/28  22:00:00,240.591055198,1.08783060598,133.092487709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  23:00:00,105.939080491,0.0,0.0,0.0,43.513341876,39.243024,13.4589364968,0.0,4.83426,8.62467649678
 07/28  24:00:00,105.047875973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  01:00:00,105.021014707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.997597636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.994740345,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.530182425,0.0,0.0,0.0,43.513341876,39.243024,13.4433870323,0.0,4.83426,8.60912703227
 07/29  05:00:00,105.47986792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,87.5616539451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.4603098937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,233.847656147,1.08498490171,143.700899636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,182.361814054,0.725767041693,93.0748384827,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,317.709359417,6.20824445179,220.909361951,0.0,43.513341876,39.243024,13.4473931125,0.0,4.83426,8.61313311249
 07/29  11:00:00,373.78949461,7.37864702543,274.278292627,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,456.068704201,9.30481035546,354.752179655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,520.36863644,11.8483735518,416.592917252,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,621.89167232,11.1792556827,517.889241151,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,631.554927677,26.7649251636,511.884632554,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,667.526924155,29.8625604895,544.587381915,0.0,43.513341876,39.243024,13.4434588407,0.0,4.83426,8.60919884069
 07/29  17:00:00,644.178425478,36.3005435839,515.201748393,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,625.635614984,17.1180881687,515.774940137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,574.663319715,18.5100161734,463.310248515,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,502.193790629,5.55720109522,392.723790682,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,440.543587097,3.19081245298,328.27472094,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,266.562509144,1.49264389443,158.213086465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,267.775203921,1.54575413796,158.560788991,0.0,43.513341876,39.243024,13.4434472681,0.0,4.83426,8.6091872681
 07/29  24:00:00,183.739610001,0.723886549727,77.0776306514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,141.80116265,0.360180822903,36.0079561544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,105.00140694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.99518148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,105.532473257,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,105.505467449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.582044743,0.0,0.0,0.0,43.513341876,39.243024,13.4434288757,0.0,4.83426,8.60916887569
 07/30  07:00:00,87.4336515277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.4788834095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.5433823187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,438.369431185,2.92890170648,343.532505388,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,386.568127001,2.73105170742,291.885708791,0.0,43.513341876,39.243024,13.4486353632,0.0,4.83426,8.61437536317
 07/30  12:00:00,397.235059401,6.35043252319,299.917115995,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,563.005189261,8.85419079634,461.919043893,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,635.335216988,11.6559055545,530.98387881,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,642.484569351,11.1051004359,538.418360046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,633.816309642,12.2277198147,528.876067345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,657.694669511,13.7304863978,551.09613905,0.0,43.513341876,39.243024,13.4434561998,0.0,4.83426,8.60919619979
 07/30  18:00:00,626.588994071,16.0759524425,518.145307533,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,605.302305388,16.7109862977,495.763002619,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,538.298539924,4.09493160992,429.920152005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,478.364843694,3.53878685534,365.458052654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,404.775641162,2.80033532343,293.708640237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,181.703070697,0.686104144846,74.3153302661,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,305.736802235,1.85574629203,196.626421781,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,149.542023109,0.363288152516,43.626149465,0.0,43.513341876,39.243024,13.4486225657,0.0,4.83426,8.61436256571
 07/31  02:00:00,188.027364598,0.720361645807,81.3358368493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,105.047921829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.589682057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,105.538545243,0.0,0.0,0.0,43.513341876,39.243024,13.4486256106,0.0,4.83426,8.61436561056
 07/31  06:00:00,718.864013756,73.3809515832,547.208491885,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  07:00:00,734.290789028,73.5782987037,563.28280008,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/31  08:00:00,899.783143151,75.8783010864,601.937586502,0.0,122.71106,84.617158233,32.8511379671,0.0,24.1713,8.67983796714
 07/31  09:00:00,935.640082746,76.5257010065,636.642612549,0.0,122.71106,84.617158233,32.8163719502,0.0,24.1713,8.64507195017
 07/31  10:00:00,970.635458438,77.2156097924,666.430215978,0.0,122.71106,88.818015033,44.9018763784,0.0,36.25695,8.64492637839
 07/31  11:00:00,977.847258349,78.760683094,671.295497007,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,992.328191396,79.6397609147,685.978678464,0.0,122.71106,88.818015033,44.90173122,0.0,36.25695,8.64478122001
 07/31  13:00:00,994.052115448,80.396490386,691.454766996,0.0,122.71106,84.617158233,32.8364029789,0.0197228719004,24.1713,8.64538010698
 07/31  14:00:00,984.494076295,81.3371158393,681.414515131,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,966.037279764,82.1222978325,669.353956943,0.0,122.71106,78.0003075165,13.479492996,0.0,4.83426,8.64523299597
 07/31  16:00:00,963.260859469,82.4947857178,671.443828437,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/31  17:00:00,940.364112395,80.533910529,684.047836731,0.0,122.71106,39.942024,13.461204479,0.0,4.83426,8.62694447903
 07/31  18:00:00,877.670550278,73.3809515832,629.00495172,0.0,122.71106,39.942024,4.95681821136,0.102558211357,4.83426,0.02
 07/31  19:00:00,874.865600652,73.3809515832,625.987729098,0.0,122.71106,39.942024,13.5003031573,0.0,4.83426,8.66604315734
 07/31  20:00:00,780.11045645,73.3809515832,596.465704185,0.0,43.513341876,39.942024,13.5017992605,0.0091786948019,4.83426,8.65836056567
 07/31  21:00:00,105.386721127,0.0,0.0,0.0,43.513341876,39.243024,13.4928936922,0.0,4.83426,8.65863369223
 07/31  22:00:00,105.015484638,0.0,0.0,0.0,43.513341876,39.243024,13.466470105,0.0,4.83426,8.63221010499
 07/31  23:00:00,105.879022506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.999146678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,104.968149385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.93851767,0.0,0.0,0.0,43.513341876,39.243024,13.448601449,0.0,4.83426,8.61434144897
 08/01  03:00:00,104.908967461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.340801853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,106.948829496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,566.886687054,73.3809515832,398.679284536,0.0,43.513341876,39.942024,4.9516993565,0.0974393564964,4.83426,0.02
 08/01  07:00:00,573.647960931,73.3809515832,406.738758366,0.0,43.513341876,39.942024,42.2186095412,28.7573155699,4.83426,8.62703397135
 08/01  08:00:00,738.731287719,73.5763123438,447.366031339,0.0,122.71106,84.617158233,32.8520306646,0.0,24.1713,8.68073066463
 08/01  09:00:00,823.508883455,74.006098055,531.053753373,0.0,122.71106,84.617158233,32.8165982983,0.0,24.1713,8.64529829826
 08/01  10:00:00,865.583757316,74.6537279358,567.605369782,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  11:00:00,880.634292751,75.5075023823,580.745381867,0.0,122.71106,88.818015033,44.902096098,0.0,36.25695,8.64514609804
 08/01  12:00:00,890.901033576,76.3281269605,590.801612511,0.0,122.71106,88.818015033,44.9019452431,0.0,36.25695,8.64499524314
 08/01  13:00:00,896.955197068,77.0329475297,600.010039176,0.0,122.71106,84.617158233,24.2102511382,0.0189511382364,24.1713,0.02
 08/01  14:00:00,904.149178042,77.5356548079,606.860598671,0.0,122.71106,84.617158233,32.8161450721,0.0,24.1713,8.64484507211
 08/01  15:00:00,910.692917078,77.5892924865,620.101965984,0.0,122.71106,78.0003075165,13.4789554014,0.0,4.83426,8.64469540143
 08/01  16:00:00,904.156349482,77.3354916415,618.427523701,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,878.89747629,76.2174933449,627.520942321,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,821.414656117,73.3809515832,573.047320812,0.0,122.71106,39.942024,13.5449631078,0.0611385714513,4.83426,8.64956453637
 08/01  19:00:00,821.505131317,73.3809515832,573.378390639,0.0,122.71106,39.942024,13.4983723317,0.0,4.83426,8.66411233171
 08/01  20:00:00,750.177698898,73.3809515832,566.712875389,0.0,43.513341876,39.942024,13.4921516911,0.0,4.83426,8.6578916911
 08/01  21:00:00,104.923179637,0.0,0.0,0.0,43.513341876,39.243024,13.491994313,0.0,4.83426,8.65773431299
 08/01  22:00:00,104.962261584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.834045477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  24:00:00,104.957834179,0.0,0.0,0.0,43.513341876,39.243024,13.4485126388,0.0,4.83426,8.6142526388
 08/02  01:00:00,104.941160453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.929132093,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.925234708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  04:00:00,105.438745299,0.0,0.0,0.0,43.513341876,39.243024,13.4485071959,0.0,4.83426,8.61424719588
 08/02  05:00:00,105.390521313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,722.088720898,73.3809515832,549.83669459,0.0,43.513341876,39.942024,4.9497248624,0.0954648623972,4.83426,0.02
 08/02  07:00:00,720.491704149,73.3809515832,551.773578353,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  08:00:00,865.002874638,73.5907144675,571.745453521,0.0,122.71106,84.617158233,41.5135113319,0.0,24.1713,17.3422113319
 08/02  09:00:00,899.538983851,74.0471309011,605.477813284,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  10:00:00,924.999687216,74.7033753938,625.570703358,0.0,122.71106,88.818015033,44.9016310649,0.0,36.25695,8.64468106489
 08/02  11:00:00,949.362773688,75.6571500156,647.89758041,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,976.76071319,77.025217902,674.344332155,0.0,122.71106,88.818015033,44.9022179271,0.0,36.25695,8.64526792713
 08/02  13:00:00,982.461418466,78.6127665521,682.634634528,0.0,122.71106,84.617158233,32.8357238075,0.0193123721802,24.1713,8.64511143528
 08/02  14:00:00,998.99372826,79.8788551929,698.052111706,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/02  15:00:00,987.894441354,80.5581675746,692.956010124,0.0,122.71106,78.0003075165,13.4795053703,0.0,4.83426,8.64524537027
 08/02  16:00:00,967.353255045,81.275707558,677.036344281,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,948.180253321,79.4221925333,692.813408778,0.0,122.71106,39.942024,13.4615308926,0.0,4.83426,8.62727089262
 08/02  18:00:00,868.650809173,73.3809515832,619.328468321,0.0,122.71106,39.942024,13.593445678,0.108464135087,4.83426,8.65072154291
 08/02  19:00:00,853.824887268,73.3809515832,604.366159791,0.0,122.71106,39.942024,13.5000287187,0.0,4.83426,8.66576871867
 08/02  20:00:00,772.454329214,73.3809515832,588.136331701,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/02  21:00:00,105.425282751,0.0,0.0,0.0,43.513341876,39.243024,13.492800903,0.0,4.83426,8.65854090304
 08/02  22:00:00,105.036837128,0.0,0.0,0.0,43.513341876,39.243024,13.4665921942,0.0,4.83426,8.6323321942
 08/02  23:00:00,105.897283122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  24:00:00,105.038706642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,105.029678187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,105.007741504,0.0,0.0,0.0,43.513341876,39.243024,13.4485957178,0.0,4.83426,8.61433571779
 08/03  03:00:00,104.995450535,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.525149198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.487244944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,732.499562846,73.3809515832,560.51379106,0.0,43.513341876,39.942024,13.4641526838,0.0155628567634,4.83426,8.61432982707
 08/03  07:00:00,739.740469805,73.4111086089,570.964098171,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/03  08:00:00,941.931640438,74.4221996801,647.127976132,0.0,122.71106,84.617158233,32.8525686311,0.0,24.1713,8.68126863115
 08/03  09:00:00,987.879151371,75.4389992409,691.162321693,0.0,122.71106,84.617158233,32.8162653157,0.0,24.1713,8.64496531573
 08/03  10:00:00,1017.79563411,76.3219437655,715.413616501,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  11:00:00,1042.4155844,77.5765224164,737.481513818,0.0,122.71106,88.818015033,44.9017576015,0.0,36.25695,8.64480760151
 08/03  12:00:00,1053.60252096,79.4065361079,747.283098468,0.0,122.71106,88.818015033,44.9015997815,0.0,36.25695,8.64464978151
 08/03  13:00:00,1042.08219009,81.3188786055,737.974703962,0.0,122.71106,84.617158233,24.2113713083,0.0200713082814,24.1713,0.02
 08/03  14:00:00,1046.73771041,82.4088056509,741.55619139,0.0,122.71106,84.617158233,32.8165333182,0.0,24.1713,8.64523331823
 08/03  15:00:00,1050.25596821,83.8795767543,749.939088724,0.0,122.71106,78.0003075165,13.4793335252,0.0,4.83426,8.64507352525
 08/03  16:00:00,1047.49919396,85.3875742528,750.55547911,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,1017.3537561,83.5731712523,755.874148397,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,957.425989746,73.3809515832,706.333641304,0.0,122.71106,39.942024,13.5001365923,0.0151169122526,4.83426,8.65075968008
 08/03  19:00:00,940.445353827,73.3809515832,688.377649439,0.0,122.71106,39.942024,13.4996628605,0.0,4.83426,8.66540286052
 08/03  20:00:00,821.223432977,73.3809515832,633.92959399,0.0,43.513341876,39.942024,13.4922779093,0.0,4.83426,8.65801790929
 08/03  21:00:00,310.079555915,2.12919930061,199.798391425,0.0,43.513341876,39.243024,13.4921130182,0.0,4.83426,8.65785301822
 08/03  22:00:00,208.938772163,1.05329367762,101.505530588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,235.127024268,1.08935748021,126.691402541,0.0,43.513341876,39.243024,13.4589809777,0.0,4.83426,8.62472097772
 08/03  24:00:00,105.125909368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,105.092621367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,105.06218266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  03:00:00,105.04024498,0.0,0.0,0.0,43.513341876,39.243024,13.4483955403,0.0,4.83426,8.61413554026
 08/04  04:00:00,107.688993143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,107.250313773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,724.818477288,73.3809515832,550.133591582,0.0,43.513341876,39.942024,4.86984763284,0.0155876328357,4.83426,0.02
 08/04  07:00:00,750.575330008,73.494992101,579.832962217,0.0,43.513341876,39.942024,13.4614137206,0.0,4.83426,8.62715372062
 08/04  08:00:00,945.852823426,75.4443798168,648.883770722,0.0,122.71106,84.617158233,32.8515422318,0.0,24.1713,8.68024223185
 08/04  09:00:00,991.881752883,76.5114773037,693.160896827,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/04  10:00:00,1034.45162223,77.4718248229,729.372513901,0.0,122.71106,88.818015033,44.901974767,0.0,36.25695,8.64502476698
 08/04  11:00:00,1054.95967745,78.7567753672,747.42484171,0.0,122.71106,88.818015033,44.9018133239,0.0,36.25695,8.64486332392
 08/04  12:00:00,1067.02219534,80.9341016746,757.765796547,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,1068.42110504,83.4257276764,760.699605312,0.0,122.71106,84.617158233,32.8351626475,0.0191606115722,24.1713,8.64470203592
 08/04  14:00:00,1082.45032003,85.6028360397,772.430413129,0.0,122.71106,84.617158233,32.8165829955,0.0,24.1713,8.64528299553
 08/04  15:00:00,1076.24155876,87.1474484879,771.193112043,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,1064.02327194,88.1116489156,762.848093509,0.0,122.71106,73.183824,13.4612550195,0.0,4.83426,8.62699501947
 08/04  17:00:00,1023.53766213,85.2994483717,758.569685118,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,961.157485011,73.3809515832,708.359290392,0.0,122.71106,39.942024,13.4993276661,0.014953727087,4.83426,8.65011393897
 08/04  19:00:00,957.870580647,73.3809515832,704.845244034,0.0,122.71106,39.942024,13.4999786612,0.0,4.83426,8.66571866117
 08/04  20:00:00,866.454662983,73.3809515832,678.081071057,0.0,43.513341876,39.942024,13.4922219299,0.0,4.83426,8.65796192987
 08/04  21:00:00,374.978792107,5.88634748529,260.740117401,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  22:00:00,495.277427473,5.00858986379,380.827302836,0.0,43.513341876,39.243024,13.4665886704,0.0,4.83426,8.63232867038
 08/04  23:00:00,474.046122086,3.03982075857,361.144095103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,475.808719776,2.80408896752,364.227601175,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,200.790243094,0.720361645807,93.9435474186,0.0,43.513341876,39.243024,13.4434329629,0.0,4.83426,8.60917296287
 08/05  02:00:00,202.666573477,0.724101732566,95.7915068797,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,151.21221719,0.360180822903,45.2409448579,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.674549791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.611423392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,90.6627068768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,238.927562843,1.08590498298,148.702928022,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,334.326319078,4.95246969129,239.270556626,0.0,43.513341876,39.243024,13.4433966406,0.0,4.83426,8.60913664059
 08/05  09:00:00,427.059382978,9.30219123629,326.275199394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  10:00:00,540.263094549,11.5945763754,436.515151748,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,602.81728359,11.1534911493,497.500621017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,584.043232251,20.9518191257,470.881344065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,722.192800514,31.8490822467,596.640467939,0.0,43.513341876,39.243024,13.4434394566,0.0,4.83426,8.60917945658
 08/05  14:00:00,649.48770031,30.7525575458,526.206919162,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,764.567388191,43.7794457534,627.087904371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,686.010386297,41.5208268636,551.955182457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,766.653150651,46.9925275854,625.964689354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,671.381127447,41.7334534165,537.145257606,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,729.189667108,40.0389966874,594.925474315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,617.877429719,33.1926883322,477.006478066,0.0,43.513341876,39.243024,13.4417356557,0.0,4.83426,8.60747565572
 08/05  21:00:00,651.847814727,10.2165174873,530.224611161,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,468.668708303,4.98327899345,354.723356434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,507.577186658,3.52302613357,393.953668081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,496.23923358,3.2404905934,383.9192392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,459.434613511,2.87419053169,347.877032635,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,403.210475046,2.44472985659,292.55098685,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,203.940707035,0.823566152669,96.964174095,0.0,43.513341876,39.243024,13.4433000846,0.0,4.83426,8.60904008464
 08/06  04:00:00,194.701227309,0.720361645807,87.3854613474,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.593086531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,233.146943332,1.08362140321,139.861249956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,187.967813414,0.725695956836,98.6570540757,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,523.793859491,2.97714279664,428.799815831,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,448.82508064,12.8208112977,344.189803119,0.0,43.513341876,39.243024,13.447987721,0.0,4.83426,8.61372772101
 08/06  10:00:00,559.22847614,11.7605706143,455.42087422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,525.882766411,14.6316734889,418.487132998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,680.089132661,21.4108585248,565.174116065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,648.886193185,36.4592173181,519.921490821,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,740.896519645,38.569744139,608.64812292,0.0,43.513341876,39.243024,13.4428498516,0.0,4.83426,8.60858985159
 08/06  15:00:00,677.77467215,46.7864793364,538.479165763,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,758.501265549,44.1008696584,620.636775199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,685.61188565,48.538381091,544.522761917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,710.826486013,42.3734101728,574.893258216,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,568.888723106,35.3574554918,440.951034297,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,626.334217422,13.8362279432,504.010274229,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,450.472750854,3.58402907643,337.571723723,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,390.571574449,3.06461333143,279.10121144,0.0,43.513341876,39.243024,13.4434079655,0.0,4.83426,8.60914796554
 08/06  23:00:00,397.62554069,3.13183324971,285.123975535,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,241.665523965,1.31692505738,133.734027337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,147.9837532,0.458440598781,42.0133423285,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,219.855865923,1.08355710732,112.415680574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.993301324,0.0,0.0,0.0,43.513341876,39.243024,13.4485185881,0.0,4.83426,8.61425858813
 08/07  04:00:00,105.511904432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.486511616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,728.788312855,73.3809515832,555.442795553,0.0,43.513341876,39.942024,4.86734613228,0.0130861322778,4.83426,0.02
 08/07  07:00:00,736.221559161,73.471162174,566.890273607,0.0,43.513341876,39.942024,13.4613055287,0.0,4.83426,8.62704552873
 08/07  08:00:00,876.729884697,75.0824699822,582.806463575,0.0,122.71106,84.617158233,32.8518078396,0.0,24.1713,8.68050783964
 08/07  09:00:00,853.277413865,75.402114787,560.045271094,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,838.100928054,75.6336844193,540.611247205,0.0,122.71106,88.818015033,44.9015444946,0.0,36.25695,8.64459449456
 08/07  11:00:00,886.41403172,76.0672441074,586.514151432,0.0,122.71106,88.818015033,44.902116056,0.0,36.25695,8.645166056
 08/07  12:00:00,903.517645987,76.8869461995,602.750932344,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,933.26141142,78.458430751,634.634230173,0.0,122.71106,84.617158233,32.8337902475,0.0174948047088,24.1713,8.64499544276
 08/07  14:00:00,926.057689759,79.0726188567,627.066518195,0.0,122.71106,84.617158233,32.8161262354,0.0,24.1713,8.64482623545
 08/07  15:00:00,908.377562144,78.6850683649,617.073960591,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/07  16:00:00,904.925162991,78.254257809,619.795961259,0.0,122.71106,73.183824,13.4598802104,0.0,4.83426,8.62562021041
 08/07  17:00:00,870.709201112,76.4463883615,621.165684696,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/07  18:00:00,720.577090181,73.3809515832,474.368074494,0.0,122.71106,39.942024,13.484644227,0.0,4.83426,8.650384227
 08/07  19:00:00,607.811512346,73.3809515832,361.505313827,0.0,122.71106,39.942024,13.50022636,0.0,4.83426,8.66596635998
 08/07  20:00:00,461.416526625,73.3809515832,280.3666047,0.0,43.513341876,39.942024,13.5019487178,0.00947865957957,4.83426,8.65821005818
 08/07  21:00:00,105.131996858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  22:00:00,104.806515324,0.0,0.0,0.0,43.513341876,39.243024,13.4663042737,0.0,4.83426,8.63204427372
 08/07  23:00:00,105.694356287,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,104.81267519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.761014414,0.0,0.0,0.0,43.513341876,39.243024,13.4484828232,0.0,4.83426,8.61422282316
 08/08  02:00:00,104.691777102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.660012031,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,106.787985794,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,106.465637279,0.0,0.0,0.0,43.513341876,39.243024,13.4484670744,0.0,4.83426,8.61420707443
 08/08  06:00:00,164.707358858,73.3809515832,0.0255437230452,0.0,43.513341876,39.942024,21.4484172712,16.5941572712,4.83426,0.02
 08/08  07:00:00,210.406963374,73.3809515832,47.9931197047,0.0,43.513341876,39.942024,429.317093218,424.462833218,4.83426,0.02
 08/08  08:00:00,359.303474375,73.3809515832,70.61868396,0.0,122.71106,84.617158233,150.777644564,117.924946297,24.1713,8.68139826664
 08/08  09:00:00,445.603337646,73.3855506143,156.235427174,0.0,122.71106,84.617158233,37.881017431,5.0649757627,24.1713,8.64474166827
 08/08  10:00:00,525.16947549,73.4547830109,231.051425897,0.0,122.71106,88.818015033,44.9015212494,0.0,36.25695,8.64457124935
 08/08  11:00:00,573.123454586,73.7069847481,277.73949474,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  12:00:00,605.741880658,74.088993872,310.683727918,0.0,122.71106,88.818015033,44.9020911699,0.0,36.25695,8.64514116988
 08/08  13:00:00,659.731678705,74.7566156923,367.61614312,0.0,122.71106,84.617158233,32.8347145949,0.0184451347806,24.1713,8.64496946016
 08/08  14:00:00,650.180475535,74.9554661325,357.853394877,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  15:00:00,618.195028287,75.1156372682,332.543105575,0.0,122.71106,78.0003075165,13.4862886003,0.00722932831352,4.83426,8.644799272
 08/08  16:00:00,663.021254305,75.1766693982,382.089508063,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,607.68116231,74.3484744852,360.881117525,0.0,122.71106,39.942024,13.4612773036,0.0,4.83426,8.62701730357
 08/08  18:00:00,519.816600776,73.3809515832,274.326924816,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/08  19:00:00,472.706581161,73.3809515832,227.545087874,0.0,122.71106,39.942024,13.5005554633,0.0,4.83426,8.66629546328
 08/08  20:00:00,356.056501264,73.3809515832,175.696346982,0.0,43.513341876,39.942024,13.5068025594,0.0143019904015,4.83426,8.65824056896
 08/08  21:00:00,104.619796468,0.0,0.0,0.0,43.513341876,39.243024,13.4923717759,0.0,4.83426,8.65811177591
 08/08  22:00:00,104.673201545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.602999128,0.0,0.0,0.0,43.513341876,39.243024,13.4587413674,0.0,4.83426,8.62448136738
 08/08  24:00:00,104.68795473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.672741285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.650614563,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.628083313,0.0,0.0,0.0,43.513341876,39.243024,13.4484018997,0.0,4.83426,8.61414189973
 08/09  04:00:00,105.067285111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.043837602,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,163.990700812,73.3809515832,0.0237300904422,0.0,43.513341876,39.942024,23.9816978202,19.1274378202,4.83426,0.02
 08/09  07:00:00,203.564839988,73.3809515832,40.7853918808,0.0,43.513341876,39.942024,446.080762307,432.619513257,4.83426,8.62698905007
