Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  08:00:00,386.840122614,73.3809515832,98.0542426432,0.0,122.71106,84.617158233,109.401576001,76.548855063,24.1713,8.68142093756
 08/09  09:00:00,465.725221153,73.3809515832,176.463112334,0.0,122.71106,84.617158233,36.25719117,3.44119988259,24.1713,8.64469128742
 08/09  10:00:00,543.764749476,73.3925726983,250.122135438,0.0,122.71106,88.818015033,36.8250035457,0.548053545677,36.25695,0.02
 08/09  11:00:00,620.936247327,73.4484095941,325.983133475,0.0,122.71106,88.818015033,44.9000665571,0.0,36.25695,8.64311655711
 08/09  12:00:00,667.698425046,73.7739711767,373.011352954,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,749.624611466,74.4319164438,458.192131753,0.0,122.71106,84.617158233,32.8348389724,0.0184480211101,24.1713,8.64509095124
 08/09  14:00:00,821.023187608,75.0187388821,528.790976221,0.0,122.71106,84.617158233,32.8162192627,0.0,24.1713,8.64491926275
 08/09  15:00:00,907.324134492,75.6923574669,620.626264546,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/09  16:00:00,939.873670228,75.8751206464,657.685175125,0.0,122.71106,73.183824,13.4614954888,0.0,4.83426,8.62723548882
 08/09  17:00:00,845.609221992,74.9471924582,597.773818192,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/09  18:00:00,670.785768659,73.3809515832,424.631974975,0.0,122.71106,39.942024,13.5721321201,0.0874483486526,4.83426,8.6504237714
 08/09  19:00:00,596.516975076,73.3809515832,350.130582796,0.0,122.71106,39.942024,13.4999706998,0.0,4.83426,8.66571069982
 08/09  20:00:00,444.419965111,73.3809515832,260.735770449,0.0,43.513341876,39.942024,13.5106700996,0.0182783669396,4.83426,8.65813173267
 08/09  21:00:00,105.092837207,0.0,0.0,0.0,43.513341876,39.243024,13.4921590873,0.0,4.83426,8.65789908728
 08/09  22:00:00,104.764511024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.676358024,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.761436695,0.0,0.0,0.0,43.513341876,39.243024,13.448570328,0.0,4.83426,8.61431032798
 08/10  01:00:00,104.740042461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.717200893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.684266208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.112967961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.067427023,0.0,0.0,0.0,43.513341876,39.243024,13.4485534359,0.0,4.83426,8.61429343593
 08/10  06:00:00,164.027984237,73.3809515832,0.0269561704531,0.0,43.513341876,39.942024,17.1718166681,12.3175566681,4.83426,0.02
 08/10  07:00:00,224.216695392,73.3809515832,61.3504568913,0.0,43.513341876,39.942024,394.132741046,389.278481046,4.83426,0.02
 08/10  08:00:00,378.523003902,73.3809515832,90.3677464391,0.0,122.71106,84.617158233,113.37354351,80.5209235535,24.1713,8.68131995661
 08/10  09:00:00,505.09763102,73.385409583,215.784950503,0.0,122.71106,84.617158233,34.5873258067,1.77092784666,24.1713,8.64509796004
 08/10  10:00:00,680.131560337,73.4038930436,385.489591013,0.0,122.71106,88.818015033,44.9051071912,0.0035207408539,36.25695,8.6446364503
 08/10  11:00:00,766.6227599,73.5361142073,470.672791688,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/10  12:00:00,781.170137571,73.9927536697,485.811381893,0.0,122.71106,88.818015033,44.9021562303,0.0,36.25695,8.64520623029
 08/10  13:00:00,860.221918408,74.6980628259,568.101843252,0.0,122.71106,84.617158233,32.8347520215,0.0184193778727,24.1713,8.64503264365
 08/10  14:00:00,963.889355473,75.2548702067,670.573236007,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  15:00:00,912.847446032,75.4908943382,626.429913229,0.0,122.71106,78.0003075165,13.4795218649,0.0,4.83426,8.64526186489
 08/10  16:00:00,888.841628228,75.5966526034,607.587931895,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,797.558121918,74.6152861631,550.475682174,0.0,122.71106,39.942024,13.4611777385,0.0,4.83426,8.62691773846
 08/10  18:00:00,627.999825687,73.3809515832,382.322095242,0.0,122.71106,39.942024,13.4841050582,0.0,4.83426,8.64984505824
 08/10  19:00:00,618.073279984,73.3809515832,371.72528841,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/10  20:00:00,533.100544687,73.3809515832,348.536188541,0.0,43.513341876,39.942024,13.492359166,0.0,4.83426,8.65809916597
 08/10  21:00:00,105.185616198,0.0,0.0,0.0,43.513341876,39.243024,13.4927038276,0.0,4.83426,8.65844382755
 08/10  22:00:00,104.865154301,0.0,0.0,0.0,43.513341876,39.243024,13.4662525787,0.0,4.83426,8.6319925787
 08/10  23:00:00,105.791602461,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.908620835,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.899901061,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.896132989,0.0,0.0,0.0,43.513341876,39.243024,13.4484838245,0.0,4.83426,8.61422382451
 08/11  03:00:00,104.892565473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.367029908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.915017414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,457.548207716,73.3809515832,287.710598662,0.0,43.513341876,39.942024,4.9560648275,0.101804827502,4.83426,0.02
 08/11  07:00:00,451.169198393,73.3809515832,285.582108623,0.0,43.513341876,39.942024,145.205245212,131.743736563,4.83426,8.62724864819
 08/11  08:00:00,562.362696762,73.3809515832,272.668944817,0.0,122.71106,84.617158233,66.9789104922,34.1267883913,24.1713,8.68082210092
 08/11  09:00:00,612.033072126,73.3809515832,321.737223988,0.0,122.71106,84.617158233,37.6940450473,4.87798384604,24.1713,8.64476120129
 08/11  10:00:00,692.782561437,73.3809515832,397.701512463,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/11  11:00:00,696.700473592,73.3935106359,400.739422198,0.0,122.71106,88.818015033,44.9015411672,0.0,36.25695,8.64459116718
 08/11  12:00:00,695.97616646,73.4996677865,400.735912392,0.0,122.71106,88.818015033,44.9021112246,0.0,36.25695,8.64516122464
 08/11  13:00:00,737.694869997,73.7138792197,446.153773068,0.0,122.71106,84.617158233,24.2070156737,0.0157156737414,24.1713,0.02
 08/11  14:00:00,827.824778139,74.0827085944,535.4395255,0.0,122.71106,84.617158233,32.816288698,0.0,24.1713,8.64498869795
 08/11  15:00:00,860.99549213,74.4414012722,574.431957723,0.0,122.71106,78.0003075165,13.4840658354,0.00498814930698,4.83426,8.64481768606
 08/11  16:00:00,854.142075181,74.3883034031,572.728300107,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,809.25026987,73.6717441345,561.982057119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/11  18:00:00,787.730010908,73.3809515832,540.707323529,0.0,122.71106,39.942024,13.484613092,0.0,4.83426,8.65035309201
 08/11  19:00:00,767.743642798,73.3809515832,520.831786342,0.0,122.71106,39.942024,13.4996914709,0.0,4.83426,8.66543147087
 08/11  20:00:00,683.064872549,73.3809515832,497.852366068,0.0,43.513341876,39.942024,13.4921828047,0.0,4.83426,8.65792280468
 08/11  21:00:00,104.7818969,0.0,0.0,0.0,43.513341876,39.243024,13.4920041645,0.0,4.83426,8.65774416453
 08/11  22:00:00,104.829038663,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.719697987,0.0,0.0,0.0,43.513341876,39.243024,13.4585669224,0.0,4.83426,8.62430692241
 08/11  24:00:00,104.831244979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.827530442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.831550738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.828819481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.313624809,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.268931049,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,90.342198497,0.0,0.0,0.0,43.513341876,39.243024,13.443364354,0.0,4.83426,8.60910435399
 08/12  07:00:00,87.2204462387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.2488985846,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.2953888077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,87.3006638412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1361890143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.351982204,0.0,0.0,0.0,43.513341876,39.243024,13.44848105,0.0,4.83426,8.61422105002
 08/12  13:00:00,87.4629032596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,122.882344941,0.277289222353,34.7227497054,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,257.351923437,1.43093529755,166.577793255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,392.073181959,2.98041665094,298.109794003,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,297.788367703,2.07933856416,206.055232702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.2475876266,0.0,0.0,0.0,43.513341876,39.243024,13.4433751136,0.0,4.83426,8.60911511359
 08/12  19:00:00,87.7769943332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.657945738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,105.34657393,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.953648043,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.767414421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.936512741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.944634703,0.0,0.0,0.0,43.513341876,39.243024,13.4434164344,0.0,4.83426,8.60915643439
 08/13  02:00:00,104.950386857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.949612751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.470616829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.427159718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,93.4702344733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3699111569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.4195030663,0.0,0.0,0.0,43.513341876,39.243024,13.4483929913,0.0,4.83426,8.61413299126
 08/13  09:00:00,87.4872504142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,191.642061097,0.726170872528,102.286538669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,452.043387451,5.75939034059,354.097481942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,536.63702783,9.09812155614,435.384754617,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  13:00:00,601.44515877,8.40197657146,500.325959131,0.0,43.513341876,39.243024,13.4485805384,0.0,4.83426,8.6143205384
 08/13  14:00:00,543.826162328,11.5919598519,440.154158398,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,642.732836935,10.9024092302,538.636677912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,577.337572529,12.2688904851,472.821850026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,643.216091601,10.6879481249,539.611906337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  18:00:00,551.334236459,11.2176977969,448.167947465,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,604.958282704,15.254646672,496.553967553,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,474.063548999,3.7924127954,360.546061845,0.0,43.513341876,39.243024,13.4434339268,0.0,4.83426,8.60917392676
 08/13  21:00:00,371.048345055,2.75191989057,259.919974898,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,222.717043196,1.11335446297,115.261361655,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,165.288371718,0.589401122294,58.2017385121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.967428872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.955177167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.939475729,0.0,0.0,0.0,43.513341876,39.243024,13.4484329347,0.0,4.83426,8.61417293472
 08/14  03:00:00,104.912039447,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.415066214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  05:00:00,105.379598578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,727.819404704,73.3809515832,552.810025184,0.0,43.513341876,39.942024,4.96422419993,0.109964199926,4.83426,0.02
 08/14  07:00:00,721.414032668,73.3809515832,552.78120046,0.0,43.513341876,39.942024,13.4613551034,0.0,4.83426,8.62709510342
 08/14  08:00:00,853.519487634,74.0598506631,559.373197371,0.0,122.71106,84.617158233,32.852367769,0.0,24.1713,8.68106776905
 08/14  09:00:00,890.705890787,74.9032561576,594.622922299,0.0,122.71106,84.617158233,32.8162846762,0.0,24.1713,8.64498467616
 08/14  10:00:00,925.566497578,75.7730180288,623.870948226,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,957.33719027,76.9351926422,653.376706196,0.0,122.71106,88.818015033,44.901768022,0.0,36.25695,8.64481802201
 08/14  12:00:00,981.181433317,78.2959853477,676.367360941,0.0,122.71106,88.818015033,44.901601657,0.0,36.25695,8.64465165698
 08/14  13:00:00,983.536359934,78.3589672887,682.752931975,0.0,122.71106,84.617158233,24.2110254339,0.0197254339389,24.1713,0.02
 08/14  14:00:00,970.764109459,78.6689561232,670.126952578,0.0,122.71106,84.617158233,32.8165266994,0.0,24.1713,8.64522669936
 08/14  15:00:00,946.862487956,79.6166794845,652.409700141,0.0,122.71106,78.0003075165,13.4793178983,0.0,4.83426,8.64505789828
 08/14  16:00:00,921.54681883,79.5326054826,632.255755221,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,865.484940902,77.1919648294,612.142503109,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,804.36305922,73.3809515832,555.195478222,0.0,122.71106,39.942024,13.5685126682,0.0836185280005,4.83426,8.65063414019
 08/14  19:00:00,807.704063834,73.3809515832,557.962944789,0.0,122.71106,39.942024,13.4999453712,0.0,4.83426,8.66568537124
 08/14  20:00:00,740.691760795,73.3809515832,552.657528536,0.0,43.513341876,39.942024,13.4924405435,0.0,4.83426,8.65818054354
 08/14  21:00:00,105.334602864,0.0,0.0,0.0,43.513341876,39.243024,13.4922637666,0.0,4.83426,8.65800376664
 08/14  22:00:00,104.971315229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  23:00:00,105.830912469,0.0,0.0,0.0,43.513341876,39.243024,13.4588131858,0.0,4.83426,8.62455318583
 08/14  24:00:00,104.948635777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  01:00:00,104.93428004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.930044307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.926082519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.473711599,0.0,0.0,0.0,43.513341876,39.243024,13.4472613137,0.0,4.83426,8.61300131369
 08/15  05:00:00,107.116438958,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,721.751087811,73.3809515832,544.676278952,0.0,43.513341876,39.942024,4.87262908227,0.0183690822673,4.83426,0.02
 08/15  07:00:00,714.964862924,73.3809515832,545.321613739,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  08:00:00,841.301757623,73.4886404599,547.102413156,0.0,122.71106,84.617158233,41.5134163235,0.0,24.1713,17.3421163235
 08/15  09:00:00,856.253582894,73.7609584715,561.423431093,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  10:00:00,885.863349655,74.1790999768,586.012864737,0.0,122.71106,88.818015033,44.9019041002,0.0,36.25695,8.64495410025
 08/15  11:00:00,913.32932879,74.8582183519,611.414058768,0.0,122.71106,88.818015033,44.9017386536,0.0,36.25695,8.64478865355
 08/15  12:00:00,929.554633155,75.6831821629,627.493314279,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  13:00:00,951.770809244,76.8105470991,652.767436307,0.0,122.71106,84.617158233,32.8335212102,0.0175969555803,24.1713,8.64462425459
 08/15  14:00:00,964.197306518,77.4746839365,664.623276261,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/15  15:00:00,954.810546304,77.2949285924,661.914786343,0.0,122.71106,78.0003075165,13.4795009808,0.0,4.83426,8.64524098075
 08/15  16:00:00,935.196964818,77.5949213588,646.994767526,0.0,122.71106,73.183824,13.4613418654,0.0,4.83426,8.62708186542
 08/15  17:00:00,909.752282191,75.9864976212,656.353250559,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,808.217280032,73.3809515832,557.009070105,0.0,122.71106,39.942024,13.5639555009,0.0795823918606,4.83426,8.65011310907
 08/15  19:00:00,799.99758013,73.3809515832,548.953653524,0.0,122.71106,39.942024,13.5002192089,0.0,4.83426,8.6659592089
 08/15  20:00:00,732.122962612,73.3809515832,542.755174233,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  21:00:00,105.073388207,0.0,0.0,0.0,43.513341876,39.243024,13.4927996928,0.0,4.83426,8.65853969281
 08/15  22:00:00,105.073362423,0.0,0.0,0.0,43.513341876,39.243024,13.4662749232,0.0,4.83426,8.63201492318
 08/15  23:00:00,105.891163159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.024147996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  01:00:00,105.011327838,0.0,0.0,0.0,43.513341876,39.243024,13.4485957375,0.0,4.83426,8.61433573748
 08/16  02:00:00,104.996008976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.974944651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.493459158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  05:00:00,105.455984718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,717.240916763,73.3809515832,539.853959882,0.0,43.513341876,39.942024,13.4624837403,0.0138948337231,4.83426,8.61432890655
 08/16  07:00:00,713.702533041,73.3809515832,543.349765032,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/16  08:00:00,854.415385476,73.5982686325,559.874160527,0.0,122.71106,84.617158233,32.8527666861,0.0,24.1713,8.68146668609
 08/16  09:00:00,900.841205156,74.0966974511,605.350391805,0.0,122.71106,84.617158233,32.8164873677,0.0,24.1713,8.64518736771
 08/16  10:00:00,950.530665975,74.8721582491,649.7422236,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,985.635132734,75.8067833283,682.609069755,0.0,122.71106,88.818015033,44.9019757254,0.0,36.25695,8.64502572539
 08/16  12:00:00,1007.94911702,76.7593441649,704.441235715,0.0,122.71106,88.818015033,44.901814397,0.0,36.25695,8.64486439699
 08/16  13:00:00,1009.29117106,77.5825496613,709.28001884,0.0,122.71106,84.617158233,24.2105237223,0.0192237222551,24.1713,0.02
 08/16  14:00:00,1007.47795925,78.2352466317,706.930224443,0.0,122.71106,84.617158233,32.8160033476,0.0,24.1713,8.64470334757
 08/16  15:00:00,995.724492564,79.2792917104,700.724937586,0.0,122.71106,78.0003075165,13.4795447797,0.0,4.83426,8.64528477966
 08/16  16:00:00,995.329595374,79.7761043672,705.043899492,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,969.659811385,77.8287541922,714.492143941,0.0,122.71106,39.942024,13.4611631451,0.0,4.83426,8.62690314513
 08/16  18:00:00,884.242473691,73.3809515832,633.541279604,0.0,122.71106,39.942024,4.96447537622,0.110215376219,4.83426,0.02
 08/16  19:00:00,877.019148869,73.3809515832,625.828206986,0.0,122.71106,39.942024,13.4998721262,0.0,4.83426,8.66561212622
 08/16  20:00:00,761.143179565,73.3809515832,571.705568552,0.0,43.513341876,39.942024,13.5087341298,0.0162408388144,4.83426,8.65823329098
 08/16  21:00:00,105.503985508,0.0,0.0,0.0,43.513341876,39.243024,13.4923228218,0.0,4.83426,8.6580628218
 08/16  22:00:00,105.086626863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  23:00:00,105.909953916,0.0,0.0,0.0,43.513341876,39.243024,13.4571577595,0.0,4.83426,8.62289775952
 08/16  24:00:00,105.03613402,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  01:00:00,104.991997046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.984401973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.974328965,0.0,0.0,0.0,43.513341876,39.243024,13.4469207261,0.0,4.83426,8.61266072609
 08/17  04:00:00,105.464004629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  05:00:00,105.415938015,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,726.324836826,73.3809515832,550.790484258,0.0,43.513341876,39.942024,4.87575713263,0.0214971326323,4.83426,0.02
 08/17  07:00:00,722.587025369,73.3809515832,553.491971427,0.0,43.513341876,39.942024,13.4612031802,0.0,4.83426,8.62694318018
 08/17  08:00:00,867.149615865,73.6015998595,573.699419217,0.0,122.71106,84.617158233,32.8518161818,0.0,24.1713,8.68051618175
 08/17  09:00:00,907.571739253,74.104349221,613.588530032,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/17  10:00:00,947.995348516,74.9422778207,648.773556775,0.0,122.71106,88.818015033,44.9022432956,0.0,36.25695,8.64529329557
 08/17  11:00:00,981.982380265,76.2217750804,680.170012987,0.0,122.71106,88.818015033,44.9020834023,0.0,36.25695,8.64513340234
 08/17  12:00:00,990.725986232,77.9207625838,688.058700912,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  13:00:00,997.084936543,79.6308906035,697.009934148,0.0,122.71106,84.617158233,32.8350039065,0.0187290986478,24.1713,8.64497480783
 08/17  14:00:00,993.172097147,80.6767606361,692.398136839,0.0,122.71106,84.617158233,32.8161168294,0.0,24.1713,8.64481682939
 08/17  15:00:00,989.144880301,81.886686447,693.916232788,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,980.640613246,82.6154748418,690.017516465,0.0,122.71106,73.183824,13.4615274828,0.0,4.83426,8.62726748276
 08/17  17:00:00,939.258136807,80.1047647827,684.728719557,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,865.65918182,73.3809515832,617.883841374,0.0,122.71106,39.942024,13.5549674638,0.0703074407399,4.83426,8.65040002311
 08/17  19:00:00,862.218346455,73.3809515832,611.074894138,0.0,122.71106,39.942024,13.5002771032,0.0,4.83426,8.66601710321
 08/17  20:00:00,750.78199178,73.3809515832,564.579147172,0.0,43.513341876,39.942024,13.5265454638,0.033975526072,4.83426,8.65830993772
 08/17  21:00:00,105.299260121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  22:00:00,104.927392213,0.0,0.0,0.0,43.513341876,39.243024,13.4663221785,0.0,4.83426,8.63206217854
 08/17  23:00:00,105.797462644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.891684459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  01:00:00,104.87596626,0.0,0.0,0.0,43.513341876,39.243024,13.4484858296,0.0,4.83426,8.61422582964
 08/18  02:00:00,104.880868523,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.892698204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.370148457,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  05:00:00,106.959194684,0.0,0.0,0.0,43.513341876,39.243024,13.4484857609,0.0,4.83426,8.61422576092
 08/18  06:00:00,413.404638903,73.3809515832,240.941056363,0.0,43.513341876,39.942024,5.00036225074,0.146102250737,4.83426,0.02
 08/18  07:00:00,379.423438776,73.3809515832,214.175467435,0.0,43.513341876,39.942024,42.7173640602,37.8631040602,4.83426,0.02
 08/18  08:00:00,531.302947489,73.4059652729,241.700651875,0.0,122.71106,84.617158233,32.8529071399,0.0,24.1713,8.68160713988
 08/18  09:00:00,550.921245428,73.5811030415,260.90779173,0.0,122.71106,84.617158233,32.816171143,0.0,24.1713,8.64487114296
 08/18  10:00:00,625.323917763,73.7989504017,330.421684504,0.0,122.71106,88.818015033,44.9016679924,0.0,36.25695,8.6447179924
 08/18  11:00:00,791.8715831,74.4134208313,494.710141276,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,911.876025423,75.0256133547,614.318794428,0.0,122.71106,88.818015033,44.9022571185,0.0,36.25695,8.64530711849
 08/18  13:00:00,914.186647057,75.6010738187,619.841745996,0.0,122.71106,84.617158233,32.8355324085,0.0190813500169,24.1713,8.64515105845
 08/18  14:00:00,911.92247485,75.8909989367,617.046703786,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/18  15:00:00,899.628753077,76.123657873,610.791776258,0.0,122.71106,78.0003075165,13.4792565464,0.0,4.83426,8.64499654645
 08/18  16:00:00,905.718564587,76.2268503814,621.445181877,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,867.34122004,75.121364371,617.708659158,0.0,122.71106,39.942024,13.4614420271,0.0,4.83426,8.62718202715
 08/18  18:00:00,817.840718596,73.3809515832,570.269287007,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  19:00:00,820.210102168,73.3809515832,569.729173041,0.0,122.71106,39.942024,13.5004718648,0.0,4.83426,8.66621186476
 08/18  20:00:00,754.638424169,73.3809515832,568.766779539,0.0,43.513341876,39.942024,13.4927717113,0.0,4.83426,8.65851171126
 08/18  21:00:00,104.903522335,0.0,0.0,0.0,43.513341876,39.243024,13.4926056557,0.0,4.83426,8.65834565573
 08/18  22:00:00,104.946436867,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  23:00:00,105.824587598,0.0,0.0,0.0,43.513341876,39.243024,13.4589627826,0.0,4.83426,8.62470278258
 08/18  24:00:00,104.947469232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  01:00:00,104.940091858,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.895631259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.822735348,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.269559866,0.0,0.0,0.0,43.513341876,39.243024,13.443391227,0.0,4.83426,8.609131227
 08/19  05:00:00,105.234017496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,93.307744671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  07:00:00,87.1985415229,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.2081475004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.2429453766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.2080471465,0.0,0.0,0.0,43.513341876,39.243024,13.4484995011,0.0,4.83426,8.61423950114
 08/19  11:00:00,88.021626494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  12:00:00,87.1934343698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.2841051658,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.3096791924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.2945387989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.1177720463,0.0,0.0,0.0,43.513341876,39.243024,13.4434347753,0.0,4.83426,8.60917477531
 08/19  17:00:00,87.13615735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,87.1428107752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,90.6454979459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.535742357,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.218434178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.838805365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.666750195,0.0,0.0,0.0,43.513341876,39.243024,13.4433302518,0.0,4.83426,8.60907025182
 08/19  24:00:00,104.8268503,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.842019473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.857809738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.864380097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.37531524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.341042841,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,93.3999849089,0.0,0.0,0.0,43.513341876,39.243024,13.4433925848,0.0,4.83426,8.60913258479
 08/20  07:00:00,87.2850848756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.3133223214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.3818669356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.4403491434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.3096457778,0.0,0.0,0.0,43.513341876,39.243024,13.4484796178,0.0,4.83426,8.61421961783
 08/20  12:00:00,438.374626276,10.1236276496,335.881606505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,562.576833345,10.5988802626,458.419442744,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,511.047802012,11.9459621137,406.853008767,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,644.383066486,11.9218373452,539.051541188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,535.059559565,12.2246603724,430.775128901,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,627.430455752,11.5026564665,523.100460569,0.0,43.513341876,39.243024,13.4434610143,0.0,4.83426,8.6092010143
 08/20  18:00:00,455.644026632,8.68335048228,355.900250765,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,523.344233968,7.60352448043,420.349082643,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,414.406221595,3.15773059919,302.213587702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,310.50761321,2.0994210088,200.771487978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,272.920617493,1.70214509547,164.381592657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,206.357512736,0.949581945197,98.473055665,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,105.043499602,0.0,0.0,0.0,43.513341876,39.243024,13.4433912148,0.0,4.83426,8.60913121478
 08/21  01:00:00,105.029560035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,105.048941228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,105.062362466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.581847078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.516396614,0.0,0.0,0.0,43.513341876,39.243024,13.4485868351,0.0,4.83426,8.61432683514
 08/21  06:00:00,733.226108455,73.3809515832,556.819539715,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  07:00:00,735.446193463,73.3977197455,565.567081636,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,906.498130464,74.661230434,610.694022189,0.0,122.71106,84.617158233,32.851287294,0.0,24.1713,8.67998729401
 08/21  09:00:00,932.609387662,75.4418711772,635.628343772,0.0,122.71106,84.617158233,32.8161204242,0.0,24.1713,8.6448204242
 08/21  10:00:00,954.500872898,76.0607615337,652.150099266,0.0,122.71106,88.818015033,44.9023774621,0.0,36.25695,8.64542746211
 08/21  11:00:00,979.089503376,77.1095712549,674.170182753,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  12:00:00,994.61845055,78.7828045585,688.916465043,0.0,122.71106,88.818015033,44.9022365506,0.0,36.25695,8.64528655063
 08/21  13:00:00,1003.36156944,80.620978389,699.829175489,0.0,122.71106,84.617158233,32.8347133773,0.0182666366509,24.1713,8.64514674066
 08/21  14:00:00,1014.63156105,81.9901828021,709.407794444,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,1007.97911317,82.461419522,708.855968166,0.0,122.71106,78.0003075165,13.4796703573,0.0,4.83426,8.64541035728
 08/21  16:00:00,1002.53043924,82.123431137,708.880370511,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/21  17:00:00,965.53471207,80.0810321036,707.267462874,0.0,122.71106,39.942024,13.4612570637,0.0,4.83426,8.62699706369
 08/21  18:00:00,870.743750044,73.3809515832,619.414435723,0.0,122.71106,39.942024,12.436375272,0.110739680791,4.83426,7.49137559116
 08/21  19:00:00,860.255669479,73.3809515832,605.520751507,0.0,122.71106,39.942024,6.0143851103,0.0,4.83426,1.1801251103
 08/21  20:00:00,765.191455807,73.3809515832,575.432506669,0.0,43.513341876,39.942024,13.4926469112,0.0,4.83426,8.65838691116
 08/21  21:00:00,105.534321474,0.0,0.0,0.0,43.513341876,39.243024,13.4913192419,0.0,4.83426,8.65705924195
 08/21  22:00:00,105.125150152,0.0,0.0,0.0,43.513341876,39.243024,13.4664786564,0.0,4.83426,8.63221865644
 08/21  23:00:00,105.919940167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,105.027886407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.006143471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,105.001040743,0.0,0.0,0.0,43.513341876,39.243024,13.4486612206,0.0,4.83426,8.61440122062
 08/22  03:00:00,104.97640156,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.485794631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.027623922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,591.541238269,73.3809515832,417.089406017,0.0,43.513341876,39.942024,4.94757209637,0.0933120963744,4.83426,0.02
 08/22  07:00:00,630.370204709,73.3809515832,462.915944291,0.0,43.513341876,39.942024,17.6485604226,4.18689078254,4.83426,8.6274096401
 08/22  08:00:00,876.132573253,73.7948458852,583.37426968,0.0,122.71106,84.617158233,32.852788614,0.0,24.1713,8.68148861397
 08/22  09:00:00,935.191096994,74.5225003417,640.936652956,0.0,122.71106,84.617158233,32.8165359743,0.0,24.1713,8.64523597433
 08/22  10:00:00,978.138632598,75.5630307182,678.379460728,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,997.44317365,76.877315255,695.534336699,0.0,122.71106,88.818015033,44.9020534479,0.0,36.25695,8.64510344785
 08/22  12:00:00,1005.075139,78.9239217147,701.323731606,0.0,122.71106,88.818015033,44.9019206452,0.0,36.25695,8.64497064522
 08/22  13:00:00,1008.23955002,80.9027009494,705.936432894,0.0,122.71106,84.617158233,24.2099741515,0.018674151478,24.1713,0.02
 08/22  14:00:00,1018.08535518,82.6097075959,713.605972392,0.0,122.71106,84.617158233,32.816137861,0.0,24.1713,8.64483786101
 08/22  15:00:00,1011.00415929,83.7634866067,711.791231697,0.0,122.71106,78.0003075165,13.4797102007,0.0,4.83426,8.64545020068
 08/22  16:00:00,1018.58341121,84.775399453,723.477586517,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/22  17:00:00,985.208099747,82.4116654436,725.257127325,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,894.028939154,73.3809515832,642.744809647,0.0,122.71106,39.942024,13.5005091949,0.0153217534424,4.83426,8.65092744143
 08/22  19:00:00,886.358697415,73.3809515832,631.978966883,0.0,122.71106,39.942024,13.5004891131,0.0,4.83426,8.66622911307
 08/22  20:00:00,800.649192891,73.3809515832,610.666158208,0.0,43.513341876,39.942024,13.4929827148,0.0,4.83426,8.65872271481
 08/22  21:00:00,206.418213317,0.699327604353,99.6303415195,0.0,43.513341876,39.243024,13.4928355645,0.0,4.83426,8.65857556445
 08/22  22:00:00,389.868744203,2.33085309333,279.555376805,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,152.405645011,0.363110521083,45.5700808684,0.0,43.513341876,39.243024,13.4588359392,0.0,4.83426,8.62457593916
 08/22  24:00:00,191.256275886,0.720361645807,84.5119243672,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,105.07807256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,105.066334673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,105.041662252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.562354482,0.0,0.0,0.0,43.513341876,39.243024,13.448546765,0.0,4.83426,8.61428676497
 08/23  05:00:00,105.523724009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,725.694645513,73.3809515832,548.1487346,0.0,43.513341876,39.942024,4.85989844537,0.00563844536938,4.83426,0.02
 08/23  07:00:00,734.633392846,73.385963294,563.956077604,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,897.820088413,74.5943904609,601.69024895,0.0,122.71106,84.617158233,41.5149279792,0.0,24.1713,17.3436279792
 08/23  09:00:00,929.733128571,75.4900145596,632.264753029,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,987.038550972,76.6218753185,683.666153405,0.0,122.71106,88.818015033,44.9018783646,0.0,36.25695,8.64492836459
 08/23  11:00:00,1011.29352229,78.1234975669,705.273516319,0.0,122.71106,88.818015033,44.9022002907,0.0,36.25695,8.64525029067
 08/23  12:00:00,1033.85141044,79.6260667072,726.951121721,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  13:00:00,1041.47569887,81.7390493587,736.503196505,0.0,122.71106,84.617158233,32.8359788903,0.0192585062136,24.1713,8.64542038413
 08/23  14:00:00,1044.8007828,83.1792548768,738.417334311,0.0,122.71106,84.617158233,32.8165928269,0.0,24.1713,8.64529282693
 08/23  15:00:00,1045.63780681,84.9658424994,744.017923685,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/23  16:00:00,1037.62360148,85.4694052129,740.417098028,0.0,122.71106,73.183824,13.4616482458,0.0,4.83426,8.62738824584
 08/23  17:00:00,992.650317624,82.588460599,731.817818703,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,915.947065713,73.3809515832,664.926520967,0.0,122.71106,39.942024,13.4997280721,0.0152613595807,4.83426,8.6502067125
 08/23  19:00:00,910.90073393,73.3809515832,656.53514574,0.0,122.71106,39.942024,13.5001871987,0.0,4.83426,8.6659271987
 08/23  20:00:00,804.947495868,73.3809515832,615.321865654,0.0,43.513341876,39.942024,13.4924236089,0.0,4.83426,8.65816360885
 08/23  21:00:00,105.579373571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  22:00:00,410.36462458,2.37855622109,299.960948367,0.0,43.513341876,39.243024,13.4659014743,0.0,4.83426,8.63164147427
 08/23  23:00:00,105.969578244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  24:00:00,105.096982464,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,105.080953729,0.0,0.0,0.0,43.513341876,39.243024,13.4484887993,0.0,4.83426,8.6142287993
 08/24  02:00:00,105.049675962,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,105.010764466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.50628981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.443654049,0.0,0.0,0.0,43.513341876,39.243024,13.4485201032,0.0,4.83426,8.61426010322
 08/24  06:00:00,535.967757724,73.3809515832,359.939737697,0.0,43.513341876,39.942024,4.97336524779,0.119105247793,4.83426,0.02
 08/24  07:00:00,546.50711844,73.3824748033,379.723194912,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/24  08:00:00,800.907344625,74.4111523631,508.603846017,0.0,122.71106,84.617158233,32.8531215005,0.0,24.1713,8.68182150048
 08/24  09:00:00,903.416787263,75.2858293169,609.54419192,0.0,122.71106,84.617158233,32.8162033396,0.0,24.1713,8.64490333965
 08/24  10:00:00,927.597778365,76.1683655149,628.170249355,0.0,122.71106,88.818015033,44.9024818887,0.0,36.25695,8.64553188874
 08/24  11:00:00,945.571302095,77.5032740834,643.996819301,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,959.762430186,79.2685351893,657.253648348,0.0,122.71106,88.818015033,44.9023611763,0.0,36.25695,8.6454111763
 08/24  13:00:00,962.201909308,80.8849191959,661.857897132,0.0,122.71106,84.617158233,32.8357626471,0.0191715603298,24.1713,8.64529108675
 08/24  14:00:00,974.099380359,81.7182780102,672.555240987,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,977.911372266,82.5082789145,682.040225,0.0,122.71106,78.0003075165,13.479431527,0.0,4.83426,8.64517152697
 08/24  16:00:00,964.702021059,82.9056576207,673.6590845,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,935.356998161,80.9943919647,679.637539262,0.0,122.71106,39.942024,13.4615446037,0.0,4.83426,8.62728460372
 08/24  18:00:00,859.242948805,73.3809515832,611.323474674,0.0,122.71106,39.942024,4.95180930219,0.0975493021885,4.83426,0.02
 08/24  19:00:00,849.223168416,73.3809515832,595.129494409,0.0,122.71106,39.942024,13.5003618022,0.0,4.83426,8.6661018022
 08/24  20:00:00,725.29622995,73.3809515832,539.226231043,0.0,43.513341876,39.942024,13.5210152376,0.0278638225175,4.83426,8.65889141513
 08/24  21:00:00,105.256635051,0.0,0.0,0.0,43.513341876,39.243024,13.4929716756,0.0,4.83426,8.65871167565
 08/24  22:00:00,104.90317816,0.0,0.0,0.0,43.513341876,39.243024,13.466472792,0.0,4.83426,8.63221279197
 08/24  23:00:00,105.816904946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  24:00:00,104.936926502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.909767803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.869680958,0.0,0.0,0.0,43.513341876,39.243024,13.4485724532,0.0,4.83426,8.61431245316
 08/25  03:00:00,104.829259465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.151706883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.755671641,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,299.464202275,73.3809515832,125.519853163,0.0,43.513341876,39.942024,5.06437255158,0.210112551579,4.83426,0.02
 08/25  07:00:00,246.555343769,73.3809515832,82.4297993906,0.0,43.513341876,39.942024,234.183418687,220.722049651,4.83426,8.62710903577
 08/25  08:00:00,420.293405961,73.4005843066,131.299676819,0.0,122.71106,84.617158233,53.6619649144,20.8087196596,24.1713,8.68194525482
 08/25  09:00:00,488.729791888,73.5951682951,199.090527112,0.0,122.71106,84.617158233,32.8168764505,0.0,24.1713,8.64557645045
 08/25  10:00:00,538.769357804,73.8959058149,244.583148286,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  11:00:00,632.188984261,74.6857632024,336.077769741,0.0,122.71106,88.818015033,44.9024140247,0.0,36.25695,8.64546402471
 08/25  12:00:00,772.554005331,76.031057055,475.668589035,0.0,122.71106,88.818015033,44.9023016907,0.0,36.25695,8.64535169073
 08/25  13:00:00,906.094748635,77.5419557412,611.539279551,0.0,122.71106,84.617158233,24.2098342731,0.0185342731059,24.1713,0.02
 08/25  14:00:00,951.380476956,78.6589292579,655.379096474,0.0,122.71106,84.617158233,32.8165395094,0.0,24.1713,8.64523950944
 08/25  15:00:00,949.613463677,79.447691691,659.199633558,0.0,122.71106,78.0003075165,13.4793875944,0.0,4.83426,8.64512759442
 08/25  16:00:00,952.971284819,80.2781083812,666.249918639,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,915.990364411,78.7397057669,663.36070259,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,768.384525564,73.3809515832,520.377847541,0.0,122.71106,39.942024,13.555872883,0.0705403452798,4.83426,8.65107253772
 08/25  19:00:00,595.286591366,73.3809515832,342.615094468,0.0,122.71106,39.942024,13.5454978458,0.0446232083838,4.83426,8.66661463741
 08/25  20:00:00,395.064254337,73.3809515832,211.672231624,0.0,43.513341876,39.942024,13.5107530955,0.0179983724479,4.83426,8.65849472306
 08/25  21:00:00,104.69158304,0.0,0.0,0.0,43.513341876,39.243024,13.4926311192,0.0,4.83426,8.65837111917
 08/25  22:00:00,104.744088122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.66470553,0.0,0.0,0.0,43.513341876,39.243024,13.4589575806,0.0,4.83426,8.62469758061
 08/25  24:00:00,104.752310629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.743819609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.736881189,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.720339802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.165744981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.144690844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,96.1962394985,0.0,0.0,0.0,43.513341876,39.243024,13.4416605056,0.0,4.83426,8.60740050561
 08/26  07:00:00,87.1581025354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.2669000041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3662513769,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,87.4252239555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.3100450713,0.0,0.0,0.0,43.513341876,39.243024,13.4486527341,0.0,4.83426,8.61439273413
 08/26  12:00:00,95.4438527887,4.95978000249,2.98775626884,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,316.185754156,7.49911585322,218.301088327,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,440.471593803,10.1440257539,339.155653,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,501.270991437,10.3650983621,399.11163556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,483.335230113,11.1099409705,380.721520319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,525.028889908,10.1712164306,423.074534525,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,472.290678251,8.67181189497,372.390838997,0.0,43.513341876,39.243024,13.4435085487,0.0,4.83426,8.60924854869
 08/26  19:00:00,396.493380408,3.35089978098,296.073078917,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,293.777506823,2.09246859789,183.870063637,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.348146883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.922757126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.718970564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.876061329,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.859227918,0.0,0.0,0.0,43.513341876,39.243024,13.4434098006,0.0,4.83426,8.60914980055
 08/27  02:00:00,104.841215932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.84842529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.328449936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.274680766,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.3115918396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2242377776,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.2897410413,0.0,0.0,0.0,43.513341876,39.243024,13.4487374954,0.0,4.83426,8.61447749537
 08/27  09:00:00,87.366762748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.4136249923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
