Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  11:00:00,197.361546465,4.39065249124,103.45979998,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,340.568704711,7.96707709996,242.396963445,0.0,43.513341876,39.243024,13.4487444218,0.0,4.83426,8.61448442178
 08/27  13:00:00,373.380243468,7.90952699858,274.893976875,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,388.425303713,7.82039313992,289.890879616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,489.179984685,10.0378267273,387.407521634,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,502.285609927,10.8800402372,399.665021491,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,505.524455138,9.36921102692,404.421288342,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,498.414226516,9.2562780516,397.460344878,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,443.680823896,3.86275976199,342.108851141,0.0,43.513341876,39.243024,13.4417443758,0.0,4.83426,8.60748437579
 08/27  20:00:00,280.738237748,1.94978925451,171.090377351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.352936048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.936707475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.75919168,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,104.933771313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.930208034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.91175756,0.0,0.0,0.0,43.513341876,39.243024,13.4487214284,0.0,4.83426,8.61446142841
 08/28  03:00:00,104.911975091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.421552431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.389503736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,732.574623048,73.3809515832,554.288487144,0.0,43.513341876,39.942024,13.4687663825,0.0202323999825,4.83426,8.61427398251
 08/28  07:00:00,721.153734655,73.3809515832,552.129895766,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,848.734362887,73.59480701,555.137493745,0.0,122.71106,84.617158233,32.8536299467,0.0,24.1713,8.6823299467
 08/28  09:00:00,860.544950294,73.9024366695,566.103549278,0.0,122.71106,84.617158233,32.8169654498,0.0,24.1713,8.64566544981
 08/28  10:00:00,886.498390946,74.3159000176,586.909757029,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  11:00:00,920.88962259,75.0276841109,619.315570335,0.0,122.71106,88.818015033,44.902530282,0.0,36.25695,8.645580282
 08/28  12:00:00,969.899990892,76.5153176811,667.087855014,0.0,122.71106,88.818015033,44.9024441735,0.0,36.25695,8.64549417347
 08/28  13:00:00,978.472715823,78.5020091886,677.221672752,0.0,122.71106,84.617158233,24.210376793,0.0190767929506,24.1713,0.02
 08/28  14:00:00,975.953983136,80.0299635038,673.198505713,0.0,122.71106,84.617158233,32.8167077972,0.0,24.1713,8.64540779717
 08/28  15:00:00,987.90459158,81.435065206,690.103400671,0.0,122.71106,78.0003075165,13.479581547,0.0,4.83426,8.64532154703
 08/28  16:00:00,975.934672703,81.283756164,683.375533895,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,947.189267184,78.6669833756,691.026898492,0.0,122.71106,39.942024,13.461789993,0.0,4.83426,8.62752999304
 08/28  18:00:00,861.906961014,73.3809515832,610.847453164,0.0,122.71106,39.942024,4.96005115277,0.105791152772,4.83426,0.02
 08/28  19:00:00,848.618004579,73.3809515832,590.815709985,0.0,122.71106,39.942024,13.5010043408,0.0,4.83426,8.6667443408
 08/28  20:00:00,749.083762319,73.3809515832,558.933622006,0.0,43.513341876,39.942024,13.4926531087,0.0,4.83426,8.65839310868
 08/28  21:00:00,105.507178757,0.0,0.0,0.0,43.513341876,39.243024,13.4930846877,0.0,4.83426,8.65882468768
 08/28  22:00:00,105.097851657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.908651087,0.0,0.0,0.0,43.513341876,39.243024,13.4590459949,0.0,4.83426,8.62478599494
 08/28  24:00:00,105.053584385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.0448161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,105.023711302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.013644278,0.0,0.0,0.0,43.513341876,39.243024,13.4487443339,0.0,4.83426,8.61448433392
 08/29  04:00:00,107.671083691,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.295474647,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,719.537776186,73.3809515832,537.212172711,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  07:00:00,724.08828521,73.3809515832,552.285001885,0.0,43.513341876,39.942024,13.461818988,0.0,4.83426,8.62755898802
 08/29  08:00:00,888.672797651,74.2297241656,591.886777816,0.0,122.71106,84.617158233,32.853724819,0.0,24.1713,8.68242481895
 08/29  09:00:00,896.532239633,74.8902043288,599.045375837,0.0,122.71106,84.617158233,32.816589087,0.0,24.1713,8.645289087
 08/29  10:00:00,906.260616,75.4295640386,604.026314711,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  11:00:00,923.607889451,76.0863026961,619.800471943,0.0,122.71106,88.818015033,44.9021640534,0.0,36.25695,8.64521405343
 08/29  12:00:00,949.768262013,77.1118295463,645.435820914,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,968.476837763,78.1802185549,666.920307974,0.0,122.71106,84.617158233,32.8354233632,0.0182329513807,24.1713,8.64589041184
 08/29  14:00:00,987.834180775,79.6355561849,684.597928587,0.0,122.71106,84.617158233,32.8171120638,0.0,24.1713,8.64581206377
 08/29  15:00:00,985.6620735,79.8739173346,688.724797391,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/29  16:00:00,980.63450649,79.8928265847,688.554823099,0.0,122.71106,73.183824,13.461907119,0.0,4.83426,8.62764711896
 08/29  17:00:00,944.42186641,77.9655915813,687.812894309,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,819.898391719,73.3809515832,567.690490583,0.0,122.71106,39.942024,13.5559304103,0.070321374677,4.83426,8.65134903561
 08/29  19:00:00,804.574363842,73.3809515832,546.398762929,0.0,122.71106,39.942024,13.5013962447,0.0,4.83426,8.66713624466
 08/29  20:00:00,727.109179204,73.3809515832,537.118663501,0.0,43.513341876,39.942024,13.4927809235,0.0,4.83426,8.65852092352
 08/29  21:00:00,105.087801035,0.0,0.0,0.0,43.513341876,39.243024,13.4926922887,0.0,4.83426,8.65843228871
 08/29  22:00:00,105.073709967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.884508415,0.0,0.0,0.0,43.513341876,39.243024,13.4588743533,0.0,4.83426,8.6246143533
 08/29  24:00:00,105.027505819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.021147532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,105.016878148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.013124885,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.561089767,0.0,0.0,0.0,43.513341876,39.243024,13.4486330851,0.0,4.83426,8.61437308509
 08/30  05:00:00,105.531563992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,715.47330207,73.3809515832,533.916552119,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  07:00:00,717.560262788,73.3809515832,546.210888596,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,893.554304312,74.0638109835,597.610394545,0.0,122.71106,84.617158233,41.516177393,0.0,24.1713,17.344877393
 08/30  09:00:00,942.658992742,74.948996575,645.089588675,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,986.595496166,76.0380248542,683.987147848,0.0,122.71106,88.818015033,44.9027041746,0.0,36.25695,8.64575417461
 08/30  11:00:00,1009.03906563,77.5420622108,704.648302552,0.0,122.71106,88.818015033,44.9026362945,0.0,36.25695,8.64568629453
 08/30  12:00:00,1018.21988132,79.5235828959,712.97956395,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,1023.34423664,81.5974536085,720.90574969,0.0,122.71106,84.617158233,32.835996338,0.0190774630848,24.1713,8.64561887495
 08/30  14:00:00,1036.54516773,82.9601570378,733.211340565,0.0,122.71106,84.617158233,32.8168516817,0.0,24.1713,8.64555168165
 08/30  15:00:00,1033.54772816,83.4923132173,736.572672062,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/30  16:00:00,1030.14428635,83.5793941662,738.33864921,0.0,122.71106,73.183824,13.4617824739,0.0,4.83426,8.62752247395
 08/30  17:00:00,997.559455197,81.5705173476,741.404629359,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  18:00:00,931.919439609,73.3809515832,684.348070343,0.0,122.71106,39.942024,13.500146128,0.0152841288404,4.83426,8.65060199914
 08/30  19:00:00,906.091261653,73.3809515832,652.016940618,0.0,122.71106,39.942024,13.5007800118,0.0,4.83426,8.66652001181
 08/30  20:00:00,704.326475788,73.3809515832,518.746843143,0.0,43.513341876,39.942024,13.5076740095,0.0146689104986,4.83426,8.65874509896
 08/30  21:00:00,105.343557512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  22:00:00,104.946012392,0.0,0.0,0.0,43.513341876,39.243024,13.467084585,0.0,4.83426,8.632824585
 08/30  23:00:00,105.86400323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,104.985180667,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.971644308,0.0,0.0,0.0,43.513341876,39.243024,13.4487977978,0.0,4.83426,8.61453779784
 08/31  02:00:00,104.92597019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.891095314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.360835292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.279158272,0.0,0.0,0.0,43.513341876,39.243024,13.4486363671,0.0,4.83426,8.61437636706
 08/31  06:00:00,387.069948135,73.3809515832,212.870026133,0.0,43.513341876,39.942024,4.97198373528,0.117723735285,4.83426,0.02
 08/31  07:00:00,377.280851799,73.3809515832,212.07999018,0.0,43.513341876,39.942024,61.6315972918,56.7773372918,4.83426,0.02
 08/31  08:00:00,640.323950662,73.5917068971,349.781752419,0.0,122.71106,84.617158233,32.8542500942,0.0,24.1713,8.68295009423
 08/31  09:00:00,792.129175028,73.9942895594,500.406894716,0.0,122.71106,84.617158233,32.8170078185,0.0,24.1713,8.64570781854
 08/31  10:00:00,911.378498501,74.6783265972,614.453814244,0.0,122.71106,88.818015033,44.9026027439,0.0,36.25695,8.64565274387
 08/31  11:00:00,953.602790234,75.8770296989,654.42223427,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  12:00:00,971.923386352,77.5138801169,671.638754179,0.0,122.71106,88.818015033,44.9025467431,0.0,36.25695,8.64559674309
 08/31  13:00:00,983.403381483,79.4095415819,684.785874316,0.0,122.71106,84.617158233,32.8354165289,0.0185760456486,24.1713,8.64554048325
 08/31  14:00:00,987.365705419,80.4440356671,687.391424251,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  15:00:00,987.230054021,81.4968659771,692.447298253,0.0,122.71106,78.0003075165,13.4801520395,0.0,4.83426,8.64589203955
 08/31  16:00:00,987.176215052,81.9608382037,696.786940136,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,958.673124801,80.2389710439,703.392710546,0.0,122.71106,39.942024,13.4615592485,0.0,4.83426,8.62729924847
 08/31  18:00:00,906.230245753,73.3809515832,657.630210611,0.0,122.71106,39.942024,13.5940235571,0.109033452026,4.83426,8.65073010503
 08/31  19:00:00,886.134905359,73.3809515832,627.889111324,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  20:00:00,764.51119149,73.3809515832,577.440835952,0.0,43.513341876,39.942024,13.5515833143,0.0580347438371,4.83426,8.6592885705
 08/31  21:00:00,105.355964248,0.0,0.0,0.0,43.513341876,39.243024,13.4934785712,0.0,4.83426,8.65921857122
 08/31  22:00:00,104.993205034,0.0,0.0,0.0,43.513341876,39.243024,13.4671703505,0.0,4.83426,8.6329103505
 08/31  23:00:00,105.856475266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,104.94757704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.910469212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.873980639,0.0,0.0,0.0,43.513341876,39.243024,13.4487156213,0.0,4.83426,8.61445562129
 09/01  03:00:00,104.837627608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.162720718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.800276565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,365.029629119,73.3809515832,190.130208233,0.0,43.513341876,39.942024,13.6610206194,0.212207445142,4.83426,8.6145531743
 09/01  07:00:00,303.741371758,73.3809515832,138.91479313,0.0,43.513341876,39.942024,230.796932666,225.942672666,4.83426,0.02
 09/01  08:00:00,529.852127379,73.4764140358,239.953995655,0.0,122.71106,84.617158233,53.3495892476,20.4956706916,24.1713,8.68261855599
 09/01  09:00:00,571.871910464,73.5467321726,281.716875253,0.0,122.71106,84.617158233,32.8170383932,0.0,24.1713,8.64573839323
 09/01  10:00:00,591.043321801,73.8949019701,296.533599064,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  11:00:00,639.60470018,74.6590564023,343.344763844,0.0,122.71106,88.818015033,44.9026457732,0.0,36.25695,8.64569577316
 09/01  12:00:00,662.50483052,75.6939830577,365.875673795,0.0,122.71106,88.818015033,44.9026014032,0.0,36.25695,8.64565140316
 09/01  13:00:00,740.20730084,76.8171090419,445.889031391,0.0,122.71106,84.617158233,24.2101332939,0.0188332938949,24.1713,0.02
 09/01  14:00:00,823.513901442,77.4964009962,527.541110289,0.0,122.71106,84.617158233,32.8169064168,0.0,24.1713,8.64560641681
 09/01  15:00:00,840.872374854,77.7215651721,551.105465597,0.0,122.71106,78.0003075165,13.4798213957,0.0,4.83426,8.64556139567
 09/01  16:00:00,879.979204821,77.5911567811,595.003742633,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,801.243108292,76.1461469808,550.652913287,0.0,122.71106,39.942024,13.4619443735,0.0,4.83426,8.62768437351
 09/01  18:00:00,611.740597832,73.3809515832,363.943206481,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 09/01  19:00:00,537.403437746,73.3809515832,281.333420826,0.0,122.71106,39.942024,13.501500101,0.0,4.83426,8.66724010103
 09/01  20:00:00,378.674797818,73.3809515832,194.314584835,0.0,43.513341876,39.942024,13.5038545036,0.0107808066954,4.83426,8.65881369687
 09/01  21:00:00,104.625956086,0.0,0.0,0.0,43.513341876,39.243024,13.4935479123,0.0,4.83426,8.6592879123
 09/01  22:00:00,104.688550113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.628844187,0.0,0.0,0.0,43.513341876,39.243024,13.4593438425,0.0,4.83426,8.62508384246
 09/01  24:00:00,104.711069113,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.002863582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.976586129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.936833006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.329555299,0.0,0.0,0.0,43.513341876,52.539744,13.4435270959,0.0,4.83426,8.60926709587
 09/02  05:00:00,118.291142375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.347588566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.338409755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.454605976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.599744579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.706355702,0.0,0.0,0.0,43.513341876,52.539744,22.1894994751,0.0,4.83426,17.3552394751
 09/02  11:00:00,101.555688845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,100.768236883,0.0,0.0,0.0,43.513341876,52.539744,13.4745016384,0.0,4.83426,8.64024163845
 09/02  13:00:00,323.609147146,7.96085949717,211.323478066,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,457.590523645,8.06108526,343.879742877,0.0,43.513341876,52.539744,13.4692271924,0.0,4.83426,8.63496719238
 09/02  15:00:00,401.336020458,7.42933245072,289.004684455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,421.99884618,8.40127809524,308.532290001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,332.415155661,2.83268812594,225.678714982,0.0,43.513341876,52.539744,13.4435826359,0.0,4.83426,8.60932263591
 09/02  18:00:00,295.108723318,2.51083539422,189.215740205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,110.013283447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,118.894272712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.591933852,0.0,0.0,0.0,43.513341876,52.539744,22.3290005797,0.0,4.83426,17.4947405797
 09/02  22:00:00,118.161095264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.963806253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.086564077,0.0,0.0,0.0,43.513341876,52.539744,13.4435348467,0.0,4.83426,8.60927484671
 09/03  01:00:00,118.057612387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.045828397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.031345996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.503163051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.454019762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,112.465287811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.420299359,0.0,0.0,0.0,43.513341876,52.539744,13.4435354277,0.0,4.83426,8.60927542768
 09/03  08:00:00,100.503892785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.604446373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,100.673362784,0.0,0.0,0.0,43.513341876,52.539744,13.522722316,0.0,4.83426,8.68846231604
 09/03  11:00:00,127.652763828,0.412795679659,25.3661063306,0.0,43.513341876,52.539744,13.4740918206,0.0,4.83426,8.63983182055
 09/03  12:00:00,358.466674927,7.8546469516,246.786400358,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,423.042817591,8.65597231341,309.943661943,0.0,43.513341876,52.539744,13.4745832337,0.0,4.83426,8.6403232337
 09/03  14:00:00,404.169928309,10.059551537,289.928373249,0.0,43.513341876,52.539744,13.4693068372,0.0,4.83426,8.63504683724
 09/03  15:00:00,496.454383651,11.4716385184,379.749438714,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,446.078259853,8.81166511304,332.691398503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,496.626260754,9.80002232641,381.638567278,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,410.334197445,3.8796340422,302.105512867,0.0,43.513341876,52.539744,13.4428013556,0.0,4.83426,8.60854135563
 09/03  19:00:00,357.229938331,3.2958388449,240.751754169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,244.829076866,1.84503384222,122.469846977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,118.448327332,0.0,0.0,0.0,43.513341876,52.539744,22.3266496006,0.0,4.83426,17.4923896006
 09/03  22:00:00,118.08200958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.899734311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,117.989579622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,117.962703144,0.0,0.0,0.0,43.513341876,52.539744,13.4435725578,0.0,4.83426,8.6093125578
 09/04  02:00:00,117.948952912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.927094707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.341747584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.312383024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,112.357221975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.327054839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.440071283,0.0,0.0,0.0,43.513341876,52.539744,13.4488713493,0.0,4.83426,8.61461134925
 09/04  09:00:00,100.565411898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.627304524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,101.47372543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,328.396144125,3.01077919819,221.809724934,0.0,43.513341876,52.539744,13.4489044048,0.0,4.83426,8.6146444048
 09/04  13:00:00,354.577524671,7.21648419145,243.495723266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,443.007871419,7.97872455937,330.12979839,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,427.034068885,7.9896435472,314.373210878,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,495.972266468,8.47032086658,382.146754919,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,418.273272693,7.58583578751,306.207242198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,417.930545652,4.07446707429,309.285458365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,256.64473437,1.97293522893,142.759381217,0.0,43.513341876,52.539744,13.4435795001,0.0,4.83426,8.60931950005
 09/04  20:00:00,144.11278217,0.360180822903,24.5754590877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,118.489614995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,118.077512561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,118.907999929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.058212787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.042897181,0.0,0.0,0.0,43.513341876,52.539744,13.4488243423,0.0,4.83426,8.61456434229
 09/05  02:00:00,118.015364564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,117.974695048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.163515816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,119.784466794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,187.021798517,73.3925962495,0.00587954013364,0.0,43.513341876,53.238744,415.277541473,401.828826832,4.83426,8.6144546412
 09/05  07:00:00,405.118801914,73.3811450535,51.8333300462,0.0,220.879908,53.238744,323.400962216,301.110020531,4.83426,17.4566816849
 09/05  08:00:00,531.561555188,75.5418724344,81.5360946573,0.0,220.879908,145.652643033,169.667716797,124.690131187,36.25695,8.72063560996
 09/05  09:00:00,631.96316756,77.1180426521,179.303676037,0.0,220.879908,145.652643033,78.3366753027,24.6596357973,36.25695,17.4200895054
 09/05  10:00:00,771.262772614,79.1726045057,309.901848953,0.0,220.879908,151.653867033,65.762428559,0.0,48.3426,17.419828559
 09/05  11:00:00,949.665094203,81.8915281777,484.151904327,0.0,220.879908,151.653867033,57.06195548,0.0,48.3426,8.71935548
 09/05  12:00:00,1038.57604156,83.4285608361,572.246611381,0.0,220.879908,151.653867033,65.7638630679,0.0,48.3426,17.4212630679
 09/05  13:00:00,1026.16655959,84.4155277182,564.742267797,0.0,220.879908,145.652643033,41.6061737684,0.0137794983851,24.1713,17.42109427
 09/05  14:00:00,1023.73433913,85.7913371702,560.817147253,0.0,220.879908,145.652643033,32.8912476166,0.0,24.1713,8.71994761661
 09/05  15:00:00,1029.21702198,86.7686704841,573.167053784,0.0,220.879908,137.835547516,22.2611380082,0.00596603144857,4.83426,17.4209119768
 09/05  16:00:00,1057.7720462,80.9289887171,612.780155081,0.0,220.879908,133.019064,31.2381609491,0.0,4.83426,26.4039009491
 09/05  17:00:00,945.479620624,77.3873539704,583.835128834,0.0,220.879908,53.238744,31.2345326801,0.0,4.83426,26.4002726801
 09/05  18:00:00,925.871321457,76.690565089,564.89186311,0.0,220.879908,53.238744,31.3104989914,0.0,4.83426,26.4762389914
 09/05  19:00:00,908.172652285,76.1091321535,538.831050277,0.0,220.879908,53.238744,13.5012892214,0.0,4.83426,8.66702922139
 09/05  20:00:00,882.490753779,75.6254941467,504.710631377,0.0,220.879908,53.238744,13.4940151954,0.0,4.83426,8.65975519541
 09/05  21:00:00,118.097745815,0.0,0.0,0.0,43.513341876,52.539744,13.4940013144,0.0,4.83426,8.65974131438
 09/05  22:00:00,118.149510929,0.0,0.0,0.0,43.513341876,52.539744,13.4671359824,0.0,4.83426,8.63287598237
 09/05  23:00:00,119.052581096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.16732139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.161365064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  02:00:00,118.1569971,0.0,0.0,0.0,43.513341876,52.539744,13.4487755037,0.0,4.83426,8.61451550371
 09/06  03:00:00,118.142000495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.599770363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.545607048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  06:00:00,546.11777759,73.6544196843,354.019172359,0.0,43.513341876,53.238744,98.4154676152,93.5612076152,4.83426,0.02
 09/06  07:00:00,645.81130008,73.3849986995,288.776312871,0.0,220.879908,53.238744,103.617638766,81.3239344041,4.83426,17.4594443623
 09/06  08:00:00,809.292328187,76.749608319,356.130433256,0.0,220.879908,145.652643033,55.0884561664,1.41032053768,36.25695,17.4211856288
 09/06  09:00:00,859.957300855,77.8527069509,405.336064614,0.0,220.879908,145.652643033,56.2243629831,2.54556249147,36.25695,17.4218504916
 09/06  10:00:00,951.621572058,78.7126490916,489.648897977,0.0,220.879908,151.653867033,57.2149493456,0.152005209,48.3426,8.72034413662
 09/06  11:00:00,999.526389101,79.5767499335,535.453247726,0.0,220.879908,151.653867033,65.7644089158,0.0,48.3426,17.4218089158
 09/06  12:00:00,995.933715427,80.4050748633,531.649519968,0.0,220.879908,151.653867033,65.763931611,0.0,48.3426,17.421331611
 09/06  13:00:00,987.712248317,81.3514207369,528.203741498,0.0,220.879908,145.652643033,41.6142053166,0.0217727687824,24.1713,17.4211325478
 09/06  14:00:00,986.597746157,82.3040029356,525.838025692,0.0,220.879908,145.652643033,32.8922712192,0.0,24.1713,8.72097121915
 09/06  15:00:00,980.166771196,82.7813249325,526.440033936,0.0,220.879908,137.835547516,22.2597895374,0.00363266464382,4.83426,17.4218968727
 09/06  16:00:00,996.493817839,78.0623648783,552.694502787,0.0,220.879908,133.019064,31.2441673532,0.0,4.83426,26.4099073532
 09/06  17:00:00,915.468996955,75.6875443383,553.952858164,0.0,220.879908,53.238744,31.2433284155,0.0,4.83426,26.4090684155
 09/06  18:00:00,919.299953469,75.2744149494,558.119801058,0.0,220.879908,53.238744,31.3128472238,0.0,4.83426,26.4785872238
 09/06  19:00:00,931.483109787,74.9526205588,558.195083199,0.0,220.879908,53.238744,13.5014641273,0.0,4.83426,8.66720412728
 09/06  20:00:00,938.258988512,74.7149520896,559.278396537,0.0,220.879908,53.238744,13.4940721405,0.0,4.83426,8.6598121405
 09/06  21:00:00,118.48601215,0.0,0.0,0.0,43.513341876,52.539744,13.4940744917,0.0,4.83426,8.6598144917
 09/06  22:00:00,118.165550259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  23:00:00,119.041958131,0.0,0.0,0.0,43.513341876,52.539744,13.4583994862,0.0,4.83426,8.62413948625
 09/06  24:00:00,118.16730212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  01:00:00,118.161840097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.158082699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.154616251,0.0,0.0,0.0,43.513341876,52.539744,13.4488125491,0.0,4.83426,8.61455254907
 09/07  04:00:00,118.657768218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.622290611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,738.642032298,73.7592383756,544.077158,0.0,43.513341876,53.238744,6.79699858803,1.94273858803,4.83426,0.02
 09/07  07:00:00,906.893645304,73.3837979134,547.259139022,0.0,220.879908,53.238744,22.2935911028,0.0,4.83426,17.4593311028
 09/07  08:00:00,983.322183085,77.1592150125,526.915556896,0.0,220.879908,145.652643033,53.6795199997,0.0,36.25695,17.4225699997
 09/07  09:00:00,976.884301799,78.5309326389,518.599953112,0.0,220.879908,145.652643033,53.6775536279,0.0,36.25695,17.4206036279
 09/07  10:00:00,979.831633806,79.624077772,514.223686862,0.0,220.879908,151.653867033,57.061775829,0.0,48.3426,8.71917582899
 09/07  11:00:00,989.00723271,80.8434933287,520.906275567,0.0,220.879908,151.653867033,65.765802291,0.0,48.3426,17.423202291
 09/07  12:00:00,1008.43359019,82.4303043965,539.008660685,0.0,220.879908,151.653867033,65.7647616502,0.0,48.3426,17.4221616502
 09/07  13:00:00,1001.11183897,84.0780993718,535.575886262,0.0,220.879908,145.652643033,32.9036041089,0.0117738853498,24.1713,8.72053022359
 09/07  14:00:00,1004.1122554,85.3460957596,536.928096733,0.0,220.879908,145.652643033,41.5932504263,0.0,24.1713,17.4219504263
 09/07  15:00:00,1020.5335124,85.9368242427,560.427099291,0.0,220.879908,137.835547516,22.2633363677,0.00726831889016,4.83426,17.4218080488
 09/07  16:00:00,1080.35274768,80.1253416149,631.202330294,0.0,220.879908,133.019064,31.2430875626,0.0,4.83426,26.4088275626
 09/07  17:00:00,994.721437387,77.3226366291,628.047352006,0.0,220.879908,53.238744,31.2424580438,0.0,4.83426,26.4081980438
 09/07  18:00:00,996.845479413,76.7868333058,630.794810843,0.0,220.879908,53.238744,31.3167253354,0.0,4.83426,26.4824653354
 09/07  19:00:00,1000.66081551,76.3421920542,622.855779066,0.0,220.879908,53.238744,13.5021009303,0.0,4.83426,8.66784093025
 09/07  20:00:00,996.086778036,75.9959393547,612.913624184,0.0,220.879908,53.238744,13.4936057016,0.0,4.83426,8.65934570161
 09/07  21:00:00,118.681259051,0.0,0.0,0.0,43.513341876,52.539744,13.4936235244,0.0,4.83426,8.65936352435
 09/07  22:00:00,118.302969998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.137899299,0.0,0.0,0.0,43.513341876,52.539744,13.4595116091,0.0,4.83426,8.6252516091
 09/07  24:00:00,118.283519106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.277451629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.273424966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.269714853,0.0,0.0,0.0,43.513341876,52.539744,13.4487968249,0.0,4.83426,8.61453682493
 09/08  04:00:00,120.899467853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.505796609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,730.091099085,74.4016150831,531.434700164,0.0,43.513341876,53.238744,4.86400226116,0.00974226116312,4.83426,0.02
 09/08  07:00:00,905.792608953,73.6094462179,543.630229487,0.0,220.879908,53.238744,22.2932727552,0.0,4.83426,17.4590127552
 09/08  08:00:00,1003.64025418,80.3052504599,542.229556195,0.0,220.879908,145.652643033,53.6794273432,0.0,36.25695,17.4224773432
 09/08  09:00:00,998.705607264,81.819515815,535.589916346,0.0,220.879908,145.652643033,53.679144161,0.0,36.25695,17.422194161
 09/08  10:00:00,996.389459275,83.0525339642,525.956408641,0.0,220.879908,151.653867033,57.0641602904,0.0,48.3426,8.72156029041
 09/08  11:00:00,1001.70133297,84.1893311997,529.579592111,0.0,220.879908,151.653867033,65.7646675714,0.0,48.3426,17.4220675714
 09/08  12:00:00,998.393162148,85.2622242718,526.194367653,0.0,220.879908,151.653867033,65.7645784338,0.0,48.3426,17.4219784338
 09/08  13:00:00,988.249762016,86.2429210451,520.814709223,0.0,220.879908,145.652643033,32.9036731876,0.0118970641821,24.1713,8.72047612345
 09/08  14:00:00,991.381789537,87.0072546437,523.143717354,0.0,220.879908,145.652643033,41.5931513272,0.0,24.1713,17.4218513272
 09/08  15:00:00,1005.40463959,87.211816509,544.733431488,0.0,220.879908,137.835547516,22.2750560055,0.0190338418488,4.83426,17.4217621636
 09/08  16:00:00,1060.20967946,80.8494350299,610.99594579,0.0,220.879908,133.019064,31.2437924686,0.0,4.83426,26.4095324686
 09/08  17:00:00,974.86706199,77.6952049156,608.477358387,0.0,220.879908,53.238744,31.2433637587,0.0,4.83426,26.4091037587
 09/08  18:00:00,991.597084738,77.3111157154,625.487121039,0.0,220.879908,53.238744,31.3179807279,0.0,4.83426,26.4837207279
 09/08  19:00:00,993.396521954,76.7092178474,616.291280408,0.0,220.879908,53.238744,13.5021033147,0.0,4.83426,8.66784331467
 09/08  20:00:00,979.726991393,76.2197297869,597.558734144,0.0,220.879908,53.238744,13.4936071119,0.0,4.83426,8.65934711188
 09/08  21:00:00,118.276644171,0.0,0.0,0.0,43.513341876,52.539744,13.4936375562,0.0,4.83426,8.65937755616
 09/08  22:00:00,118.293403067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.12310246,0.0,0.0,0.0,43.513341876,52.539744,13.4594662992,0.0,4.83426,8.62520629918
 09/08  24:00:00,118.245966188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.219486353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.206165777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.200666753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.693618632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.645965131,0.0,0.0,0.0,43.513341876,52.539744,13.4436612325,0.0,4.83426,8.60940123247
 09/09  06:00:00,112.691729933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.624656249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.687636892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.775790925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.845503233,0.0,0.0,0.0,43.513341876,52.539744,22.192019311,0.0,4.83426,17.357759311
 09/09  11:00:00,451.981214499,3.61009082845,342.976649735,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  12:00:00,513.2529939,10.4035445138,397.657611642,0.0,43.513341876,52.539744,13.4751216705,0.0,4.83426,8.64086167053
 09/09  13:00:00,648.503148221,9.6941347578,532.313896521,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  14:00:00,587.136107723,12.0342224409,469.430163077,0.0,43.513341876,52.539744,13.4697482673,0.0,4.83426,8.63548826729
 09/09  15:00:00,647.257633287,11.0786551306,529.859119979,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  16:00:00,569.076793451,11.7174630038,451.965438655,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,615.59069909,8.65926742182,501.045867968,0.0,43.513341876,52.539744,13.4436978449,0.0,4.83426,8.60943784485
 09/09  18:00:00,510.923472787,8.07042245979,398.047514374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,504.219286643,4.1078686305,382.817294256,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,360.106618491,2.69862324598,235.708422885,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,191.250686531,0.840870052534,70.8971219154,0.0,43.513341876,52.539744,22.3328859049,0.0,4.83426,17.4986259049
 09/09  22:00:00,118.245407516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.076347551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.227977614,0.0,0.0,0.0,43.513341876,52.539744,13.4436111793,0.0,4.83426,8.6093511793
 09/10  01:00:00,118.189077553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.162011426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.140942653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.613363156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.569585664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.593138397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.552449632,0.0,0.0,0.0,43.513341876,52.539744,13.4436901219,0.0,4.83426,8.60943012192
 09/10  08:00:00,100.619587926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.732817751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,161.661097537,0.50942316275,59.677005125,0.0,43.513341876,52.539744,13.5240852038,0.0,4.83426,8.68982520375
 09/10  11:00:00,495.320741631,5.20250651042,384.0789905,0.0,43.513341876,52.539744,13.4752097858,0.0,4.83426,8.64094978583
 09/10  12:00:00,519.144971342,9.65674875741,404.250328687,0.0,43.513341876,52.539744,13.4752368212,0.0,4.83426,8.64097682123
 09/10  13:00:00,577.341854496,10.0657057703,461.473151177,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,592.353008696,12.0696246567,474.415721424,0.0,43.513341876,52.539744,13.469879314,0.0,4.83426,8.63561931397
 09/10  15:00:00,628.701994643,11.6724943826,510.990614646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,601.860524043,12.1375260598,484.053969814,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,619.685245631,10.6776279752,503.256521975,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,567.470794081,9.06709110582,452.985507049,0.0,43.513341876,52.539744,13.4436963229,0.0,4.83426,8.60943632294
 09/10  19:00:00,516.874872828,4.57866025873,394.67712073,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,437.456416757,3.82035725752,310.921811158,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,189.101817707,0.816560547317,68.7925845975,0.0,43.513341876,52.539744,22.3347747532,0.0,4.83426,17.5005147532
 09/10  22:00:00,216.300547754,1.17880224459,95.6977536826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.993209675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.128732346,0.0,0.0,0.0,43.513341876,52.539744,13.4436891483,0.0,4.83426,8.60942914826
 09/11  01:00:00,118.109295368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  02:00:00,118.098293753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.085550193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.56773141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.53029627,0.0,0.0,0.0,43.513341876,52.539744,13.4489318321,0.0,4.83426,8.61467183205
 09/11  06:00:00,522.368689996,73.80917619,330.158908078,0.0,43.513341876,53.238744,88.2734330264,83.4191730264,4.83426,0.02
 09/11  07:00:00,730.751674629,73.5224630224,372.885734949,0.0,220.879908,53.238744,50.2020540062,27.9084332917,4.83426,17.4593607145
 09/11  08:00:00,986.412701749,78.6343018773,530.189106477,0.0,220.879908,145.652643033,53.6805301658,0.0,36.25695,17.4235801658
 09/11  09:00:00,998.670048341,80.863369369,539.240136467,0.0,220.879908,145.652643033,44.9791860666,0.0,36.25695,8.72223606658
 09/11  10:00:00,1017.92854291,82.948612383,549.658826078,0.0,220.879908,151.653867033,65.7673404971,0.0,48.3426,17.4247404971
 09/11  11:00:00,1062.92772407,87.5216624523,588.299910171,0.0,220.879908,151.653867033,65.7663031922,0.0,48.3426,17.4237031922
 09/11  12:00:00,1098.45791755,92.582319808,618.455077098,0.0,220.879908,151.653867033,57.0640015862,0.0,48.3426,8.72140158621
 09/11  13:00:00,1104.34516761,95.884003675,626.397139688,0.0,220.879908,145.652643033,41.6069290106,0.0116086888844,24.1713,17.4240203217
 09/11  14:00:00,1116.9650208,98.1737573183,636.32027454,0.0,220.879908,145.652643033,41.5952695667,0.0,24.1713,17.4239695667
 09/11  15:00:00,1141.59155906,100.619078069,666.327037959,0.0,220.879908,137.835547516,22.2583465755,0.0,4.83426,17.4240865755
 09/11  16:00:00,1174.55330112,95.1458203133,710.544227494,0.0,220.879908,133.019064,31.2460871591,0.0,4.83426,26.4118271591
 09/11  17:00:00,1069.08037494,86.8791733304,693.910260194,0.0,220.879908,53.238744,31.2440325747,0.0,4.83426,26.4097725747
 09/11  18:00:00,1047.49327268,83.1728538468,676.306265773,0.0,220.879908,53.238744,31.3231411177,0.0,4.83426,26.4888811177
 09/11  19:00:00,1040.70449125,80.7973552896,659.410400174,0.0,220.879908,53.238744,13.5025242874,0.0,4.83426,8.66826428741
 09/11  20:00:00,1041.01346298,79.3670432597,655.418370938,0.0,220.879908,53.238744,13.4948483013,0.0,4.83426,8.66058830135
 09/11  21:00:00,118.734435252,0.0,0.0,0.0,43.513341876,52.539744,13.4949152628,0.0,4.83426,8.66065526284
 09/11  22:00:00,118.353268381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.206453143,0.0,0.0,0.0,43.513341876,52.539744,5.27620007079,0.0,4.83426,0.441940070795
 09/11  24:00:00,118.297242672,0.0,0.0,0.0,43.513341876,52.539744,13.0273287045,0.0,4.83426,8.19306870448
 09/12  01:00:00,118.261386322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.25618061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.25164879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.854761995,0.0,0.0,0.0,43.513341876,52.539744,13.4490927043,0.0,4.83426,8.6148327043
 09/12  05:00:00,120.485508483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,733.922324054,74.9700664954,535.994043837,0.0,43.513341876,53.238744,4.90413483152,0.0498748315201,4.83426,0.02
 09/12  07:00:00,899.859063939,74.1449350055,538.288328921,0.0,220.879908,53.238744,22.2972929342,0.0,4.83426,17.4630329342
 09/12  08:00:00,972.353929411,81.7387662554,510.164170921,0.0,220.879908,145.652643033,53.6828410416,0.0,36.25695,17.4258910416
 09/12  09:00:00,973.493110657,83.5515503531,509.217004508,0.0,220.879908,145.652643033,44.9789867575,0.0,36.25695,8.72203675749
 09/12  10:00:00,989.974417489,85.5969420555,517.562730599,0.0,220.879908,151.653867033,65.767970014,0.0,48.3426,17.425370014
 09/12  11:00:00,1017.28266945,87.2892116934,541.994841585,0.0,220.879908,151.653867033,65.7670029473,0.0,48.3426,17.4244029473
 09/12  12:00:00,1030.66611883,88.923565049,554.280738559,0.0,220.879908,151.653867033,65.7662051649,0.0,48.3426,17.4236051649
 09/12  13:00:00,1049.28438915,90.7676983568,576.213965243,0.0,220.879908,145.652643033,32.9039519215,0.0112546084749,24.1713,8.72139731302
 09/12  14:00:00,1069.05760719,91.3330501085,594.849992243,0.0,220.879908,145.652643033,41.5951671045,0.0,24.1713,17.4238671045
 09/12  15:00:00,1073.52538788,91.288586472,607.492937853,0.0,220.879908,137.835547516,22.2775366019,0.019233630546,4.83426,17.4240429714
 09/12  16:00:00,1104.69968407,84.8404462839,650.636910985,0.0,220.879908,133.019064,31.2508009371,0.0,4.83426,26.4165409371
 09/12  17:00:00,995.666479227,79.5534413107,626.970158126,0.0,220.879908,53.238744,31.2509916284,0.0,4.83426,26.4167316284
 09/12  18:00:00,995.277813985,78.305339535,627.894412262,0.0,220.879908,53.238744,31.3228821038,0.0,4.83426,26.4886221038
 09/12  19:00:00,1002.51124195,77.5338148845,621.252828716,0.0,220.879908,53.238744,13.5022361357,0.0,4.83426,8.66797613568
 09/12  20:00:00,997.943190983,77.0060563771,614.315206617,0.0,220.879908,53.238744,13.4948340234,0.0,4.83426,8.66057402344
 09/12  21:00:00,118.329648903,0.0,0.0,0.0,43.513341876,52.539744,13.4949247165,0.0,4.83426,8.66066471652
 09/12  22:00:00,118.352277589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,119.178637991,0.0,0.0,0.0,43.513341876,52.539744,13.4596513106,0.0,4.83426,8.62539131061
 09/12  24:00:00,118.307409535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.292755658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.28792573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.283675158,0.0,0.0,0.0,43.513341876,52.539744,13.4489815554,0.0,4.83426,8.61472155542
 09/13  04:00:00,118.81333625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.775482533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,731.249351935,74.7683676864,533.319456745,0.0,43.513341876,53.238744,4.86469820339,0.0104382033895,4.83426,0.02
 09/13  07:00:00,903.824960514,73.9153333087,541.714460845,0.0,220.879908,53.238744,22.2985150547,0.0,4.83426,17.4642550547
 09/13  08:00:00,999.520111775,81.271929757,536.870971242,0.0,220.879908,145.652643033,53.6839249237,0.0,36.25695,17.4269749237
 09/13  09:00:00,1014.56349146,83.1697103416,549.364634758,0.0,220.879908,145.652643033,53.6826993187,0.0,36.25695,17.4257493187
 09/13  10:00:00,1037.68550803,85.8163674274,563.659485183,0.0,220.879908,151.653867033,60.2412410587,0.0,48.3426,11.8986410587
 09/13  11:00:00,1067.25027864,88.4064285758,589.630973048,0.0,220.879908,151.653867033,62.59012785,0.0,48.3426,14.24752785
 09/13  12:00:00,1075.62852964,90.9045035081,596.217050271,0.0,220.879908,151.653867033,65.7669841583,0.0,48.3426,17.4243841583
 09/13  13:00:00,1078.1407261,95.5010698124,599.746384465,0.0,220.879908,145.652643033,41.6075474735,0.0116079359374,24.1713,17.4246395375
 09/13  14:00:00,1101.97747711,97.5485277503,621.366123882,0.0,220.879908,145.652643033,32.8932214037,0.0,24.1713,8.72192140368
 09/13  15:00:00,1117.72088085,97.402763841,645.527889499,0.0,220.879908,137.835547516,22.2780162264,0.0187574053615,4.83426,17.424998821
 09/13  16:00:00,1141.65997302,91.2033241498,681.306380401,0.0,220.879908,133.019064,31.2513791027,0.0,4.83426,26.4171191027
 09/13  17:00:00,1034.51440724,84.3573722547,661.142418402,0.0,220.879908,53.238744,31.2489024287,0.0,4.83426,26.4146424287
 09/13  18:00:00,1016.6638676,81.7222958301,645.829905356,0.0,220.879908,53.238744,40.1501974541,0.0,4.83426,35.3159374541
 09/13  19:00:00,1005.42443316,79.5651072845,621.52034116,0.0,220.879908,53.238744,6.81365327738,0.0,4.83426,1.97939327738
 09/13  20:00:00,996.749243383,78.212259886,611.534088255,0.0,220.879908,53.238744,11.5361151542,0.0,4.83426,6.70185515419
 09/13  21:00:00,281.464101181,1.08410272711,160.465536858,0.0,43.513341876,52.539744,13.4951898728,0.0,4.83426,8.66092987283
 09/13  22:00:00,118.296264182,0.0,0.0,0.0,43.513341876,52.539744,13.4679677319,0.0,4.83426,8.63370773188
 09/13  23:00:00,119.124654297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.227360155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.204740021,0.0,0.0,0.0,43.513341876,52.539744,13.4489903317,0.0,4.83426,8.61473033175
 09/14  02:00:00,118.209322299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.200865499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.682301741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.622264464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,678.334381545,74.0679338293,481.271359393,0.0,43.513341876,53.238744,47.1638988975,33.7147699499,4.83426,8.61486894753
