Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  07:00:00,860.065136338,73.5014812555,500.988159196,0.0,220.879908,53.238744,25.128564084,2.83045928853,4.83426,17.4638447955
 09/14  08:00:00,1000.84091246,79.2942944893,542.775483768,0.0,220.879908,145.652643033,44.9852999411,0.00512208586023,36.25695,8.72322785524
 09/14  09:00:00,1021.42033852,81.9339066796,560.385303611,0.0,220.879908,145.652643033,53.6822558039,0.0,36.25695,17.4253058039
 09/14  10:00:00,1064.83686571,85.7068018394,594.20156573,0.0,220.879908,151.653867033,65.7682278028,0.0,48.3426,17.4256278028
 09/14  11:00:00,1108.45678836,90.3833579739,632.209433854,0.0,220.879908,151.653867033,65.768541374,0.0,48.3426,17.425941374
 09/14  12:00:00,1132.97029801,94.3632083582,653.409867194,0.0,220.879908,151.653867033,57.0661994566,0.0,48.3426,8.72359945657
 09/14  13:00:00,1139.59212698,97.3159874208,662.682955733,0.0,220.879908,145.652643033,41.6104781862,0.0115944135142,24.1713,17.4275837727
 09/14  14:00:00,1153.4854564,100.102057998,673.539860907,0.0,220.879908,145.652643033,41.5955248653,0.0,24.1713,17.4242248653
 09/14  15:00:00,1156.81018068,102.730260735,682.177446592,0.0,220.879908,137.835547516,22.2783354869,0.0190091179316,4.83426,17.425066369
 09/14  16:00:00,1173.6509922,97.5187394935,709.713084693,0.0,220.879908,133.019064,31.2483410506,0.0,4.83426,26.4140810506
 09/14  17:00:00,1071.34032818,90.3301681734,694.876382384,0.0,220.879908,53.238744,31.2487764689,0.0,4.83426,26.4145164689
 09/14  18:00:00,1050.02545105,85.9232957972,678.322041147,0.0,220.879908,53.238744,31.3289909554,0.0,4.83426,26.4947309554
 09/14  19:00:00,1015.50733824,81.6583226795,633.006845414,0.0,220.879908,53.238744,13.5030930607,0.0,4.83426,8.66883306073
 09/14  20:00:00,975.0322669,78.9412717292,592.641704874,0.0,220.879908,53.238744,13.4944155015,0.0,4.83426,8.66015550148
 09/14  21:00:00,211.342509053,0.900452057258,91.0517845547,0.0,43.513341876,52.539744,13.4953501488,0.0,4.83426,8.66109014878
 09/14  22:00:00,185.89386182,0.723078329475,66.2208626571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  23:00:00,148.76430182,0.360180822903,28.9677736479,0.0,43.513341876,52.539744,13.4598268078,0.0,4.83426,8.62556680777
 09/14  24:00:00,118.140666661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  01:00:00,118.106335452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.080309184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.065395459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.373478724,0.0,0.0,0.0,43.513341876,52.539744,13.4492026929,0.0,4.83426,8.61494269288
 09/15  05:00:00,120.004120702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,341.270281355,73.5501144202,147.396093781,0.0,43.513341876,53.238744,245.059714978,240.205454978,4.83426,0.02
 09/15  07:00:00,441.415067559,73.4008964901,85.8281833807,0.0,220.879908,53.238744,230.790472369,208.490172809,4.83426,17.4660395597
 09/15  08:00:00,689.977423569,77.2346223206,236.909039785,0.0,220.879908,145.652643033,95.8395731817,42.1558592675,36.25695,17.4267639142
 09/15  09:00:00,957.668210075,79.4823014808,500.820176251,0.0,220.879908,145.652643033,53.6843650507,0.0,36.25695,17.4274150507
 09/15  10:00:00,1015.84522438,82.0542719864,549.591261594,0.0,220.879908,151.653867033,57.0663741983,0.0,48.3426,8.72377419835
 09/15  11:00:00,1044.47883938,85.4067391654,573.774003352,0.0,220.879908,151.653867033,65.7694512642,0.0,48.3426,17.4268512642
 09/15  12:00:00,1076.99533854,89.5825187306,602.412905302,0.0,220.879908,151.653867033,65.7695700866,0.0,48.3426,17.4269700866
 09/15  13:00:00,1079.24842855,91.6792405269,608.317341893,0.0,220.879908,145.652643033,41.6087705314,0.0118301053574,24.1713,17.425640426
 09/15  14:00:00,1072.78169315,94.0158313795,599.381691022,0.0,220.879908,145.652643033,32.8947490551,0.0,24.1713,8.72344905506
 09/15  15:00:00,1090.57663146,96.4802486872,622.083938362,0.0,220.879908,137.835547516,22.2777522851,0.0172594722369,4.83426,17.4262328129
 09/15  16:00:00,1126.08877787,89.4894968292,669.736404699,0.0,220.879908,133.019064,31.2511083731,0.0,4.83426,26.4168483731
 09/15  17:00:00,1017.29711559,82.1753589328,648.718947241,0.0,220.879908,53.238744,31.249980453,0.0,4.83426,26.415720453
 09/15  18:00:00,1000.06355163,79.8638625733,634.107850888,0.0,220.879908,53.238744,31.3293891717,0.0,4.83426,26.4951291717
 09/15  19:00:00,991.822984414,78.362076766,612.530976115,0.0,220.879908,53.238744,13.5032995718,0.0,4.83426,8.66903957179
 09/15  20:00:00,979.083763048,77.4577460108,597.688645236,0.0,220.879908,53.238744,13.4950162241,0.0,4.83426,8.66075622415
 09/15  21:00:00,118.228761306,0.0,0.0,0.0,43.513341876,52.539744,13.4952023012,0.0,4.83426,8.66094230122
 09/15  22:00:00,118.262121897,0.0,0.0,0.0,43.513341876,52.539744,13.4677035659,0.0,4.83426,8.63344356591
 09/15  23:00:00,119.128739821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.232732851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,118.217020414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.210798991,0.0,0.0,0.0,43.513341876,52.539744,13.4437218812,0.0,4.83426,8.60946188117
 09/16  03:00:00,118.185520771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.641105743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.571342975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,115.585081491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.534853706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.613347811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.712909564,0.0,0.0,0.0,43.513341876,52.539744,13.4490544543,0.0,4.83426,8.6147944543
 09/16  10:00:00,100.780418301,0.0,0.0,0.0,43.513341876,52.539744,13.5243111668,0.0,4.83426,8.6900511668
 09/16  11:00:00,478.146197864,4.99534735981,367.759269644,0.0,43.513341876,52.539744,13.4758460346,0.0,4.83426,8.64158603462
 09/16  12:00:00,548.328469919,10.545656192,432.138320829,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  13:00:00,522.582942638,8.68658123294,408.769323687,0.0,43.513341876,52.539744,13.4704338195,0.0,4.83426,8.63617381954
 09/16  14:00:00,591.384077168,10.2426465068,475.394335143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,597.785089613,12.3333426719,479.709640184,0.0,43.513341876,52.539744,13.4703853683,0.0,4.83426,8.63612536829
 09/16  16:00:00,602.951803963,8.82934647205,488.294744315,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,538.524812423,8.95369972009,424.541347842,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,487.73823946,8.19379730978,374.980313665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,458.506239121,3.48294336571,335.299647233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,395.084215412,2.83436470065,270.252910385,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,353.449254574,2.38498540524,229.765538128,0.0,43.513341876,52.539744,31.0847171718,0.0,4.83426,26.2504571718
 09/16  22:00:00,292.556589478,1.68018910577,170.634433715,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,140.916609805,0.22922029939,21.3165071869,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,118.296207402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,118.276504374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,118.257033025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,118.247392582,0.0,0.0,0.0,43.513341876,52.539744,13.442918607,0.0,4.83426,8.60865860704
 09/17  04:00:00,118.773548387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.737359979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.755115488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.648788384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.66986067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.752116757,0.0,0.0,0.0,43.513341876,52.539744,13.4492521929,0.0,4.83426,8.61499219288
 09/17  10:00:00,212.126653714,0.821459278338,109.304192966,0.0,43.513341876,52.539744,13.525892578,0.0,4.83426,8.69163257802
 09/17  11:00:00,374.549958628,2.41815581193,267.169072964,0.0,43.513341876,52.539744,13.4759224919,0.0,4.83426,8.64166249186
 09/17  12:00:00,407.181452154,2.85811210673,299.970401987,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  13:00:00,432.102477942,3.01671685608,324.670434731,0.0,43.513341876,52.539744,13.4759359923,0.0,4.83426,8.64167599231
 09/17  14:00:00,582.55981883,4.37915685544,472.312153858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  15:00:00,608.032530612,8.56211519197,493.592425123,0.0,43.513341876,52.539744,13.4704952279,0.0,4.83426,8.63623522793
 09/17  16:00:00,619.102792419,9.38716467849,503.858883096,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  17:00:00,502.529601612,4.267580326,393.290866564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,436.239090762,3.64986211023,328.229673702,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,375.188770854,2.87332162843,253.341171825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,286.426645895,1.92110283575,163.632074556,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,225.46259259,1.08200448238,104.491451334,0.0,43.513341876,52.539744,31.0832812967,0.0,4.83426,26.2490212967
 09/17  22:00:00,118.181515459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,119.022181386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.187229447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.186996812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.185804457,0.0,0.0,0.0,43.513341876,52.539744,13.4491775514,0.0,4.83426,8.61491755141
 09/18  03:00:00,118.192792808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.702725179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.659210763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,740.819855245,74.4728490018,542.016697231,0.0,43.513341876,53.238744,13.5479739522,0.0987278334573,4.83426,8.61498611878
 09/18  07:00:00,905.033395252,73.7591808911,544.636549252,0.0,220.879908,53.238744,22.2997975799,0.0,4.83426,17.4655375799
 09/18  08:00:00,980.141422224,80.6448199415,519.934906126,0.0,220.879908,145.652643033,53.8209951488,0.0,36.25695,17.5640451488
 09/18  09:00:00,983.012465233,82.9768010589,519.886119372,0.0,220.879908,145.652643033,71.6565938814,0.0,36.25695,35.3996438814
 09/18  10:00:00,1028.70980044,85.703706004,556.192661089,0.0,220.879908,151.653867033,83.7764468713,0.0,48.3426,35.4338468713
 09/18  11:00:00,1077.18475682,89.9195131917,599.287436782,0.0,220.879908,151.653867033,83.8769201898,0.0,48.3426,35.5343201898
 09/18  12:00:00,1095.64489671,93.7383236662,614.580904511,0.0,220.879908,151.653867033,83.9632364787,0.0,48.3426,35.6206364787
 09/18  13:00:00,1092.01852365,95.0364470653,615.060497078,0.0,220.879908,145.652643033,59.8488622287,0.0117488178736,24.1713,35.6658134109
 09/18  14:00:00,1068.09648201,94.2679955182,591.953357576,0.0,220.879908,145.652643033,59.5825236958,0.0,24.1713,35.4112236958
 09/18  15:00:00,1046.4168391,95.5521655037,577.401061043,0.0,220.879908,137.835547516,40.2982783071,0.00774194419855,4.83426,35.4562763629
 09/18  16:00:00,1070.72287944,88.185098385,614.833312492,0.0,220.879908,133.019064,31.2736932309,0.0114166899174,4.83426,26.4280165409
 09/18  17:00:00,975.145429191,82.0238409778,605.749941236,0.0,220.879908,53.238744,31.2631596424,0.0,4.83426,26.4288996424
 09/18  18:00:00,961.477829647,79.8740036768,594.572908574,0.0,220.879908,53.238744,31.3369886848,0.0,4.83426,26.5027286848
 09/18  19:00:00,946.183136312,77.9014574457,564.076817997,0.0,220.879908,53.238744,13.5040583672,0.0,4.83426,8.66979836716
 09/18  20:00:00,909.164692569,76.79147875,529.505567028,0.0,220.879908,53.238744,13.4956279461,0.0,4.83426,8.66136794607
 09/18  21:00:00,118.392634549,0.0,0.0,0.0,43.513341876,52.539744,13.495866357,0.0,4.83426,8.66160635704
 09/18  22:00:00,118.082767565,0.0,0.0,0.0,43.513341876,52.539744,13.4683283396,0.0,4.83426,8.63406833958
 09/18  23:00:00,118.983844472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,118.073247853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.050916991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.033834168,0.0,0.0,0.0,43.513341876,52.539744,13.4493424321,0.0,4.83426,8.61508243214
 09/19  03:00:00,118.019995378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,120.278435906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.936071053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,315.975604623,73.4523415122,122.657600254,0.0,43.513341876,53.238744,269.571165158,256.121995947,4.83426,8.61490921116
 09/19  07:00:00,396.212774727,73.3859412786,41.21191695,0.0,220.879908,53.238744,260.727429097,238.426940651,4.83426,17.4662284465
 09/19  08:00:00,495.630897145,76.1394622377,44.9478690733,0.0,220.879908,145.652643033,195.70792868,141.885905764,36.25695,17.5650729165
 09/19  09:00:00,516.537442181,77.2486793505,64.2076109593,0.0,220.879908,145.652643033,193.583026878,121.923290634,36.25695,35.4027862441
 09/19  10:00:00,579.146527856,77.9582656432,119.672563633,0.0,220.879908,151.653867033,189.380024204,105.600066888,48.3426,35.4373573155
 09/19  11:00:00,639.144767519,79.349355028,177.204133174,0.0,220.879908,151.653867033,154.394813751,70.5134468785,48.3426,35.5387668729
 09/19  12:00:00,666.936307627,80.7277915887,204.422806413,0.0,220.879908,151.653867033,140.269322269,56.3052380276,48.3426,35.6214842409
 09/19  13:00:00,706.256353385,82.0713540681,248.293929562,0.0,220.879908,145.652643033,118.282177598,58.4403240254,24.1713,35.6705535728
 09/19  14:00:00,731.657354153,82.7751430184,273.010603275,0.0,220.879908,145.652643033,117.779038832,58.1916741184,24.1713,35.4160647138
 09/19  15:00:00,738.226107361,82.2257011213,287.886598346,0.0,220.879908,137.835547516,91.5621401136,51.2662388492,4.83426,35.4616412644
 09/19  16:00:00,687.979901014,77.4096885136,247.69174588,0.0,220.879908,133.019064,47.6912013989,16.4251504812,4.83426,26.4317909177
 09/19  17:00:00,551.469464882,74.9941888842,193.61879241,0.0,220.879908,53.238744,69.3060811596,38.0390994293,4.83426,26.4327217303
 09/19  18:00:00,532.220089492,74.5370484507,174.86380882,0.0,220.879908,53.238744,80.3474720203,49.0104665017,4.83426,26.5027455185
 09/19  19:00:00,542.852803709,74.2051586527,167.947717231,0.0,220.879908,53.238744,66.3413940337,52.8375935734,4.83426,8.66954046035
 09/19  20:00:00,537.708723119,73.98901501,163.037395715,0.0,220.879908,53.238744,77.0844824194,63.5889826731,4.83426,8.66123974631
 09/19  21:00:00,117.923563304,0.0,0.0,0.0,43.513341876,52.539744,13.4957572949,0.0,4.83426,8.66149729485
 09/19  22:00:00,117.990766476,0.0,0.0,0.0,43.513341876,52.539744,13.4680356043,0.0,4.83426,8.63377560431
 09/19  23:00:00,118.916776423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.025165456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,118.019569969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.015203271,0.0,0.0,0.0,43.513341876,52.539744,13.449378786,0.0,4.83426,8.615118786
 09/20  03:00:00,118.011272529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.476559537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.442981788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,312.086344423,73.3809515832,119.164511468,0.0,43.513341876,53.238744,260.215523879,246.76630174,4.83426,8.61496213901
 09/20  07:00:00,461.986699237,73.3809515832,106.502434012,0.0,220.879908,53.238744,250.567868228,228.264887684,4.83426,17.4687205445
 09/20  08:00:00,577.700566795,75.1375114832,127.505286023,0.0,220.879908,145.652643033,180.756975352,126.932838066,36.25695,17.5671872856
 09/20  09:00:00,601.840097611,76.2358179425,150.02940018,0.0,220.879908,145.652643033,178.889613642,107.227266036,36.25695,35.4053976063
 09/20  10:00:00,627.887561756,77.231956355,168.89319669,0.0,220.879908,151.653867033,154.46306546,70.678109211,48.3426,35.4423562491
 09/20  11:00:00,682.350441174,78.5776946432,220.859039355,0.0,220.879908,151.653867033,108.686306146,24.7971263562,48.3426,35.5465797901
 09/20  12:00:00,780.501025594,80.0527713022,318.060245761,0.0,220.879908,151.653867033,84.3768200915,0.40914289506,48.3426,35.6250771964
 09/20  13:00:00,841.259149962,81.4401277722,383.290435044,0.0,220.879908,145.652643033,68.7633229173,0.00660334766121,24.1713,44.5854195696
 09/20  14:00:00,875.019144322,82.1328288346,416.328598699,0.0,220.879908,145.652643033,50.7392574432,0.0,24.1713,26.5679574432
 09/20  15:00:00,911.585319449,82.8016046333,459.986935796,0.0,220.879908,137.835547516,40.3001127463,0.0,4.83426,35.4658527463
 09/20  16:00:00,836.742894784,77.9614129429,395.310273562,0.0,220.879908,133.019064,31.2772051228,0.0126337081168,4.83426,26.4303114147
 09/20  17:00:00,696.167608736,75.5495262409,337.057650404,0.0,220.879908,53.238744,32.3317359524,1.06626579059,4.83426,26.4312101618
 09/20  18:00:00,688.545057856,75.0489495278,329.877841018,0.0,220.879908,53.238744,42.1609044054,1.98904343203,4.83426,35.3376009733
 09/20  19:00:00,678.291061699,74.6306790846,301.771843475,0.0,220.879908,53.238744,23.6118117382,10.1075255173,4.83426,8.67002622096
 09/20  20:00:00,630.807714827,74.2988836581,254.893986834,0.0,220.879908,53.238744,48.8580982686,39.3665974495,4.83426,4.65724081914
 09/20  21:00:00,118.279487941,0.0,0.0,0.0,43.513341876,52.539744,8.85678950873,0.0,4.83426,4.02252950873
 09/20  22:00:00,118.007391513,0.0,0.0,0.0,43.513341876,52.539744,13.4684709131,0.0,4.83426,8.63421091306
 09/20  23:00:00,118.936491682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.057152742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.059442271,0.0,0.0,0.0,43.513341876,52.539744,13.449368441,0.0,4.83426,8.61510844103
 09/21  02:00:00,118.064769456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.058863977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.529426977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.495335318,0.0,0.0,0.0,43.513341876,52.539744,13.4492289932,0.0,4.83426,8.61496899315
 09/21  06:00:00,447.485279022,73.3809515832,253.308869547,0.0,43.513341876,53.238744,152.108809801,147.254549801,4.83426,0.02
 09/21  07:00:00,617.693119183,73.3809515832,260.971138893,0.0,220.879908,53.238744,130.745771948,108.443413725,4.83426,17.4680982238
 09/21  08:00:00,783.843285302,75.8014995747,331.74723122,0.0,220.879908,145.652643033,65.2485361813,2.65248141546,36.25695,26.3391047658
 09/21  09:00:00,862.585082103,77.1140306719,408.570216842,0.0,220.879908,145.652643033,62.9806402328,0.162382891766,36.25695,26.561307341
 09/21  10:00:00,990.171754709,78.6133905353,527.972570601,0.0,220.879908,151.653867033,83.7887079878,0.0,48.3426,35.4461079878
 09/21  11:00:00,1017.28107024,80.106854492,552.414553144,0.0,220.879908,151.653867033,83.8949257032,0.0,48.3426,35.5523257032
 09/21  12:00:00,1033.1675119,83.3805169083,565.372428857,0.0,220.879908,151.653867033,83.9699587599,0.0,48.3426,35.6273587599
 09/21  13:00:00,1048.04423601,88.0927739362,581.031902296,0.0,220.879908,145.652643033,68.7746282757,0.0111730878687,24.1713,44.5921551878
 09/21  14:00:00,1046.5930721,90.9223971243,576.959252568,0.0,220.879908,145.652643033,59.5923887819,0.0,24.1713,35.4210887819
 09/21  15:00:00,1055.91478088,92.6282129275,592.279866207,0.0,220.879908,137.835547516,31.4406089578,0.0,4.83426,26.6063489578
 09/21  16:00:00,1075.34280039,84.7129523966,624.94688282,0.0,220.879908,133.019064,31.2826084055,0.0120022505371,4.83426,26.436346155
 09/21  17:00:00,926.650859156,78.7777338941,563.388573872,0.0,220.879908,53.238744,40.1219488052,0.0478959413854,4.83426,35.2397928638
 09/21  18:00:00,755.581685177,77.0200326348,395.018586312,0.0,220.879908,53.238744,31.3446783794,0.0,4.83426,26.5104183794
 09/21  19:00:00,698.983722397,76.1133687477,321.093765251,0.0,220.879908,53.238744,13.504650364,0.0,4.83426,8.67039036399
 09/21  20:00:00,685.415630704,75.5076287029,308.141148771,0.0,220.879908,53.238744,17.5030015388,4.00707317186,4.83426,8.66166836694
 09/21  21:00:00,118.354879913,0.0,0.0,0.0,43.513341876,52.539744,13.4961720003,0.0,4.83426,8.66191200028
 09/21  22:00:00,118.048258263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.935383855,0.0,0.0,0.0,43.513341876,52.539744,13.4600680186,0.0,4.83426,8.62580801857
 09/21  24:00:00,118.031358613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.993733264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.965599589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.940057504,0.0,0.0,0.0,43.513341876,52.539744,13.4494566529,0.0,4.83426,8.61519665295
 09/22  04:00:00,120.133632723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.854931904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,257.38047315,73.3809515832,65.4473434415,0.0,43.513341876,53.238744,341.513967007,336.659707007,4.83426,0.02
 09/22  07:00:00,352.059955859,73.3809515832,0.0,0.0,220.879908,53.238744,348.072779551,325.767832147,4.83426,17.4706874043
 09/22  08:00:00,509.851077193,75.1010655458,60.1199719482,0.0,220.879908,145.652643033,222.661799409,160.060185845,36.25695,26.3446635639
 09/22  09:00:00,624.1856486,76.6497425928,171.791706237,0.0,220.879908,145.652643033,123.501715035,51.8351563219,36.25695,35.4096087127
 09/22  10:00:00,791.590153447,78.8608522804,330.227835768,0.0,220.879908,151.653867033,74.9343708031,0.0,48.3426,26.5917708031
 09/22  11:00:00,972.066074895,81.496653308,506.725263327,0.0,220.879908,151.653867033,83.8960401927,0.0,48.3426,35.5534401927
 09/22  12:00:00,1036.16646969,83.7158875239,569.343594394,0.0,220.879908,151.653867033,92.8810470202,0.0,48.3426,44.5384470202
 09/22  13:00:00,1020.60196721,84.2681303798,559.310154709,0.0,220.879908,145.652643033,59.8682911614,0.0170400361357,24.1713,35.6799511253
 09/22  14:00:00,1011.74717224,85.3363207803,548.924388325,0.0,220.879908,145.652643033,59.5944629985,0.0,24.1713,35.4231629985
 09/22  15:00:00,926.609321189,85.2640470103,472.744002246,0.0,220.879908,137.835547516,49.3316923452,9.02316997109,4.83426,35.4742623741
 09/22  16:00:00,663.547537983,79.3115487311,221.729045589,0.0,220.879908,133.019064,40.0328904869,8.76097244292,4.83426,26.437658044
 09/22  17:00:00,559.5166228,76.2593949172,200.508588903,0.0,220.879908,53.238744,37.4276866059,6.15758860759,4.83426,26.4358379983
 09/22  18:00:00,555.630181854,75.469573158,197.298809272,0.0,220.879908,53.238744,54.1770558383,22.8322300631,4.83426,26.5105657752
 09/22  19:00:00,552.401739565,74.8046895476,176.97639756,0.0,220.879908,53.238744,54.1835830809,40.6788411142,4.83426,8.67048196668
 09/22  20:00:00,493.85350745,74.3453212787,119.224270494,0.0,220.879908,53.238744,77.3714188815,63.8749924998,4.83426,8.66216638173
 09/22  21:00:00,117.891649342,0.0,0.0,0.0,43.513341876,52.539744,13.496512259,0.0,4.83426,8.66225225895
 09/22  22:00:00,117.946685545,0.0,0.0,0.0,43.513341876,52.539744,13.4688434727,0.0,4.83426,8.63458347267
 09/22  23:00:00,118.879028078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,117.959875904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.927408081,0.0,0.0,0.0,43.513341876,52.539744,13.4438439557,0.0,4.83426,8.60958395566
 09/23  02:00:00,117.90373219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.900134101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.353551188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.330297288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,115.35084951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.300800761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.371104459,0.0,0.0,0.0,43.513341876,52.539744,13.4439367417,0.0,4.83426,8.60967674171
 09/23  09:00:00,100.481998242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.540098495,0.0,0.0,0.0,43.513341876,52.539744,13.5271374888,0.0,4.83426,8.69287748875
 09/23  11:00:00,101.366626346,0.0,0.0,0.0,43.513341876,52.539744,13.4767176178,0.0,4.83426,8.64245761777
 09/23  12:00:00,100.555103155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  13:00:00,100.649841191,0.0,0.0,0.0,43.513341876,52.539744,13.4711054634,0.0,4.83426,8.6368454634
 09/23  14:00:00,156.086664745,1.31397827705,52.983880498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.634588149,0.0,0.0,0.0,43.513341876,52.539744,13.4709678753,0.0,4.83426,8.6367078753
 09/23  16:00:00,100.436309794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.431323607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,100.397633524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.770007584,0.0,0.0,0.0,43.513341876,52.539744,13.4438472805,0.0,4.83426,8.60958728055
 09/23  20:00:00,118.689872311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.423113297,0.0,0.0,0.0,43.513341876,52.539744,22.3457263424,0.0,4.83426,17.5114663424
 09/23  22:00:00,118.063488543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.889687135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.031072298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,118.014385466,0.0,0.0,0.0,43.513341876,52.539744,13.4439332449,0.0,4.83426,8.60967324488
 09/24  02:00:00,117.995669151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.972541671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.413597382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.380806704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,118.376492199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.323241241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.390701514,0.0,0.0,0.0,43.513341876,52.539744,13.4495062007,0.0,4.83426,8.61524620069
 09/24  09:00:00,100.531328026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.624252369,0.0,0.0,0.0,43.513341876,52.539744,13.5268930765,0.0,4.83426,8.69263307649
 09/24  11:00:00,115.41027305,0.234010096957,13.5095236838,0.0,43.513341876,52.539744,13.4764444484,0.0,4.83426,8.64218444837
 09/24  12:00:00,382.662636999,4.16167069908,274.337555681,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,437.675077806,4.52736783703,328.568200835,0.0,43.513341876,52.539744,13.4750972318,0.0,4.83426,8.64083723183
 09/24  14:00:00,422.573255254,9.01896231405,309.299516868,0.0,43.513341876,52.539744,13.469513665,0.0,4.83426,8.63525366502
 09/24  15:00:00,440.205445428,4.25073693176,331.454413623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,348.598021311,3.14607457963,242.121537768,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,352.004390577,3.1809672514,245.41985089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,274.719343376,2.242811708,166.97931481,0.0,43.513341876,52.539744,13.4439455748,0.0,4.83426,8.60968557484
 09/24  19:00:00,118.892114828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.820945677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.504301014,0.0,0.0,0.0,43.513341876,52.539744,22.347472968,0.0,4.83426,17.513212968
 09/24  22:00:00,118.090610424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.923944416,0.0,0.0,0.0,43.513341876,52.539744,13.4439191017,0.0,4.83426,8.60965910171
 09/24  24:00:00,118.058124402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.04018093,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.019513111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.968958296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.334277861,0.0,0.0,0.0,43.513341876,52.539744,13.4495639412,0.0,4.83426,8.61530394124
 09/25  05:00:00,118.251555564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,192.305298134,73.3871822388,0.00524757418336,0.0,43.513341876,53.238744,616.5207973,611.6665373,4.83426,0.02
 09/25  07:00:00,352.028041291,73.3809515832,0.0,0.0,220.879908,53.238744,538.5766855,516.267931721,4.83426,17.4744937792
 09/25  08:00:00,514.050420869,75.139958181,66.1662648613,0.0,220.879908,145.652643033,312.907427391,250.300881838,36.25695,26.349595553
 09/25  09:00:00,528.746821121,77.0205855588,76.9564981742,0.0,220.879908,145.652643033,197.177445183,134.348041146,36.25695,26.5724540366
 09/25  10:00:00,614.328590953,79.6975309982,153.113147004,0.0,220.879908,151.653867033,134.933327362,51.1311485025,48.3426,35.459578859
 09/25  11:00:00,698.437400974,81.9534928356,233.196045789,0.0,220.879908,151.653867033,91.5348074335,7.62742500366,48.3426,35.5647824298
 09/25  12:00:00,802.356456143,84.1592196502,334.916849178,0.0,220.879908,151.653867033,92.8958002404,0.0,48.3426,44.5532002404
 09/25  13:00:00,926.974513683,86.8752556433,462.032364187,0.0,220.879908,145.652643033,59.8729066321,0.00620967576924,24.1713,35.6953969564
 09/25  14:00:00,987.423178852,88.7191020806,520.249177957,0.0,220.879908,145.652643033,59.6065335686,0.0,24.1713,35.4352335686
 09/25  15:00:00,997.486677132,89.7230552793,537.06731954,0.0,220.879908,137.835547516,40.321786228,0.00382002968697,4.83426,35.4837061983
 09/25  16:00:00,870.797892916,83.4668797301,423.039217356,0.0,220.879908,133.019064,31.2856683129,0.0113432912558,4.83426,26.4400650216
 09/25  17:00:00,674.117899643,78.6594114253,313.395614059,0.0,220.879908,53.238744,31.2758819673,0.0,4.83426,26.4416219673
 09/25  18:00:00,608.470929053,76.7506529507,246.945926737,0.0,220.879908,53.238744,41.1597021581,0.974242924615,4.83426,35.3511992335
 09/25  19:00:00,525.560483373,75.3325860138,149.138519205,0.0,220.879908,53.238744,54.8735059334,41.3679365812,4.83426,8.67130935222
 09/25  20:00:00,395.157194686,74.4760998214,22.1846316762,0.0,220.879908,53.238744,116.322741183,102.826194365,4.83426,8.66228681761
 09/25  21:00:00,118.094578713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  22:00:00,117.866859021,0.0,0.0,0.0,43.513341876,52.539744,13.4688400398,0.0,4.83426,8.63458003984
 09/25  23:00:00,118.821774541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,117.870840807,0.0,0.0,0.0,43.513341876,52.539744,13.4495943198,0.0,4.83426,8.61533431985
 09/26  01:00:00,117.844321029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.82710691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  03:00:00,117.812678797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.911551741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.573229966,0.0,0.0,0.0,43.513341876,52.539744,13.4495536409,0.0,4.83426,8.61529364091
 09/26  06:00:00,193.271259584,73.3809515832,0.0042231849859,0.0,43.513341876,53.238744,1017.47164827,1012.61738827,4.83426,0.02
 09/26  07:00:00,352.254559931,73.3809515832,0.0,0.0,220.879908,53.238744,857.396849552,835.088188188,4.83426,17.4744013644
 09/26  08:00:00,445.293872244,74.117333895,0.00402544450439,0.0,220.879908,145.652643033,527.651773768,465.044286847,36.25695,26.3505369215
 09/26  09:00:00,451.310804694,75.1422092868,4.43285650258,0.0,220.879908,145.652643033,322.012361947,259.181519168,36.25695,26.5738927787
 09/26  10:00:00,521.062731801,77.3027780518,62.7817644823,0.0,220.879908,151.653867033,204.855736018,121.051229646,48.3426,35.4619063724
 09/26  11:00:00,705.873103654,80.155556917,242.742508389,0.0,220.879908,151.653867033,89.0531636876,5.13686688857,48.3426,35.573696799
 09/26  12:00:00,944.896337008,83.4637372042,478.031220134,0.0,220.879908,151.653867033,92.9004986444,0.0,48.3426,44.5578986444
 09/26  13:00:00,1035.81085729,86.1703559273,571.247643621,0.0,220.879908,145.652643033,59.8840802594,0.0154548807883,24.1713,35.6973253786
 09/26  14:00:00,1050.49075237,87.961686502,583.976291669,0.0,220.879908,145.652643033,59.6101832839,0.0,24.1713,35.4388832839
 09/26  15:00:00,1058.57264235,90.5827173946,597.223469074,0.0,220.879908,137.835547516,40.3200255799,0.0,4.83426,35.4857655799
 09/26  16:00:00,1084.14447099,85.3372772748,632.619639523,0.0,220.879908,133.019064,31.2881886498,0.011058339609,4.83426,26.4428703102
 09/26  17:00:00,988.398796625,80.3599729081,623.343769093,0.0,220.879908,53.238744,31.2755736937,0.0,4.83426,26.4413136937
 09/26  18:00:00,824.228103181,77.9514789452,458.203447008,0.0,220.879908,53.238744,40.2335825739,0.0386454340959,4.83426,35.3606771398
 09/26  19:00:00,577.070427661,75.9353314549,200.176059051,0.0,220.879908,53.238744,20.215531281,6.71052993312,4.83426,8.67074134783
 09/26  20:00:00,476.097885266,74.9750283492,100.855456529,0.0,220.879908,53.238744,64.2809811342,50.783839903,4.83426,8.66288123123
 09/26  21:00:00,117.854562078,0.0,0.0,0.0,43.513341876,52.539744,13.4964542503,0.0,4.83426,8.66219425027
 09/26  22:00:00,117.915369152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.8851564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  24:00:00,117.980110559,0.0,0.0,0.0,43.513341876,52.539744,13.4495389937,0.0,4.83426,8.61527899371
 09/27  01:00:00,117.982675959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.966151754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.943543787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.349589509,0.0,0.0,0.0,43.513341876,52.539744,13.4495149273,0.0,4.83426,8.61525492727
 09/27  05:00:00,118.273555693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,192.295321607,73.3809515832,0.00500651742408,0.0,43.513341876,53.238744,590.891617224,586.037357224,4.83426,0.02
 09/27  07:00:00,352.029077205,73.3809515832,0.0,0.0,220.879908,53.238744,533.8333247,511.522700279,4.83426,17.4763644211
 09/27  08:00:00,471.826092729,74.6038905146,24.5329445574,0.0,220.879908,145.652643033,282.040154163,219.429255971,36.25695,26.3539481924
 09/27  09:00:00,574.089332736,76.2732790513,123.030403054,0.0,220.879908,145.652643033,106.321159654,34.6292976552,36.25695,35.4349119985
 09/27  10:00:00,781.048343724,79.3203606096,320.292897555,0.0,220.879908,151.653867033,74.9468639203,0.0,48.3426,26.6042639203
 09/27  11:00:00,1018.59348173,82.9188204712,552.226289492,0.0,220.879908,151.653867033,87.9924195919,0.0,48.3426,39.6498195919
 09/27  12:00:00,1086.63829263,86.7825396238,616.325236731,0.0,220.879908,151.653867033,88.8202624597,0.0,48.3426,40.4776624597
 09/27  13:00:00,1089.46988863,89.6379161446,621.767103088,0.0,220.879908,145.652643033,59.8879654581,0.0114537040777,24.1713,35.705211754
 09/27  14:00:00,1109.30282917,92.572133559,638.872496269,0.0,220.879908,145.652643033,59.6136889164,0.0,24.1713,35.4423889164
 09/27  15:00:00,1125.57996402,96.1090807399,659.57126224,0.0,220.879908,137.835547516,40.3234473553,0.0,4.83426,35.4891873553
 09/27  16:00:00,1151.31445475,91.2175502296,695.348715262,0.0,220.879908,133.019064,31.2927709897,0.0111258779414,4.83426,26.4473851117
 09/27  17:00:00,1048.89308954,85.1210507467,679.107949172,0.0,220.879908,53.238744,31.2824029199,0.0,4.83426,26.4481429199
 09/27  18:00:00,1023.9167886,81.5555844884,655.131699054,0.0,220.879908,53.238744,40.19433273,0.0,4.83426,35.36007273
 09/27  19:00:00,1006.5142043,78.6341674236,625.567379364,0.0,220.879908,53.238744,13.5054664292,0.0,4.83426,8.67120642923
 09/27  20:00:00,824.775050656,77.0309669189,446.096153322,0.0,220.879908,53.238744,13.532530383,0.0352607108532,4.83426,8.6630096722
 09/27  21:00:00,118.39892678,0.0,0.0,0.0,43.513341876,52.539744,13.4970603944,0.0,4.83426,8.66280039436
 09/27  22:00:00,118.080060734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.990466967,0.0,0.0,0.0,43.513341876,52.539744,13.4608683322,0.0,4.83426,8.62660833224
 09/27  24:00:00,118.062909092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,118.031004257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.016208083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,117.989829968,0.0,0.0,0.0,43.513341876,52.539744,13.447950804,0.0,4.83426,8.61369080399
 09/28  04:00:00,118.417628765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.371157558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,192.297987088,73.3815252784,0.00631508521335,0.0,43.513341876,53.238744,413.040549122,408.186289122,4.83426,0.02
 09/28  07:00:00,352.04702238,73.3819548749,0.0,0.0,220.879908,53.238744,391.83032042,369.519102195,4.83426,17.4769582252
 09/28  08:00:00,551.963629333,75.3466500516,102.819290218,0.0,220.879908,145.652643033,212.844203997,150.232764526,36.25695,26.3544894705
 09/28  09:00:00,713.444985536,77.5245774335,259.826204553,0.0,220.879908,145.652643033,87.7412371723,16.0482745707,36.25695,35.4360126015
 09/28  10:00:00,1001.61924198,80.7944277131,537.362121831,0.0,220.879908,151.653867033,83.8172395813,0.0,48.3426,35.4746395813
 09/28  11:00:00,1050.96034679,84.5354855508,581.202752754,0.0,220.879908,151.653867033,83.9182576388,0.0,48.3426,35.5756576388
 09/28  12:00:00,1076.53078845,88.4273675942,602.843511821,0.0,220.879908,151.653867033,84.0013331463,0.0,48.3426,35.6587331463
 09/28  13:00:00,1102.41180097,91.9331750998,630.072210655,0.0,220.879908,145.652643033,68.8106601814,0.010752878359,24.1713,44.6286073031
 09/28  14:00:00,1129.63378286,95.1951310155,653.79269182,0.0,220.879908,145.652643033,59.6154969415,0.0,24.1713,35.4441969415
 09/28  15:00:00,1139.37778535,98.5020941012,668.026857823,0.0,220.879908,137.835547516,31.4665750292,0.00690543100423,4.83426,26.6254095982
 09/28  16:00:00,1163.54742558,91.6684198977,704.556800109,0.0,220.879908,133.019064,40.1027071634,0.011383533373,4.83426,35.25706363
 09/28  17:00:00,1058.77403357,85.6281805163,686.683652689,0.0,220.879908,53.238744,31.2813142348,0.0,4.83426,26.4470542348
 09/28  18:00:00,1039.53323032,82.2131346953,668.414694849,0.0,220.879908,53.238744,31.359581927,0.0,4.83426,26.525321927
 09/28  19:00:00,1006.94523284,79.1725111058,624.014590162,0.0,220.879908,53.238744,13.5057814751,0.0,4.83426,8.67152147507
 09/28  20:00:00,1010.09802175,77.7491733755,629.114139716,0.0,220.879908,53.238744,13.4973049311,0.0,4.83426,8.66304493109
 09/28  21:00:00,118.628351221,0.0,0.0,0.0,43.513341876,52.539744,13.4977453665,0.0,4.83426,8.66348536654
 09/28  22:00:00,118.256819219,0.0,0.0,0.0,43.513341876,52.539744,13.4690019271,0.0,4.83426,8.63474192713
 09/28  23:00:00,119.059158382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,118.139071143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.093174125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.063760508,0.0,0.0,0.0,43.513341876,52.539744,13.4496946819,0.0,4.83426,8.61543468188
 09/29  03:00:00,118.047834574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.326564146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.956110756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,332.002047933,73.473067726,135.787495082,0.0,43.513341876,53.238744,293.936436512,280.486739752,4.83426,8.61543676039
 09/29  07:00:00,403.2818092,73.3912827924,48.0762424905,0.0,220.879908,53.238744,269.649387305,247.337386743,4.83426,17.4777405621
 09/29  08:00:00,671.220466974,76.5263818138,218.873810648,0.0,220.879908,145.652643033,101.122919093,47.2876226899,36.25695,17.578346403
 09/29  09:00:00,965.006360204,79.1854512828,508.384870416,0.0,220.879908,145.652643033,71.6941365264,0.0,36.25695,35.4371865264
 09/29  10:00:00,1029.61570389,82.6457923023,562.483107728,0.0,220.879908,151.653867033,83.8211587149,0.0,48.3426,35.4785587149
 09/29  11:00:00,1078.22493123,86.785670238,605.355197771,0.0,220.879908,151.653867033,83.9205538407,0.0,48.3426,35.5779538407
 09/29  12:00:00,1099.49403295,90.435321392,623.1773859,0.0,220.879908,151.653867033,92.9159416504,0.0,48.3426,44.5733416504
 09/29  13:00:00,1102.96997693,93.5608865941,629.416625308,0.0,220.879908,145.652643033,59.8984714302,0.0116096864673,24.1713,35.7155617437
 09/29  14:00:00,1104.92053939,95.658574579,629.723645378,0.0,220.879908,145.652643033,59.6198701122,0.0,24.1713,35.4485701122
 09/29  15:00:00,1105.55971655,97.1683201941,636.770726021,0.0,220.879908,137.835547516,40.3478004235,0.0185475260804,4.83426,35.4949928974
 09/29  16:00:00,1133.21908965,90.8637452114,675.888082266,0.0,220.879908,133.019064,31.2950506117,0.0110740992252,4.83426,26.4497165124
 09/29  17:00:00,1028.24387539,84.0246978882,658.098810773,0.0,220.879908,53.238744,31.2853371266,0.0,4.83426,26.4510771266
 09/29  18:00:00,1015.22057382,80.8512956036,645.753801566,0.0,220.879908,53.238744,40.2016351391,0.0,4.83426,35.3673751391
 09/29  19:00:00,1008.90480707,78.7158907139,626.70738465,0.0,220.879908,53.238744,13.5061871442,0.0,4.83426,8.67192714421
 09/29  20:00:00,986.149048421,77.49700119,605.348830776,0.0,220.879908,53.238744,13.4972675229,0.0,4.83426,8.66300752287
 09/29  21:00:00,118.191635509,0.0,0.0,0.0,43.513341876,52.539744,13.4976713595,0.0,4.83426,8.66341135951
 09/29  22:00:00,118.232951412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  23:00:00,119.111718973,0.0,0.0,0.0,43.513341876,52.539744,13.4606940174,0.0,4.83426,8.62643401736
 09/29  24:00:00,118.213176926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.18702509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,118.163192577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.149740081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.628579843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.583608935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.594803283,0.0,0.0,0.0,43.513341876,52.539744,13.4441060422,0.0,4.83426,8.6098460422
 09/30  07:00:00,100.522770935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.528891709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.599778971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.650284006,0.0,0.0,0.0,43.513341876,52.539744,22.2033859765,0.0,4.83426,17.3691259765
 09/30  11:00:00,339.123652073,2.06816076367,233.238702244,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,283.531683833,1.98600000221,178.773651701,0.0,43.513341876,52.539744,13.4774411538,0.0,4.83426,8.6431811538
 09/30  13:00:00,341.766799876,2.86281832441,235.292799875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  14:00:00,361.188687139,3.23522443685,254.134010143,0.0,43.513341876,52.539744,13.4720281832,0.0,4.83426,8.63776818322
 09/30  15:00:00,372.824123441,3.44660602857,265.447760227,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  16:00:00,332.380288596,2.98516720947,226.112245933,0.0,43.513341876,52.539744,13.4428852223,0.0,4.83426,8.60862522233
 09/30  17:00:00,251.46958846,1.9575510212,147.219479851,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,202.618939479,1.36122153456,93.6600603555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.799823752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.676198468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.385402727,0.0,0.0,0.0,43.513341876,52.539744,31.1018159695,0.0,4.83426,26.2675559695
 09/30  22:00:00,118.035193348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.924217266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,118.096739556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,118.129968078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,118.159536996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,118.1878529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.75244535,0.0,0.0,0.0,43.513341876,52.539744,13.4441815906,0.0,4.83426,8.60992159057
 10/01  05:00:00,118.744507922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,118.754185744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.651131368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.673427412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.777116309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.833868816,0.0,0.0,0.0,43.513341876,52.539744,22.2052427967,0.0,4.83426,17.3709827967
 10/01  11:00:00,423.41302072,2.94299745928,315.235178884,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  12:00:00,494.324390619,3.5045476878,385.999329924,0.0,43.513341876,52.539744,13.4778023141,0.0,4.83426,8.64354231412
 10/01  13:00:00,544.637163562,4.2572324898,434.987429657,0.0,43.513341876,52.539744,13.4777241103,0.0,4.83426,8.64346411031
 10/01  14:00:00,554.992561782,4.45155870066,445.041822844,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,602.164708578,4.96368370864,491.407449801,0.0,43.513341876,52.539744,13.4720807799,0.0,4.83426,8.63782077985
 10/01  16:00:00,541.068201891,4.41225323153,431.610273542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,508.103417768,4.2798201471,399.06608807,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
