Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  18:00:00,360.289613782,2.79499896801,248.234534449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,364.229813099,2.80658246831,239.699776626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,160.7958634,0.505885762717,40.945364119,0.0,43.513341876,52.539744,13.4441842568,0.0,4.83426,8.60992425678
 10/01  21:00:00,118.581973222,0.0,0.0,0.0,43.513341876,52.539744,22.3544880774,0.0,4.83426,17.5202280774
 10/01  22:00:00,118.191172514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,119.024080829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,118.184087992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,118.1758103,0.0,0.0,0.0,43.513341876,52.539744,13.4497654765,0.0,4.83426,8.61550547649
 10/02  02:00:00,118.174264416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  03:00:00,118.152174158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.632968384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.587222699,0.0,0.0,0.0,43.513341876,52.539744,13.4498282935,0.0,4.83426,8.61556829346
 10/02  06:00:00,743.435118334,73.9043675905,542.855326787,0.0,43.513341876,53.238744,17.0476875565,12.1934275565,4.83426,0.02
 10/02  07:00:00,848.654330381,73.3809932473,489.9205095,0.0,220.879908,53.238744,50.1709970817,27.8584988637,4.83426,17.478238218
 10/02  08:00:00,983.664071656,77.9612678189,526.983790012,0.0,220.879908,145.652643033,62.6184635822,0.0,36.25695,26.3615135822
 10/02  09:00:00,1004.00654449,81.1938111909,542.652564001,0.0,220.879908,145.652643033,62.8503447179,0.0,36.25695,26.5933947179
 10/02  10:00:00,1070.99998945,85.5371026739,598.306981744,0.0,220.879908,151.653867033,83.8290064263,0.0,48.3426,35.4864064263
 10/02  11:00:00,1117.30741402,90.1416031233,638.985569788,0.0,220.879908,151.653867033,92.8288060422,0.0,48.3426,44.4862060422
 10/02  12:00:00,1134.9889947,93.2639710582,654.653095041,0.0,220.879908,151.653867033,84.0190687561,0.0,48.3426,35.6764687561
 10/02  13:00:00,1139.44531511,95.5053223132,662.852347668,0.0,220.879908,145.652643033,68.8349551299,0.0109289217594,24.1713,44.6527262081
 10/02  14:00:00,1155.34142352,97.7605917314,676.455363325,0.0,220.879908,145.652643033,52.2313777629,0.0,24.1713,28.0600777629
 10/02  15:00:00,1153.67920756,100.517064158,680.189187746,0.0,220.879908,137.835547516,38.8825568374,0.0,4.83426,34.0482968374
 10/02  16:00:00,1173.75281399,94.2625307364,711.807093103,0.0,220.879908,133.019064,40.1171897952,0.011309575815,4.83426,35.2716202194
 10/02  17:00:00,1064.58121898,86.2455940639,691.42958631,0.0,220.879908,53.238744,31.2931230292,0.0,4.83426,26.4588630292
 10/02  18:00:00,1046.99255146,81.9833485397,673.0629218,0.0,220.879908,53.238744,31.3734090033,0.0,4.83426,26.5391490033
 10/02  19:00:00,1023.15707948,79.2237413229,639.691609582,0.0,220.879908,53.238744,13.5065353059,0.0,4.83426,8.67227530591
 10/02  20:00:00,1013.15173326,77.810027046,631.370964539,0.0,220.879908,53.238744,13.4981649607,0.0,4.83426,8.66390496071
 10/02  21:00:00,118.644947323,0.0,0.0,0.0,43.513341876,52.539744,13.4985164781,0.0,4.83426,8.6642564781
 10/02  22:00:00,118.279522972,0.0,0.0,0.0,43.513341876,52.539744,13.4695361186,0.0,4.83426,8.63527611857
 10/02  23:00:00,119.123092785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.21461974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  01:00:00,118.171186759,0.0,0.0,0.0,43.513341876,52.539744,13.4499052389,0.0,4.83426,8.61564523892
 10/03  02:00:00,118.149456588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.131790411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.514980445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,120.114558777,0.0,0.0,0.0,43.513341876,52.539744,13.4497177481,0.0,4.83426,8.61545774806
 10/03  06:00:00,496.025864275,73.7131744133,297.964064542,0.0,43.513341876,53.238744,119.988784968,115.134524968,4.83426,0.02
 10/03  07:00:00,585.316192666,73.384067528,228.739015228,0.0,220.879908,53.238744,103.558538667,81.2439041137,4.83426,17.480374553
 10/03  08:00:00,772.998283615,76.8465208418,319.952770209,0.0,220.879908,145.652643033,62.6209122565,0.0,36.25695,26.3639622565
 10/03  09:00:00,805.383149723,78.0495018062,350.858405789,0.0,220.879908,145.652643033,67.4406205302,0.134124968215,36.25695,31.049545562
 10/03  10:00:00,835.683912961,79.2831261967,373.784540857,0.0,220.879908,151.653867033,79.3703987014,0.0,48.3426,31.0277987014
 10/03  11:00:00,893.39268705,80.1825567415,429.509412905,0.0,220.879908,151.653867033,92.8322009627,0.0,48.3426,44.4896009627
 10/03  12:00:00,926.98421179,80.3945307425,463.612063716,0.0,220.879908,151.653867033,84.0262663588,0.0,48.3426,35.6836663588
 10/03  13:00:00,976.891481813,80.7933129961,518.79277643,0.0,220.879908,145.652643033,68.8399816431,0.0066594298416,24.1713,44.6620222132
 10/03  14:00:00,993.098410255,82.0074668886,533.438522519,0.0,220.879908,145.652643033,59.6359464463,0.0,24.1713,35.4646464463
 10/03  15:00:00,982.205727733,82.8030031383,529.300578626,0.0,220.879908,137.835547516,40.3448780783,0.0,4.83426,35.5106180783
 10/03  16:00:00,986.493969199,77.704259157,543.718703692,0.0,220.879908,133.019064,31.3085947217,0.0121866021559,4.83426,26.4621481195
 10/03  17:00:00,904.417545177,75.2080317675,544.166829096,0.0,220.879908,53.238744,31.2993741664,0.0,4.83426,26.4651141664
 10/03  18:00:00,913.780936669,74.729383148,548.029625333,0.0,220.879908,53.238744,40.2140933391,0.0,4.83426,35.3798333391
 10/03  19:00:00,925.861512442,74.444749283,548.256631886,0.0,220.879908,53.238744,13.5068130292,0.0,4.83426,8.67255302921
 10/03  20:00:00,925.110743609,74.2390099721,547.613606911,0.0,220.879908,53.238744,13.0512519726,1.16319857311,4.83426,7.05379339949
 10/03  21:00:00,118.068029497,0.0,0.0,0.0,43.513341876,52.539744,6.46306912139,0.0,4.83426,1.62880912139
 10/03  22:00:00,118.104244629,0.0,0.0,0.0,43.513341876,52.539744,13.4694831478,0.0,4.83426,8.63522314778
 10/03  23:00:00,118.999410728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.130238137,0.0,0.0,0.0,43.513341876,52.539744,13.4499078878,0.0,4.83426,8.61564788778
 10/04  01:00:00,118.15003807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,118.181842646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,118.193870728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.719171889,0.0,0.0,0.0,43.513341876,52.539744,13.4497534273,0.0,4.83426,8.61549342733
 10/04  05:00:00,118.681738763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,753.669608152,73.6085054942,552.206221996,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 10/04  07:00:00,919.351733852,73.3809515832,556.001723725,0.0,220.879908,53.238744,22.3179067279,0.0,4.83426,17.4836467279
 10/04  08:00:00,1005.92557208,76.8844877389,549.097578616,0.0,220.879908,145.652643033,62.6257386687,0.0,36.25695,26.3687886687
 10/04  09:00:00,1020.40848765,78.8155048732,560.865395109,0.0,220.879908,145.652643033,71.7112271445,0.0,36.25695,35.4542771445
 10/04  10:00:00,1048.47703457,81.1976323689,580.042927,0.0,220.879908,151.653867033,83.8339943901,0.0,48.3426,35.4913943901
 10/04  11:00:00,1074.21272857,82.9862426615,602.960877359,0.0,220.879908,151.653867033,83.9454686061,0.0,48.3426,35.6028686061
 10/04  12:00:00,1077.85833123,84.3291100708,605.867691256,0.0,220.879908,151.653867033,84.0267246806,0.0,48.3426,35.6841246806
 10/04  13:00:00,1076.94661453,84.9848959658,609.939708944,0.0,220.879908,145.652643033,68.8507852282,0.011261781515,24.1713,44.6682234467
 10/04  14:00:00,1058.61950136,86.1817834414,590.412123096,0.0,220.879908,145.652643033,59.6376572093,0.0,24.1713,35.4663572093
 10/04  15:00:00,1055.62493717,86.6360493767,594.761430165,0.0,220.879908,137.835547516,40.3500824419,0.0,4.83426,35.5158224419
 10/04  16:00:00,1120.28183837,80.4810689737,670.600927052,0.0,220.879908,133.019064,31.3106955272,0.0111399664433,4.83426,26.4652955607
 10/04  17:00:00,1030.20480907,77.1567304112,663.878622035,0.0,220.879908,53.238744,31.2958100201,0.0,4.83426,26.4615500201
 10/04  18:00:00,1033.77119735,76.4679558553,662.494660449,0.0,220.879908,53.238744,40.2221840327,0.0,4.83426,35.3879240327
 10/04  19:00:00,1053.85288404,76.0322370163,670.738158803,0.0,220.879908,53.238744,13.5068281709,0.0,4.83426,8.67256817086
 10/04  20:00:00,1042.88783106,75.6569718349,660.635018517,0.0,220.879908,53.238744,13.4980107197,0.0,4.83426,8.66375071974
 10/04  21:00:00,118.719452888,0.0,0.0,0.0,43.513341876,52.539744,13.4985243817,0.0,4.83426,8.66426438168
 10/04  22:00:00,118.320565936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,119.113457836,0.0,0.0,0.0,43.513341876,52.539744,13.4611990118,0.0,4.83426,8.62693901184
 10/04  24:00:00,118.239429985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,118.239293194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,118.222402701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,118.188274388,0.0,0.0,0.0,43.513341876,52.539744,13.4498637451,0.0,4.83426,8.61560374512
 10/05  04:00:00,118.639629076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.535277418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,418.649425757,73.577536502,222.163147919,0.0,43.513341876,53.238744,144.378157112,139.523897112,4.83426,0.02
 10/05  07:00:00,462.964384444,73.3809515832,104.625880589,0.0,220.879908,53.238744,161.113007169,138.793073829,4.83426,17.4856733399
 10/05  08:00:00,606.572166838,76.2930249121,155.379243146,0.0,220.879908,145.652643033,77.2970410865,14.6707986768,36.25695,26.3692924097
 10/05  09:00:00,744.459007473,78.5341200916,290.144757488,0.0,220.879908,145.652643033,71.7199847264,0.0,36.25695,35.4630347264
 10/05  10:00:00,877.995961803,81.108004371,414.719816837,0.0,220.879908,151.653867033,83.8410740264,0.0,48.3426,35.4984740264
 10/05  11:00:00,1025.2541061,84.1839870077,557.811184588,0.0,220.879908,151.653867033,83.9494402777,0.0,48.3426,35.6068402777
 10/05  12:00:00,1043.83810719,85.5711350202,575.855147082,0.0,220.879908,151.653867033,92.9529158939,0.0,48.3426,44.6103158939
 10/05  13:00:00,1038.66667574,87.3455281812,574.753516249,0.0,220.879908,145.652643033,59.9252471097,0.013517291305,24.1713,35.7404298184
 10/05  14:00:00,1046.36839072,89.4436005157,580.063292986,0.0,220.879908,145.652643033,59.6441576819,0.0,24.1713,35.4728576819
 10/05  15:00:00,1050.22159488,91.2653649483,590.080914275,0.0,220.879908,137.835547516,40.3530108932,0.0,4.83426,35.5187508932
 10/05  16:00:00,1059.1890283,84.5187978432,611.037443574,0.0,220.879908,133.019064,38.1252803457,0.0140674899477,4.83426,33.2769528557
 10/05  17:00:00,831.408387191,78.6295059616,468.726492828,0.0,220.879908,53.238744,33.3053280364,0.0,4.83426,28.4710680364
 10/05  18:00:00,674.451249564,76.5126181445,307.895765127,0.0,220.879908,53.238744,31.3803097423,0.0,4.83426,26.5460497423
 10/05  19:00:00,562.310681829,75.2704438546,185.104928802,0.0,220.879908,53.238744,20.9995914758,7.4928433791,4.83426,8.67248809669
 10/05  20:00:00,481.642478655,74.4934044703,105.988441282,0.0,220.879908,53.238744,66.6313290014,53.1329718077,4.83426,8.66409719369
 10/05  21:00:00,118.179642883,0.0,0.0,0.0,43.513341876,52.539744,13.4989579787,0.0,4.83426,8.66469797865
 10/05  22:00:00,117.935734668,0.0,0.0,0.0,43.513341876,52.539744,13.4701724195,0.0,4.83426,8.63591241952
 10/05  23:00:00,118.885111013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  24:00:00,117.989297983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.978832279,0.0,0.0,0.0,43.513341876,52.539744,13.4484025049,0.0,4.83426,8.61414250487
 10/06  02:00:00,117.985905732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.011042561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  04:00:00,120.281932956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.859612909,0.0,0.0,0.0,43.513341876,52.539744,13.4499529054,0.0,4.83426,8.61569290539
 10/06  06:00:00,201.495253418,73.3809515832,8.0426036482,0.0,43.513341876,53.238744,424.003020672,419.148760672,4.83426,0.02
 10/06  07:00:00,354.942675645,73.3809515832,0.0,0.0,220.879908,53.238744,469.552158316,447.234322671,4.83426,17.4835756448
 10/06  08:00:00,445.310103641,74.2496702362,0.00216834070066,0.0,220.879908,145.652643033,363.427315338,300.799488642,36.25695,26.3708766957
 10/06  09:00:00,455.40843215,75.5901793661,7.96437743092,0.0,220.879908,145.652643033,304.528250106,232.80767046,36.25695,35.4636296456
 10/06  10:00:00,474.381881365,77.1925451286,17.7908192229,0.0,220.879908,151.653867033,291.390534093,211.095851665,48.3426,31.9520824278
 10/06  11:00:00,498.058243503,78.5434436566,38.9586939323,0.0,220.879908,151.653867033,220.033243331,132.524537502,48.3426,39.1661058291
 10/06  12:00:00,570.394612677,81.4118927831,109.058825598,0.0,220.879908,151.653867033,165.515924154,81.4805335035,48.3426,35.6927906503
 10/06  13:00:00,621.3308873,83.3654231077,163.924979265,0.0,220.879908,145.652643033,146.577980416,77.7260543069,24.1713,44.6806261089
 10/06  14:00:00,667.911222004,84.7176151472,209.065421103,0.0,220.879908,145.652643033,117.454665564,57.8083802589,24.1713,35.4749853046
 10/06  15:00:00,719.189316829,85.8972016109,266.864676763,0.0,220.879908,137.835547516,62.1514863293,21.7904645097,4.83426,35.5267618196
 10/06  16:00:00,633.696228646,79.2660207544,193.349292668,0.0,220.879908,133.019064,49.562768572,18.2602382994,4.83426,26.4682702726
 10/06  17:00:00,448.339390506,75.2319337172,92.0611498785,0.0,220.879908,53.238744,84.9619182239,53.6562105476,4.83426,26.4714476763
 10/06  18:00:00,405.949318297,74.356409161,42.19044448,0.0,220.879908,53.238744,126.4456617,86.2163704249,4.83426,35.3950312753
 10/06  19:00:00,370.176510566,73.852513818,0.0,0.0,220.879908,53.238744,198.148490389,184.641466973,4.83426,8.67276341655
 10/06  20:00:00,369.916399132,73.5922649331,0.0,0.0,220.879908,53.238744,261.061451079,247.563917375,4.83426,8.66327370395
 10/06  21:00:00,117.66856156,0.0,0.0,0.0,43.513341876,52.539744,13.4988999707,0.0,4.83426,8.66463997069
 10/06  22:00:00,117.74925673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.738141051,0.0,0.0,0.0,43.513341876,52.539744,13.4615235839,0.0,4.83426,8.62726358392
 10/06  24:00:00,117.791743929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.759120275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.704866177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.702446248,0.0,0.0,0.0,43.513341876,52.539744,13.4442228849,0.0,4.83426,8.60996288489
 10/07  04:00:00,118.12396427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.078009371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.100246556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,103.034240742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.079034147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.161807759,0.0,0.0,0.0,43.513341876,52.539744,13.4499422075,0.0,4.83426,8.61568220755
 10/07  10:00:00,100.213837218,0.0,0.0,0.0,43.513341876,52.539744,13.5318707349,0.0,4.83426,8.69761073486
 10/07  11:00:00,101.095372738,0.0,0.0,0.0,43.513341876,52.539744,13.4782855465,0.0,4.83426,8.64402554652
 10/07  12:00:00,100.253993976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  13:00:00,100.358236635,0.0,0.0,0.0,43.513341876,52.539744,13.4726491537,0.0,4.83426,8.63838915365
 10/07  14:00:00,100.400328292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,158.618215325,1.98997463455,54.9643281387,0.0,43.513341876,52.539744,13.4728127521,0.0,4.83426,8.63855275205
 10/07  16:00:00,200.929321178,2.03349450429,97.3948735258,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,138.091543576,0.687660898171,36.7735012723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,109.062041388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.357337869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.286802253,0.0,0.0,0.0,43.513341876,52.539744,13.4442977899,0.0,4.83426,8.61003778992
 10/07  21:00:00,118.065466563,0.0,0.0,0.0,43.513341876,52.539744,22.3634055418,0.0,4.83426,17.5291455418
 10/07  22:00:00,117.714858818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.614199239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.696078882,0.0,0.0,0.0,43.513341876,52.539744,13.4442987921,0.0,4.83426,8.61003879213
 10/08  01:00:00,117.6738104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.648315539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.650998789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.080507064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.026654112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.03503235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,102.980551699,0.0,0.0,0.0,43.513341876,52.539744,13.4443197717,0.0,4.83426,8.61005977166
 10/08  08:00:00,100.080956569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.217154652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.308432505,0.0,0.0,0.0,43.513341876,52.539744,13.5312892222,0.0,4.83426,8.69702922224
 10/08  11:00:00,101.22715051,0.0,0.0,0.0,43.513341876,52.539744,13.4786337316,0.0,4.83426,8.64437373155
 10/08  12:00:00,100.438439135,0.0,0.0,0.0,43.513341876,52.539744,13.478385964,0.0,4.83426,8.64412596397
 10/08  13:00:00,200.487225134,1.62113986579,97.30709421,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  14:00:00,268.740130798,2.6281458066,163.899435896,0.0,43.513341876,52.539744,13.4731002143,0.0,4.83426,8.63884021434
 10/08  15:00:00,320.021947929,3.29818337536,214.06279691,0.0,43.513341876,52.539744,13.4730299773,0.0,4.83426,8.6387699773
 10/08  16:00:00,292.542749605,2.84654516133,187.498613222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,254.147123728,2.31641200505,149.999759512,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,143.788393087,0.536515057238,33.6539144069,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.620822058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.585367935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.388207423,0.0,0.0,0.0,43.513341876,52.539744,31.1204071339,0.0,4.83426,26.2861471339
 10/08  22:00:00,117.950402684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.748647777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.856992851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.831045932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.811000344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.791355143,0.0,0.0,0.0,43.513341876,52.539744,13.4443877095,0.0,4.83426,8.61012770953
 10/09  04:00:00,118.215702784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.171200287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.187692885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.126095915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.174992461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.304656342,0.0,0.0,0.0,43.513341876,52.539744,13.4501032107,0.0,4.83426,8.61584321075
 10/09  10:00:00,100.422354267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.35180572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,259.335671999,1.8537907538,155.263974476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,377.44427306,3.73184127382,269.561655094,0.0,43.513341876,52.539744,13.4502170426,0.0,4.83426,8.6159570426
 10/09  14:00:00,442.886400917,4.73104620432,333.093027858,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,399.42339904,4.02113097097,291.018594466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,433.518269982,4.54703573371,324.318106365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,306.816438558,2.95081708159,200.754196263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,245.129949835,2.07446793917,131.920077491,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.661225107,0.0,0.0,0.0,43.513341876,52.539744,13.4443538572,0.0,4.83426,8.61009385715
 10/09  20:00:00,118.520471765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.193653187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.827268861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.671306012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.767549363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.753348394,0.0,0.0,0.0,43.513341876,52.539744,13.4501605928,0.0,4.83426,8.61590059282
 10/10  02:00:00,117.730551853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.701899364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,119.801873222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.457994954,0.0,0.0,0.0,43.513341876,52.539744,13.4501141042,0.0,4.83426,8.6158541042
 10/10  06:00:00,193.747097974,73.3809515832,0.00197493657442,0.0,43.513341876,53.238744,1286.89815932,1282.04389932,4.83426,0.02
 10/10  07:00:00,356.102271927,73.3809515832,0.0,0.0,220.879908,53.238744,1162.68876719,1140.36602905,4.83426,17.4884781398
 10/10  08:00:00,445.446072135,73.4533327036,0.00160005390567,0.0,220.879908,145.652643033,963.934195957,901.296156161,36.25695,26.3810897955
 10/10  09:00:00,445.374068338,73.7846650899,0.00230122765107,0.0,220.879908,145.652643033,817.555120704,745.815195036,36.25695,35.4829756675
 10/10  10:00:00,451.938875288,74.5628053349,0.00151701728845,0.0,220.879908,151.653867033,716.853083654,632.991996347,48.3426,35.5184873066
 10/10  11:00:00,453.825539988,75.6689999396,0.0,0.0,220.879908,151.653867033,546.368612324,462.395931429,48.3426,35.6300808947
 10/10  12:00:00,454.517864037,77.4140421643,0.0,0.0,220.879908,151.653867033,419.789832628,326.810270734,48.3426,44.6369618945
 10/10  13:00:00,514.280626522,79.383118118,62.0221947596,0.0,220.879908,145.652643033,328.418210342,268.479734796,24.1713,35.7671755456
 10/10  14:00:00,488.173123098,80.8470574429,33.9533935931,0.0,220.879908,145.652643033,275.136987157,215.472096146,24.1713,35.493591011
 10/10  15:00:00,487.683069339,81.4935611704,40.5402316005,0.0,220.879908,137.835547516,179.915014913,139.538062613,4.83426,35.5426923003
 10/10  16:00:00,473.108325958,77.1734806281,35.4490272457,0.0,220.879908,133.019064,82.9686749871,42.8328384607,4.83426,35.3015765264
 10/10  17:00:00,352.895487503,74.5348768694,0.0,0.0,220.879908,53.238744,163.332913096,132.016315113,4.83426,26.482337983
 10/10  18:00:00,361.246434673,73.9103392899,0.0,0.0,220.879908,53.238744,257.790999941,217.54806366,4.83426,35.4086762811
 10/10  19:00:00,369.889112378,73.5437150751,0.0,0.0,220.879908,53.238744,393.791402037,380.282300607,4.83426,8.67484143035
 10/10  20:00:00,369.895053008,73.4246473163,0.0,0.0,220.879908,53.238744,550.504483665,537.004533945,4.83426,8.66568972001
 10/10  21:00:00,117.502229706,0.0,0.0,0.0,43.513341876,52.539744,13.4995389473,0.0,4.83426,8.66527894727
 10/10  22:00:00,117.566486847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.630131538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  24:00:00,117.608738333,0.0,0.0,0.0,43.513341876,52.539744,13.4501690916,0.0,4.83426,8.61590909162
 10/11  01:00:00,117.595674166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.57974058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.571971138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.007204961,0.0,0.0,0.0,43.513341876,52.539744,13.4501529281,0.0,4.83426,8.61589292808
 10/11  05:00:00,117.983338148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,194.279157931,73.3809515832,0.0018890239594,0.0,43.513341876,53.238744,1581.80943758,1576.95517758,4.83426,0.02
 10/11  07:00:00,356.414254268,73.3809515832,0.0,0.0,220.879908,53.238744,1202.94821676,1180.62292154,4.83426,17.4910352175
 10/11  08:00:00,445.252851107,73.3809515832,0.00165601479523,0.0,220.879908,145.652643033,987.432099854,924.793315485,36.25695,26.3818343686
 10/11  09:00:00,444.880179701,73.4005315515,0.00240918550129,0.0,220.879908,145.652643033,832.461256377,760.715435775,36.25695,35.4888706024
 10/11  10:00:00,450.797233397,73.5675749557,0.00175187659174,0.0,220.879908,151.653867033,683.433040865,599.563533602,48.3426,35.5269072629
 10/11  11:00:00,452.087682077,74.0412129181,0.0,0.0,220.879908,151.653867033,421.262906619,337.289643802,48.3426,35.6306628173
 10/11  12:00:00,474.188624758,75.3633810112,19.4738193764,0.0,220.879908,151.653867033,265.557931292,172.567952953,48.3426,44.6473783384
 10/11  13:00:00,487.262075242,76.1808407881,37.5248029557,0.0,220.879908,145.652643033,237.741306171,168.856934975,24.1713,44.7130711957
 10/11  14:00:00,497.606037208,77.5638765776,46.4409871327,0.0,220.879908,145.652643033,220.83599864,161.163828205,24.1713,35.5008704345
 10/11  15:00:00,510.646065024,77.8540428506,66.8851882681,0.0,220.879908,137.835547516,137.355658757,96.9704059243,4.83426,35.5509928332
 10/11  16:00:00,510.596968204,74.4998669299,75.2863346344,0.0,220.879908,133.019064,57.8601275453,26.5405207817,4.83426,26.4853467636
 10/11  17:00:00,410.31520823,73.5440101406,55.6796498048,0.0,220.879908,53.238744,103.884694286,72.5645555905,4.83426,26.4858786953
 10/11  18:00:00,401.654604907,73.4399625824,38.0379048188,0.0,220.879908,53.238744,126.632264248,86.3827903438,4.83426,35.4152139046
 10/11  19:00:00,402.410668593,73.4103836341,29.5482556196,0.0,220.879908,53.238744,110.709329673,97.2002064811,4.83426,8.67486319147
 10/11  20:00:00,385.353100297,73.389478111,13.2122986703,0.0,220.879908,53.238744,149.724469077,136.224044133,4.83426,8.66616494402
 10/11  21:00:00,118.050966741,0.0,0.0,0.0,43.513341876,52.539744,13.500038454,0.0,4.83426,8.66577845399
 10/11  22:00:00,117.800518125,0.0,0.0,0.0,43.513341876,52.539744,13.4703633875,0.0,4.83426,8.63610338751
 10/11  23:00:00,118.756348039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  24:00:00,117.838210714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.83413237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.803085737,0.0,0.0,0.0,43.513341876,52.539744,13.4502013615,0.0,4.83426,8.61594136149
 10/12  03:00:00,117.779060391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.175408411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.119827561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,192.621245371,73.3809515832,0.00243031845758,0.0,43.513341876,53.238744,1000.46627018,987.015933156,4.83426,8.61607702754
 10/12  07:00:00,355.275851262,73.3809515832,0.0,0.0,220.879908,53.238744,899.021049733,876.695075543,4.83426,17.4917141899
 10/12  08:00:00,444.610142802,73.4253051106,0.0024896406569,0.0,220.879908,145.652643033,645.633615634,582.994145846,36.25695,26.382519788
 10/12  09:00:00,444.917107081,73.7655470973,0.0036580011985,0.0,220.879908,145.652643033,440.186576684,368.439774388,36.25695,35.4898522955
 10/12  10:00:00,459.815104118,74.5188697349,6.58553265127,0.0,220.879908,151.653867033,315.401231598,231.532284315,48.3426,35.5263472836
 10/12  11:00:00,489.731122143,75.0626992448,33.3905535516,0.0,220.879908,151.653867033,225.383994361,141.401820085,48.3426,35.6395742757
 10/12  12:00:00,526.183568717,75.5909713656,70.0410123352,0.0,220.879908,151.653867033,195.232911334,102.239660515,48.3426,44.6506508194
 10/12  13:00:00,558.330326606,75.949314744,107.560242516,0.0,220.879908,145.652643033,127.388586796,67.4378143547,24.1713,35.7794724416
 10/12  14:00:00,594.648209839,76.4213398219,143.318921852,0.0,220.879908,145.652643033,98.0420962201,38.3661127172,24.1713,35.5046835029
 10/12  15:00:00,604.195880017,76.7938312954,160.322487152,0.0,220.879908,137.835547516,64.6164930164,20.0725006838,4.83426,39.7097323326
 10/12  16:00:00,583.724868852,74.484560973,147.303750228,0.0,220.879908,133.019064,48.4937020014,12.475521934,4.83426,31.1839200674
 10/12  17:00:00,474.764503808,73.5190243042,119.164509084,0.0,220.879908,53.238744,59.8465133436,28.5244009058,4.83426,26.4878524378
 10/12  18:00:00,472.209727942,73.4632891097,104.8143393,0.0,220.879908,53.238744,84.7735695137,44.5214044987,4.83426,35.4179050151
 10/12  19:00:00,458.708011946,73.4323542962,85.089334172,0.0,220.879908,53.238744,72.7390526665,59.2304335918,4.83426,8.67435907467
 10/12  20:00:00,445.012004769,73.4088706705,71.5877749345,0.0,220.879908,53.238744,87.7325051089,74.2327720594,4.83426,8.66547304948
 10/12  21:00:00,118.191714666,0.0,0.0,0.0,43.513341876,52.539744,13.5004459765,0.0,4.83426,8.66618597653
 10/12  22:00:00,117.9256398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.879069648,0.0,0.0,0.0,43.513341876,52.539744,13.4617909089,0.0,4.83426,8.62753090889
 10/12  24:00:00,117.978747766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.967159779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.962736385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.958582003,0.0,0.0,0.0,43.513341876,52.539744,13.4502254077,0.0,4.83426,8.61596540773
 10/13  04:00:00,120.301115251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.93631155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,298.531423399,73.3809515832,102.483114592,0.0,43.513341876,53.238744,281.58686251,276.73260251,4.83426,0.02
 10/13  07:00:00,508.169386494,73.3809515832,149.769223197,0.0,220.879908,53.238744,266.072907274,235.006959819,4.83426,26.231687455
 10/13  08:00:00,650.116711265,73.8261494643,200.932956386,0.0,220.879908,145.652643033,146.763161762,92.9101016077,36.25695,17.596110154
 10/13  09:00:00,754.742515463,74.5090926997,303.697707856,0.0,220.879908,145.652643033,120.121186447,48.3680207888,36.25695,35.4962156582
 10/13  10:00:00,810.254790938,75.029295025,352.323018636,0.0,220.879908,151.653867033,115.3200178,31.4445577943,48.3426,35.5328600059
 10/13  11:00:00,825.834499934,75.5021457373,366.411273441,0.0,220.879908,151.653867033,110.538607913,17.6446588766,48.3426,44.5513490359
 10/13  12:00:00,910.652242834,76.0666068729,451.085407247,0.0,220.879908,151.653867033,85.0919850861,1.01945686485,48.3426,35.7299282213
 10/13  13:00:00,973.921847839,76.6309821676,519.537591769,0.0,220.879908,145.652643033,68.9216226673,0.0219353930531,24.1713,44.7283872742
 10/13  14:00:00,995.093110454,77.3793062097,539.775002109,0.0,220.879908,145.652643033,59.6747129302,0.0,24.1713,35.5034129302
 10/13  15:00:00,987.974012424,78.0455810265,539.763204135,0.0,220.879908,137.835547516,40.3932007221,0.0,4.83426,35.5589407221
 10/13  16:00:00,978.279524023,75.3462354237,538.115017465,0.0,220.879908,133.019064,40.353097896,0.205716325746,4.83426,35.3131215702
 10/13  17:00:00,823.027656272,73.8342504838,464.454465218,0.0,220.879908,53.238744,33.0632619974,1.73614232188,4.83426,26.4928596756
 10/13  18:00:00,815.644099601,73.6475284737,445.308586899,0.0,220.879908,53.238744,42.7432629047,2.48639148113,4.83426,35.4226114236
 10/13  19:00:00,799.981390431,73.5754797266,423.916105307,0.0,220.879908,53.238744,23.6275850973,10.1184309818,4.83426,8.67489411551
 10/13  20:00:00,794.238044012,73.547151505,418.311424886,0.0,220.879908,53.238744,32.5868587023,19.0867344226,4.83426,8.66586427968
 10/13  21:00:00,118.027661722,0.0,0.0,0.0,43.513341876,52.539744,13.5008687991,0.0,4.83426,8.66660879908
 10/13  22:00:00,118.066539174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  23:00:00,118.947556048,0.0,0.0,0.0,43.513341876,52.539744,13.4619385132,0.0,4.83426,8.62767851324
 10/13  24:00:00,118.063022237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,118.054808151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,118.049602796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,118.045505981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.532705839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.497714865,0.0,0.0,0.0,43.513341876,52.539744,13.4427191617,0.0,4.83426,8.6084591617
 10/14  06:00:00,118.521166539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,106.418103736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.45333461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.507245152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.519215775,0.0,0.0,0.0,43.513341876,52.539744,22.2139495629,0.0,4.83426,17.3796895629
 10/14  11:00:00,101.328993639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.507377,0.0,0.0,0.0,43.513341876,52.539744,13.4799055637,0.0,4.83426,8.64564556367
 10/14  13:00:00,100.567689675,0.0,0.0,0.0,43.513341876,52.539744,13.4734510632,0.0,4.83426,8.63919106325
 10/14  14:00:00,100.61016602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.599241275,0.0,0.0,0.0,43.513341876,52.539744,13.4737952914,0.0,4.83426,8.63953529143
 10/14  16:00:00,278.831161479,1.79764369611,174.48153226,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.33579617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,112.182599171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.49161458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.381130815,0.0,0.0,0.0,43.513341876,52.539744,13.444514691,0.0,4.83426,8.61025469103
 10/14  21:00:00,118.135398294,0.0,0.0,0.0,43.513341876,52.539744,22.3726379426,0.0,4.83426,17.5383779426
 10/14  22:00:00,117.759787667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  23:00:00,118.658380246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.75410396,0.0,0.0,0.0,43.513341876,52.539744,13.4445120302,0.0,4.83426,8.61025203019
 10/15  01:00:00,117.739206915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.697554793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.676117657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.0990301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  05:00:00,118.066096839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.104411038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,106.034191217,0.0,0.0,0.0,43.513341876,52.539744,13.4444908363,0.0,4.83426,8.61023083633
 10/15  08:00:00,100.099641016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.186659615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  10:00:00,100.233154499,0.0,0.0,0.0,43.513341876,52.539744,22.2139157349,0.0,4.83426,17.3796557349
 10/15  11:00:00,101.094405735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  12:00:00,100.254104169,0.0,0.0,0.0,43.513341876,52.539744,13.4794037433,0.0,4.83426,8.64514374335
 10/15  13:00:00,100.355277527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.375118747,0.0,0.0,0.0,43.513341876,52.539744,13.4740967758,0.0,4.83426,8.63983677584
 10/15  15:00:00,100.334944207,0.0,0.0,0.0,43.513341876,52.539744,13.4738045875,0.0,4.83426,8.63954458747
 10/15  16:00:00,100.113919304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,100.090733144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,112.018642932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.411653396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.342240048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.113633534,0.0,0.0,0.0,43.513341876,52.539744,31.1327515755,0.0,4.83426,26.2984915755
 10/15  22:00:00,117.777840715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.653570542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.751487796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.723354662,0.0,0.0,0.0,43.513341876,52.539744,13.4504064295,0.0,4.83426,8.61614642953
 10/16  02:00:00,117.689910515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.646926279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.078227424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.031190913,0.0,0.0,0.0,43.513341876,52.539744,13.4504903624,0.0,4.83426,8.61623036238
 10/16  06:00:00,193.687932739,73.3809515832,0.00176635035491,0.0,43.513341876,53.238744,1430.64491667,1425.79065667,4.83426,0.02
 10/16  07:00:00,359.312448225,73.3809515832,0.0,0.0,220.879908,53.238744,1193.52570509,1171.19450213,4.83426,17.4969429643
 10/16  08:00:00,444.984529699,73.3916326937,0.00218394235891,0.0,220.879908,145.652643033,850.540583381,787.892115665,36.25695,26.3915177161
 10/16  09:00:00,444.937796345,73.7117532308,0.00311667495067,0.0,220.879908,145.652643033,621.619787198,549.857049288,36.25695,35.5057879102
 10/16  10:00:00,451.823307028,74.6871639977,0.00210092392364,0.0,220.879908,151.653867033,437.669774647,353.779981325,48.3426,35.5471933223
 10/16  11:00:00,524.635849358,76.0136314101,69.0570321182,0.0,220.879908,151.653867033,267.984242799,183.984515399,48.3426,35.6571273999
 10/16  12:00:00,513.602542852,76.3097857119,57.760312974,0.0,220.879908,151.653867033,237.892394893,144.867048178,48.3426,44.6827467152
 10/16  13:00:00,499.519006049,76.7202678734,49.2118999535,0.0,220.879908,145.652643033,231.068728251,162.153169248,24.1713,44.7442590031
 10/16  14:00:00,517.806418551,77.2599453239,66.8124635649,0.0,220.879908,145.652643033,184.821900918,125.13038637,24.1713,35.520214547
 10/16  15:00:00,514.022302283,76.7153701543,71.537200585,0.0,220.879908,137.835547516,154.983324761,114.572164055,4.83426,35.5769007054
 10/16  16:00:00,466.715339476,74.2880952287,31.9422811911,0.0,220.879908,133.019064,78.4744679209,38.3147518152,4.83426,35.3254561057
 10/16  17:00:00,365.34602763,73.4798939133,12.0032652852,0.0,220.879908,53.238744,145.801979642,114.46991129,4.83426,26.4978083519
 10/16  18:00:00,363.808455957,73.4217713342,0.0,0.0,220.879908,53.238744,213.630485833,173.361895717,4.83426,35.434330116
 10/16  19:00:00,370.173240597,73.3907850571,0.0,0.0,220.879908,53.238744,290.777386205,277.26764661,4.83426,8.67547959466
 10/16  20:00:00,370.164665913,73.3809515832,0.0,0.0,220.879908,53.238744,384.299111447,370.798430186,4.83426,8.66642126099
 10/16  21:00:00,117.921642985,0.0,0.0,0.0,43.513341876,52.539744,13.5015021392,0.0,4.83426,8.6672421392
 10/16  22:00:00,117.688028412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  23:00:00,118.688320033,0.0,0.0,0.0,43.513341876,52.539744,13.4622228131,0.0,4.83426,8.62796281311
 10/16  24:00:00,117.720713803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.72400958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  02:00:00,117.723510481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.724126643,0.0,0.0,0.0,43.513341876,52.539744,13.4504726257,0.0,4.83426,8.61621262568
 10/17  04:00:00,119.84412966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.520826446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  06:00:00,193.085392567,73.3809515832,0.00216209137282,0.0,43.513341876,53.238744,844.715738411,839.861478411,4.83426,0.02
 10/17  07:00:00,358.07689833,73.3809515832,0.0,0.0,220.879908,53.238744,787.581496654,756.795553895,4.83426,25.9516827584
 10/17  08:00:00,444.56941971,73.3822227817,0.00228817254053,0.0,220.879908,145.652643033,702.834747598,648.682664864,36.25695,17.8951327336
 10/17  09:00:00,444.676090451,73.447550837,0.00295133212442,0.0,220.879908,145.652643033,677.250329891,605.479338187,36.25695,35.5140417046
 10/17  10:00:00,450.754831495,73.5434160684,0.00219626720799,0.0,220.879908,151.653867033,630.005550619,544.293575464,48.3426,37.3693751541
 10/17  11:00:00,451.775543534,73.6701271787,0.0,0.0,220.879908,151.653867033,549.270557445,458.172438594,48.3426,42.7555188505
 10/17  12:00:00,451.028601591,73.8650079261,0.0,0.0,220.879908,151.653867033,497.988544493,404.963264483,48.3426,44.6826800098
 10/17  13:00:00,445.43495594,74.2368183149,0.0,0.0,220.879908,145.652643033,475.709072385,406.785338428,24.1713,44.752433957
 10/17  14:00:00,445.81332388,74.6276915154,0.0,0.0,220.879908,145.652643033,433.096446406,373.404322298,24.1713,35.520824108
 10/17  15:00:00,438.224670309,74.9118685883,0.0,0.0,220.879908,137.835547516,339.827274512,299.418537542,4.83426,35.5744769701
 10/17  16:00:00,431.703671565,73.4486331101,0.0,0.0,220.879908,133.019064,260.481710537,229.145827846,4.83426,26.5016226915
 10/17  17:00:00,351.868146181,73.3809515832,0.0,0.0,220.879908,53.238744,401.860650376,370.52310098,4.83426,26.503289396
 10/17  18:00:00,363.841942339,73.3809515832,0.0,0.0,220.879908,53.238744,435.384798618,395.108504406,4.83426,35.4420342116
 10/17  19:00:00,369.792444041,73.3809515832,0.0,0.0,220.879908,53.238744,416.68841458,403.178034334,4.83426,8.67612024539
 10/17  20:00:00,369.811044614,73.3809515832,0.0,0.0,220.879908,53.238744,460.351874894,446.850097336,4.83426,8.66751755818
 10/17  21:00:00,117.622777275,0.0,0.0,0.0,43.513341876,52.539744,13.5015237228,0.0,4.83426,8.66726372276
 10/17  22:00:00,117.702169265,0.0,0.0,0.0,43.513341876,52.539744,13.4712122658,0.0,4.83426,8.63695226577
 10/17  23:00:00,118.689853583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.762462298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.772436555,0.0,0.0,0.0,43.513341876,52.539744,13.4505903579,0.0,4.83426,8.61633035794
 10/18  02:00:00,117.759962714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.743066555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.161661242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.135403232,0.0,0.0,0.0,43.513341876,52.539744,13.4488242817,0.0,4.83426,8.61456428173
 10/18  06:00:00,192.389144539,73.3809515832,0.00195594685895,0.0,43.513341876,53.238744,845.171952261,840.317692261,4.83426,0.02
 10/18  07:00:00,358.048275969,73.3809515832,0.0,0.0,220.879908,53.238744,759.72334472,737.388615011,4.83426,17.5004697086
 10/18  08:00:00,444.499520402,73.3809515832,0.00225540278776,0.0,220.879908,145.652643033,632.498027627,569.843900669,36.25695,26.3971769582
 10/18  09:00:00,444.582735134,73.4514696733,0.00317087710927,0.0,220.879908,145.652643033,516.958827863,445.183545039,36.25695,35.5183328245
 10/18  10:00:00,450.825039552,73.6934308725,0.00206732457926,0.0,220.879908,151.653867033,459.31705829,375.41441797,48.3426,35.5600403203
 10/18  11:00:00,452.143787293,74.1084642075,0.0,0.0,220.879908,151.653867033,403.797413733,310.874468487,48.3426,44.5803452462
 10/18  12:00:00,452.005943737,74.8906527014,0.0,0.0,220.879908,151.653867033,316.866922754,232.764966203,48.3426,35.7593565503
 10/18  13:00:00,447.193075835,76.0430723507,0.0,0.0,220.879908,145.652643033,309.118854189,240.186029464,24.1713,44.7615247254
 10/18  14:00:00,468.827640517,76.5592848641,19.1256275678,0.0,220.879908,145.652643033,235.217264659,175.518798682,24.1713,35.5271659767
 10/18  15:00:00,506.409353425,77.5148080384,63.0278843754,0.0,220.879908,137.835547516,137.600200513,97.184590397,4.83426,35.5813501159
 10/18  16:00:00,488.64663341,74.6644869916,53.3748713323,0.0,220.879908,133.019064,71.9035819717,31.7336037464,4.83426,35.3357182253
 10/18  17:00:00,362.096656194,73.5431105023,9.418927238,0.0,220.879908,53.238744,157.891476406,126.553448859,4.83426,26.5037675468
 10/18  18:00:00,363.768567103,73.4244791405,0.0,0.0,220.879908,53.238744,249.043322148,208.763715879,4.83426,35.4453462694
 10/18  19:00:00,370.25143419,73.3840603679,0.0,0.0,220.879908,53.238744,507.929465424,494.41887485,4.83426,8.67633057476
 10/18  20:00:00,370.479538018,73.3809515832,0.0,0.0,220.879908,53.238744,723.908473061,710.406650874,4.83426,8.66756218668
 10/18  21:00:00,117.826777839,0.0,0.0,0.0,43.513341876,52.539744,13.5015916209,0.0,4.83426,8.66733162088
 10/18  22:00:00,117.597395135,0.0,0.0,0.0,43.513341876,52.539744,13.4713230507,0.0,4.83426,8.63706305066
 10/18  23:00:00,118.636755079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.610112201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.595631335,0.0,0.0,0.0,43.513341876,52.539744,13.450526081,0.0,4.83426,8.61626608101
 10/19  02:00:00,117.581489058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.568939241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,117.989937146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,117.947403551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,194.34235662,73.3809515832,0.00188602030907,0.0,43.513341876,53.238744,1739.44783365,1725.99709825,4.83426,8.61647540647
 10/19  07:00:00,359.861567373,73.3809515832,0.0,0.0,220.879908,53.238744,1444.8099163,1422.47363142,4.83426,17.5020248811
 10/19  08:00:00,446.044583245,73.3809515832,0.00285882229255,0.0,220.879908,145.652643033,1114.05058851,1051.38909171,36.25695,26.4045468036
