Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  09:00:00,444.949453517,73.4823724503,0.00305871629056,0.0,220.879908,145.652643033,761.954589755,690.178994328,36.25695,35.5186454268
 10/19  10:00:00,451.187815559,73.9557204123,0.00180740012006,0.0,220.879908,151.653867033,621.853512725,537.949267333,48.3426,35.5616453918
 10/19  11:00:00,453.212327465,75.1102015821,0.0,0.0,220.879908,151.653867033,509.064060733,416.137958962,48.3426,44.5835017709
 10/19  12:00:00,453.740851687,76.6339259772,0.0,0.0,220.879908,151.653867033,365.247693296,281.140745438,48.3426,35.7643478585
 10/19  13:00:00,471.404631037,78.1269086632,20.2122884334,0.0,220.879908,145.652643033,269.537895792,200.60108906,24.1713,44.7655067319
 10/19  14:00:00,524.561719035,79.5346955997,71.2921912946,0.0,220.879908,145.652643033,186.340530832,126.638960385,24.1713,35.5302704476
 10/19  15:00:00,576.417377228,80.5471872589,129.797243588,0.0,220.879908,137.835547516,103.387791065,62.9643183308,4.83426,35.5892127341
 10/19  16:00:00,572.219653687,76.9250746455,134.303573479,0.0,220.879908,133.019064,60.1537979801,19.9807045115,4.83426,35.3388334686
 10/19  17:00:00,450.863251253,74.3805690612,95.4841010601,0.0,220.879908,53.238744,84.267248843,52.9265335377,4.83426,26.5064553053
 10/19  18:00:00,377.723320693,73.731051913,10.2460526441,0.0,220.879908,53.238744,246.002848883,205.715553702,4.83426,35.4530351815
 10/19  19:00:00,370.318995985,73.4478393952,0.0,0.0,220.879908,53.238744,460.445967525,446.93508499,4.83426,8.67662253526
 10/19  20:00:00,370.318647653,73.3940743973,0.0,0.0,220.879908,53.238744,569.762010121,556.25990584,4.83426,8.66784428069
 10/19  21:00:00,117.833578866,0.0,0.0,0.0,43.513341876,52.539744,13.5018957276,0.0,4.83426,8.66763572756
 10/19  22:00:00,117.580888489,0.0,0.0,0.0,43.513341876,52.539744,13.4715401791,0.0,4.83426,8.63728017914
 10/19  23:00:00,118.625315851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.605477163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.614739524,0.0,0.0,0.0,43.513341876,52.539744,13.4506908452,0.0,4.83426,8.61643084516
 10/20  02:00:00,117.606253632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.594172703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.694265717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.349035733,0.0,0.0,0.0,43.513341876,52.539744,13.4505781665,0.0,4.83426,8.61631816651
 10/20  06:00:00,194.720760079,73.3809515832,0.00181010892814,0.0,43.513341876,53.238744,1517.35083822,1512.49657822,4.83426,0.02
 10/20  07:00:00,359.776707242,73.3809515832,0.0,0.0,220.879908,53.238744,1385.51754394,1363.18277647,4.83426,17.5005074739
 10/20  08:00:00,446.069318802,73.3809515832,0.00318684631474,0.0,220.879908,145.652643033,1133.49522209,1070.83269935,36.25695,26.405572738
 10/20  09:00:00,445.024920916,73.5982693646,0.00299874921446,0.0,220.879908,145.652643033,728.401912452,656.620464315,36.25695,35.5244981373
 10/20  10:00:00,451.533173333,74.3977926426,0.0019870957519,0.0,220.879908,151.653867033,455.526213484,371.615369685,48.3426,35.5682437985
 10/20  11:00:00,475.396761557,75.9837338641,20.2706446109,0.0,220.879908,151.653867033,294.245536219,201.31061845,48.3426,44.5923177686
 10/20  12:00:00,503.582142285,77.6959463411,46.304308473,0.0,220.879908,151.653867033,223.523394661,139.410469757,48.3426,35.7703249039
 10/20  13:00:00,568.401068551,79.4608855577,114.938306871,0.0,220.879908,145.652643033,150.297702501,81.3535610703,24.1713,44.7728414306
 10/20  14:00:00,654.600235642,81.0920221882,199.257193687,0.0,220.879908,145.652643033,83.5297618711,23.8204459934,24.1713,35.5380158777
 10/20  15:00:00,704.142545788,82.273913245,255.328413112,0.0,220.879908,137.835547516,58.5985257528,9.27727528566,4.83426,44.4869904672
 10/20  16:00:00,688.600895379,78.3935038787,248.755555856,0.0,220.879908,133.019064,38.9933219109,7.64478315252,4.83426,26.5142787584
 10/20  17:00:00,536.776284519,75.2006942607,180.131378034,0.0,220.879908,53.238744,50.142951335,18.7961410825,4.83426,26.5125502524
 10/20  18:00:00,419.924581786,74.139893687,51.1571204866,0.0,220.879908,53.238744,169.506358651,129.211460994,4.83426,35.4606376576
 10/20  19:00:00,370.017825112,73.6401733491,0.0,0.0,220.879908,53.238744,318.924662892,305.413471287,4.83426,8.67693160425
 10/20  20:00:00,369.872101543,73.4508997632,0.0,0.0,220.879908,53.238744,429.787632355,416.285079928,4.83426,8.66829242716
 10/20  21:00:00,117.565587652,0.0,0.0,0.0,43.513341876,52.539744,13.5023634948,0.0,4.83426,8.66810349482
 10/20  22:00:00,117.618928458,0.0,0.0,0.0,43.513341876,52.539744,13.4717876956,0.0,4.83426,8.63752769558
 10/20  23:00:00,118.653869776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.658021568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.646106213,0.0,0.0,0.0,43.513341876,52.539744,13.4446616836,0.0,4.83426,8.61040168364
 10/21  02:00:00,117.639655113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.616362335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.022240877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.987367515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.001747338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,105.954994154,0.0,0.0,0.0,43.513341876,52.539744,13.4447527972,0.0,4.83426,8.61049279721
 10/21  08:00:00,100.052088955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.158143911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.23670721,0.0,0.0,0.0,43.513341876,52.539744,13.5378057794,0.0,4.83426,8.70354577935
 10/21  11:00:00,101.17269919,0.0,0.0,0.0,43.513341876,52.539744,13.4809394683,0.0,4.83426,8.64667946834
 10/21  12:00:00,100.372081924,0.0,0.0,0.0,43.513341876,52.539744,13.4810154454,0.0,4.83426,8.64675544542
 10/21  13:00:00,106.411366696,0.232064091172,5.52920812572,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  14:00:00,179.293432257,1.99650016709,75.5348027743,0.0,43.513341876,52.539744,13.473240715,0.0,4.83426,8.63898071499
 10/21  15:00:00,123.191345827,0.458440598781,21.933444248,0.0,43.513341876,52.539744,13.4749117662,0.0,4.83426,8.64065176622
 10/21  16:00:00,100.312681918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,100.268917908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  18:00:00,115.169955855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.59536412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.516195285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,118.275966964,0.0,0.0,0.0,43.513341876,52.539744,31.1455222269,0.0,4.83426,26.3112622269
 10/21  22:00:00,117.903410737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.757225202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  24:00:00,117.861413523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.817041452,0.0,0.0,0.0,43.513341876,52.539744,13.4447498046,0.0,4.83426,8.61048980465
 10/22  02:00:00,117.790832892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.780912833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,118.236943606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.224470269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  06:00:00,118.248021702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  07:00:00,106.166152227,0.0,0.0,0.0,43.513341876,52.539744,13.4446769942,0.0,4.83426,8.61041699419
 10/22  08:00:00,100.218692503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,100.33102824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  10:00:00,100.416896279,0.0,0.0,0.0,43.513341876,52.539744,13.5366469588,0.0,4.83426,8.70238695885
 10/22  11:00:00,101.27866973,0.0,0.0,0.0,43.513341876,52.539744,13.4812900058,0.0,4.83426,8.64703000581
 10/22  12:00:00,275.551695241,2.20804353366,170.319080967,0.0,43.513341876,52.539744,13.4810292491,0.0,4.83426,8.64676924909
 10/22  13:00:00,354.982391622,3.75682408947,246.153970549,0.0,43.513341876,52.539744,13.4809542496,0.0,4.83426,8.64669424962
 10/22  14:00:00,390.771343045,4.31864019424,280.818517879,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,425.601612489,4.59541927,314.928640151,0.0,43.513341876,52.539744,13.4751319468,0.0,4.83426,8.64087194677
 10/22  16:00:00,406.957541138,4.35727479636,296.977470448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,263.897675718,2.38496563002,158.23845028,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,186.910645302,1.11334213279,69.2624386055,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.529435834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  20:00:00,118.418983965,0.0,0.0,0.0,43.513341876,52.539744,12.7052694251,0.0,4.83426,7.87100942511
 10/22  21:00:00,118.182058537,0.0,0.0,0.0,43.513341876,52.539744,23.1389168373,0.0,4.83426,18.3046568373
 10/22  22:00:00,117.824739389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.68272648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.795883593,0.0,0.0,0.0,43.513341876,52.539744,13.444737252,0.0,4.83426,8.61047725204
 10/23  01:00:00,117.795015574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  02:00:00,117.782119347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.771057505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,118.188565595,0.0,0.0,0.0,43.513341876,52.539744,13.4507968952,0.0,4.83426,8.61653689524
 10/23  05:00:00,118.145576097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  06:00:00,192.328467561,73.3809515832,0.00191442568461,0.0,43.513341876,53.238744,732.969502981,728.115242981,4.83426,0.02
 10/23  07:00:00,360.987729995,73.3809515832,0.0,0.0,220.879908,53.238744,622.170772899,599.829883273,4.83426,17.5066296268
 10/23  08:00:00,464.178909065,73.6535035801,18.9649612746,0.0,220.879908,145.652643033,382.753507617,320.083795869,36.25695,26.4127617478
 10/23  09:00:00,516.728531759,74.2318954641,68.3656450555,0.0,220.879908,145.652643033,245.519153698,173.722325205,36.25695,35.5398784933
 10/23  10:00:00,597.946377823,75.7719258648,141.374940703,0.0,220.879908,151.653867033,131.076196748,38.2608648254,48.3426,44.4727319227
 10/23  11:00:00,814.629987012,77.1893284,354.277860902,0.0,220.879908,151.653867033,84.0578891815,0.0121167090049,48.3426,35.7031724724
 10/23  12:00:00,912.750049112,77.0900855838,452.991431202,0.0,220.879908,151.653867033,93.0691318061,0.0,48.3426,44.7265318061
 10/23  13:00:00,906.432363282,77.5676859391,451.995824104,0.0,220.879908,145.652643033,68.9846565641,0.0151563828215,24.1713,44.7982001813
 10/23  14:00:00,1007.49283913,78.0449504728,551.290013607,0.0,220.879908,145.652643033,59.7229442384,0.0,24.1713,35.5516442384
 10/23  15:00:00,1015.39950671,78.5384858628,566.865044189,0.0,220.879908,137.835547516,40.4472975967,0.00591119496631,4.83426,35.6071264017
 10/23  16:00:00,870.769846075,75.4893043173,431.69227483,0.0,220.879908,133.019064,40.202205729,0.0135120501483,4.83426,35.3544336789
 10/23  17:00:00,679.402318224,73.9997346834,322.089238483,0.0,220.879908,53.238744,31.3552674862,0.0,4.83426,26.5210074862
 10/23  18:00:00,594.41026434,73.727017412,223.095055334,0.0,220.879908,53.238744,41.7579817093,1.45235541429,4.83426,35.4713662951
 10/23  19:00:00,516.191983167,73.5482145534,142.16828145,0.0,220.879908,53.238744,37.4374808689,23.9254859694,4.83426,8.67773489952
 10/23  20:00:00,494.773245153,73.4791624026,120.998578919,0.0,220.879908,53.238744,53.0462518286,39.5430667597,4.83426,8.66892506886
 10/23  21:00:00,118.259713557,0.0,0.0,0.0,43.513341876,52.539744,13.5030705112,0.0,4.83426,8.66881051123
 10/23  22:00:00,117.955576702,0.0,0.0,0.0,43.513341876,52.539744,13.4723624552,0.0,4.83426,8.63810245516
 10/23  23:00:00,118.853431584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.948079916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  01:00:00,117.962766158,0.0,0.0,0.0,43.513341876,52.539744,13.4510123375,0.0,4.83426,8.61675233754
 10/24  02:00:00,117.96240388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.930895747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  04:00:00,120.107317052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.752060723,0.0,0.0,0.0,43.513341876,52.539744,13.4509875241,0.0,4.83426,8.61672752406
 10/24  06:00:00,192.959632543,73.3809515832,0.00318641566931,0.0,43.513341876,53.238744,527.686490943,522.832230943,4.83426,0.02
 10/24  07:00:00,360.97185128,73.3809515832,0.0,0.0,220.879908,53.238744,563.158592696,540.816809981,4.83426,17.5075227148
 10/24  08:00:00,444.713946068,73.6153909522,0.00275516970417,0.0,220.879908,145.652643033,389.240770328,326.571413037,36.25695,26.4124072912
 10/24  09:00:00,505.573667613,74.2273026289,57.3242828193,0.0,220.879908,145.652643033,261.582576534,189.781766267,36.25695,35.543860267
 10/24  10:00:00,539.563175887,74.978761842,84.10183966,0.0,220.879908,151.653867033,177.871539618,93.9474947996,48.3426,35.581444818
 10/24  11:00:00,578.93473176,75.2156839091,122.066088332,0.0,220.879908,151.653867033,152.058587385,59.0909514925,48.3426,44.6250358923
 10/24  12:00:00,578.097923243,76.0559275031,120.973224696,0.0,220.879908,151.653867033,156.724165279,63.6472883582,48.3426,44.7342769208
 10/24  13:00:00,643.43056965,79.4937126214,187.992381343,0.0,220.879908,145.652643033,88.6435615994,19.6632041633,24.1713,44.8090574361
 10/24  14:00:00,741.897303115,81.9622133925,283.176679495,0.0,220.879908,145.652643033,59.7293571313,0.0,24.1713,35.5580571313
 10/24  15:00:00,737.972542802,83.01434746,286.636704243,0.0,220.879908,137.835547516,43.2126962674,2.76238511642,4.83426,35.616051151
 10/24  16:00:00,701.42553812,78.1817434838,261.678163256,0.0,220.879908,133.019064,41.8516255555,1.66046766376,4.83426,35.3568978917
 10/24  17:00:00,534.370381833,74.6608868449,178.310889459,0.0,220.879908,53.238744,50.6143654698,19.2554538835,4.83426,26.5246515863
 10/24  18:00:00,451.789026864,73.9285183697,82.0223474637,0.0,220.879908,53.238744,110.053236566,69.7446555123,4.83426,35.4743210542
 10/24  19:00:00,369.862745183,73.5560009159,0.0,0.0,220.879908,53.238744,207.324891758,193.8129291,4.83426,8.677702658
 10/24  20:00:00,369.794218295,73.4297540441,0.0,0.0,220.879908,53.238744,394.17234189,380.669211954,4.83426,8.66886993613
 10/24  21:00:00,117.623083192,0.0,0.0,0.0,43.513341876,52.539744,13.5030393985,0.0,4.83426,8.66877939854
 10/24  22:00:00,117.727063662,0.0,0.0,0.0,43.513341876,52.539744,13.4722405054,0.0,4.83426,8.63798050536
 10/24  23:00:00,118.719170197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  24:00:00,117.763688263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.738104681,0.0,0.0,0.0,43.513341876,52.539744,13.4508338952,0.0,4.83426,8.61657389517
 10/25  02:00:00,117.70202334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.67654403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.099177135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.091045845,0.0,0.0,0.0,43.513341876,52.539744,13.450831513,0.0,4.83426,8.61657151304
 10/25  06:00:00,192.594901121,73.3809515832,0.00221500345591,0.0,43.513341876,53.238744,1098.80446104,1093.95020104,4.83426,0.02
 10/25  07:00:00,361.291296653,73.3809515832,0.0,0.0,220.879908,53.238744,1005.04803626,982.705264572,4.83426,17.5085116909
 10/25  08:00:00,444.764240582,73.3861612081,0.00177473647373,0.0,220.879908,145.652643033,871.527110157,808.856871322,36.25695,26.4132888351
 10/25  09:00:00,444.853338293,73.4991401048,0.00229869793044,0.0,220.879908,145.652643033,795.938390626,724.13283424,36.25695,35.548606386
 10/25  10:00:00,450.92264536,73.6785121023,0.00175544608561,0.0,220.879908,151.653867033,690.448762973,606.519457582,48.3426,35.5867053912
 10/25  11:00:00,452.002853847,73.9032515587,0.0,0.0,220.879908,151.653867033,555.389626201,462.41490273,48.3426,44.6321234713
 10/25  12:00:00,451.259139644,74.1352426271,0.0,0.0,220.879908,151.653867033,438.722455293,345.63682986,48.3426,44.7430254334
 10/25  13:00:00,445.648991579,74.4837227,0.0,0.0,220.879908,145.652643033,407.666429599,338.684211986,24.1713,44.8109176138
 10/25  14:00:00,445.936452483,74.7744916955,0.0,0.0,220.879908,145.652643033,410.593662343,350.861940856,24.1713,35.5604214871
 10/25  15:00:00,438.34160566,75.0442626356,0.0,0.0,220.879908,137.835547516,315.483962658,275.03217956,4.83426,35.617523098
 10/25  16:00:00,431.767733272,73.5428135536,0.0,0.0,220.879908,133.019064,177.827736027,137.629767746,4.83426,35.3637082815
 10/25  17:00:00,351.817245067,73.3809515832,0.0,0.0,220.879908,53.238744,261.814688833,230.45571933,4.83426,26.524709503
 10/25  18:00:00,366.767186483,73.3809515832,0.0,0.0,220.879908,53.238744,293.25218151,252.940664908,4.83426,35.4772566019
 10/25  19:00:00,370.162368626,73.3809515832,0.0,0.0,220.879908,53.238744,274.466972395,260.954999756,4.83426,8.67771263832
 10/25  20:00:00,370.137430617,73.3809515832,0.0,0.0,220.879908,53.238744,314.761264465,301.257955053,4.83426,8.669049412
 10/25  21:00:00,117.98535475,0.0,0.0,0.0,43.513341876,52.539744,13.5032541329,0.0,4.83426,8.6689941329
 10/25  22:00:00,117.76195332,0.0,0.0,0.0,43.513341876,52.539744,13.4722378645,0.0,4.83426,8.63797786449
 10/25  23:00:00,118.737907017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  24:00:00,117.821490978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.812967088,0.0,0.0,0.0,43.513341876,52.539744,13.4509040472,0.0,4.83426,8.61664404718
 10/26  02:00:00,117.79250513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  03:00:00,117.78190376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,118.205711291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,118.17375527,0.0,0.0,0.0,43.513341876,52.539744,13.45092512,0.0,4.83426,8.61666511998
 10/26  06:00:00,192.310841535,73.3809515832,0.0024424866725,0.0,43.513341876,53.238744,682.976606642,678.122346642,4.83426,0.02
 10/26  07:00:00,360.997506688,73.3809515832,0.0,0.0,220.879908,53.238744,595.043453169,572.700038655,4.83426,17.5091545143
 10/26  08:00:00,444.503339093,73.3809515832,0.00266941681128,0.0,220.879908,145.652643033,547.239095454,484.561832524,36.25695,26.4203129305
 10/26  09:00:00,444.631291433,73.4585430422,0.00337270265817,0.0,220.879908,145.652643033,538.598405103,466.787365344,36.25695,35.5540897593
 10/26  10:00:00,450.837183576,73.6634567532,0.0024839459254,0.0,220.879908,151.653867033,500.236667821,407.409505815,48.3426,44.4845620054
 10/26  11:00:00,451.928896017,73.8483244604,0.0,0.0,220.879908,151.653867033,409.321989281,325.264228019,48.3426,35.7151612621
 10/26  12:00:00,451.270932302,74.0843485663,0.0,0.0,220.879908,151.653867033,368.073255978,274.977410506,48.3426,44.7532454719
 10/26  13:00:00,445.658250005,74.4318786148,0.0,0.0,220.879908,145.652643033,326.671359672,257.681608203,24.1713,44.8184514686
 10/26  14:00:00,445.889180939,74.6657824486,0.0,0.0,220.879908,145.652643033,320.124641959,260.390199754,24.1713,35.5631422057
 10/26  15:00:00,438.151822092,74.7902494207,0.0,0.0,220.879908,137.835547516,272.957181076,223.602773071,4.83426,44.5201480046
 10/26  16:00:00,431.721318928,73.4223341698,0.0,0.0,220.879908,133.019064,136.681284286,105.317080462,4.83426,26.5299438246
 10/26  17:00:00,351.882829028,73.3809515832,0.0,0.0,220.879908,53.238744,243.166796558,202.965228193,4.83426,35.3673083655
 10/26  18:00:00,369.813920411,73.3809515832,0.0,0.0,220.879908,53.238744,258.85417206,227.40491796,4.83426,26.6149941005
 10/26  19:00:00,370.226974287,73.3809515832,0.0,0.0,220.879908,53.238744,229.105521362,206.933355899,4.83426,17.337905463
 10/26  20:00:00,370.196651438,73.3809515832,0.0,0.0,220.879908,53.238744,239.623221508,226.119513998,4.83426,8.66944751074
 10/26  21:00:00,118.066363033,0.0,0.0,0.0,43.513341876,52.539744,13.5036672182,0.0,4.83426,8.66940721825
 10/26  22:00:00,117.822534975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.75809755,0.0,0.0,0.0,43.513341876,52.539744,13.4631660427,0.0,4.83426,8.62890604271
 10/26  24:00:00,117.856616418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.848224327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.835859185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  03:00:00,117.831419597,0.0,0.0,0.0,43.513341876,52.539744,13.4500198989,0.0,4.83426,8.6157598989
 10/27  04:00:00,119.996467141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.640898134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,192.9959191,73.3809515832,0.00258537980618,0.0,43.513341876,53.238744,586.708752831,581.854492831,4.83426,0.02
 10/27  07:00:00,360.996823792,73.3809515832,0.0,0.0,220.879908,53.238744,512.803140105,481.709664044,4.83426,26.2592160603
 10/27  08:00:00,444.50308309,73.3870830392,0.00286093399849,0.0,220.879908,145.652643033,448.938612557,386.261844415,36.25695,26.4198181421
 10/27  09:00:00,444.771238479,73.6010766257,0.00377521368668,0.0,220.879908,145.652643033,413.429627422,341.611548048,36.25695,35.5611293737
 10/27  10:00:00,451.071059732,73.8838858157,0.00269624301265,0.0,220.879908,151.653867033,378.300949872,294.359904548,48.3426,35.5984453241
 10/27  11:00:00,474.209634671,74.3117978916,20.2837454549,0.0,220.879908,151.653867033,297.958107869,204.976564683,48.3426,44.6389431859
 10/27  12:00:00,496.247369989,74.9174017614,40.6047984894,0.0,220.879908,151.653867033,229.681251373,136.579790624,48.3426,44.7588607483
 10/27  13:00:00,523.543128997,75.4281681495,72.9202825953,0.0,220.879908,145.652643033,185.087265091,116.090505754,24.1713,44.8254593371
 10/27  14:00:00,552.320341808,75.9969502838,100.910982773,0.0,220.879908,145.652643033,143.374450991,83.6303798343,24.1713,35.572771157
 10/27  15:00:00,581.032487512,76.7021646347,136.566814735,0.0,220.879908,137.835547516,83.1996166973,42.7386560279,4.83426,35.6267006694
 10/27  16:00:00,559.804971704,74.3686377265,122.996268662,0.0,220.879908,133.019064,57.4977000785,17.2909835613,4.83426,35.3724565173
 10/27  17:00:00,436.995153066,73.4793565185,81.359204337,0.0,220.879908,53.238744,84.5657956332,53.1997583163,4.83426,26.5317773169
 10/27  18:00:00,429.778020603,73.4261762261,56.4823564905,0.0,220.879908,53.238744,119.594670857,79.271389802,4.83426,35.4890210551
 10/27  19:00:00,423.820670059,73.3947139992,50.7033909665,0.0,220.879908,53.238744,108.692629524,95.179503081,4.83426,8.67886644256
 10/27  20:00:00,382.313561474,73.3811753388,11.4884072965,0.0,220.879908,53.238744,167.838140866,154.333859823,4.83426,8.67002104236
 10/27  21:00:00,117.77557175,0.0,0.0,0.0,43.513341876,52.539744,13.5042614565,0.0,4.83426,8.67000145649
 10/27  22:00:00,117.840194036,0.0,0.0,0.0,43.513341876,52.539744,13.4725475736,0.0,4.83426,8.63828757359
 10/27  23:00:00,118.783414944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  24:00:00,117.878090896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.869754255,0.0,0.0,0.0,43.513341876,52.539744,13.4449873273,0.0,4.83426,8.61072732726
 10/28  02:00:00,117.863497693,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.838991839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  04:00:00,118.253652513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,118.232054669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,118.252169886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,109.162874469,0.0,0.0,0.0,43.513341876,52.539744,13.4432235442,0.0,4.83426,8.60896354417
 10/28  08:00:00,100.238706942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  09:00:00,100.336032158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,100.380823587,0.0,0.0,0.0,43.513341876,52.539744,13.5404102341,0.0,4.83426,8.70615023411
 10/28  11:00:00,101.224993361,0.0,0.0,0.0,43.513341876,52.539744,13.4820679986,0.0,4.83426,8.64780799857
 10/28  12:00:00,100.383485517,0.0,0.0,0.0,43.513341876,52.539744,13.4823308592,0.0,4.83426,8.64807085921
 10/28  13:00:00,100.467582974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  14:00:00,100.499925541,0.0,0.0,0.0,43.513341876,52.539744,13.475702141,0.0,4.83426,8.64144214102
 10/28  15:00:00,100.497591109,0.0,0.0,0.0,43.513341876,52.539744,13.4757433,0.0,4.83426,8.64148330003
 10/28  16:00:00,100.300537361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,100.256938403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  18:00:00,118.101234213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.466340921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.367250885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,118.135845646,0.0,0.0,0.0,43.513341876,52.539744,31.1645179249,0.0,4.83426,26.3302579249
 10/28  22:00:00,117.761446649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  23:00:00,118.627875257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  24:00:00,117.685973965,0.0,0.0,0.0,43.513341876,52.539744,13.4449701213,0.0,4.83426,8.6107101213
 10/29  01:00:00,117.672445837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  02:00:00,117.658209472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  03:00:00,117.643080246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  04:00:00,118.052665687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  05:00:00,118.002071919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  06:00:00,118.020546228,0.0,0.0,0.0,43.513341876,52.539744,13.4450503642,0.0,4.83426,8.6107903642
 10/29  07:00:00,108.923108461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  08:00:00,99.9858625424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  09:00:00,100.078307243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  10:00:00,100.165353926,0.0,0.0,0.0,43.513341876,52.539744,22.2280175793,0.0,4.83426,17.3937575793
 10/29  11:00:00,101.127921551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  12:00:00,100.324748001,0.0,0.0,0.0,43.513341876,52.539744,13.4820521142,0.0,4.83426,8.64779211415
 10/29  13:00:00,100.477318885,0.0,0.0,0.0,43.513341876,52.539744,13.482340281,0.0,4.83426,8.64808028104
 10/29  14:00:00,158.384602053,1.48526201416,54.5425365232,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,222.378876943,1.99072574714,117.443516468,0.0,43.513341876,52.539744,13.4760830486,0.0,4.83426,8.6418230486
 10/29  16:00:00,236.868725575,2.0801790333,131.940435463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,128.991141787,0.463892555331,27.7223653862,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,118.151267632,0.0,0.0,0.0,43.513341876,52.539744,13.4449357881,0.0,4.83426,8.61067578814
 10/29  19:00:00,118.608088482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.542391027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.262897119,0.0,0.0,0.0,43.513341876,52.539744,22.3946213879,0.0,4.83426,17.5603613879
 10/29  22:00:00,117.875974517,0.0,0.0,0.0,43.513341876,52.539744,13.4450474794,0.0,4.83426,8.61078747944
 10/29  23:00:00,118.694074878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  24:00:00,117.793701772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  01:00:00,117.756653489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  02:00:00,117.736305987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  03:00:00,117.719362787,0.0,0.0,0.0,43.513341876,52.539744,13.4513288486,0.0,4.83426,8.61706884859
 10/30  04:00:00,118.148671333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  05:00:00,118.136422698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  06:00:00,192.294757842,73.3809515832,0.0,0.0,43.513341876,53.238744,737.364824669,723.913681435,4.83426,8.6168832344
 10/30  07:00:00,360.963730098,73.3809515832,0.0,0.0,220.879908,53.238744,574.033629662,551.682246722,4.83426,17.5171229403
 10/30  08:00:00,505.074713719,73.5344285314,58.1414471063,0.0,220.879908,145.652643033,314.158627003,251.46974243,36.25695,26.4319345727
 10/30  09:00:00,520.258198891,74.140856195,70.7920760838,0.0,220.879908,145.652643033,223.67662725,151.846132446,36.25695,35.5735448049
 10/30  10:00:00,552.362197998,75.3663523971,95.2409363881,0.0,220.879908,151.653867033,197.110264716,113.155149749,48.3426,35.6125149668
 10/30  11:00:00,614.325412038,77.2023228848,153.798419526,0.0,220.879908,151.653867033,140.124306662,47.1168880922,48.3426,44.6648185696
 10/30  12:00:00,671.520619381,79.6685746073,209.80885803,0.0,220.879908,151.653867033,101.044642961,7.92462122794,48.3426,44.7774217334
 10/30  13:00:00,729.25701332,81.6697402337,271.846754062,0.0,220.879908,145.652643033,70.0192697511,0.999378828404,24.1713,44.8485909227
 10/30  14:00:00,722.089879024,82.8959479021,264.707748198,0.0,220.879908,145.652643033,60.0240207632,0.270312719017,24.1713,35.5824080441
 10/30  15:00:00,762.258799459,83.7715586782,311.842099234,0.0,220.879908,137.835547516,56.3326299477,6.95095000175,4.83426,44.547419946
 10/30  16:00:00,714.725913687,79.4656973781,273.772318682,0.0,220.879908,133.019064,38.5891261305,7.21116233708,4.83426,26.5437037934
 10/30  17:00:00,527.18143684,75.5623783922,170.308915648,0.0,220.879908,53.238744,71.8563663268,31.636656595,4.83426,35.3854497319
 10/30  18:00:00,446.944204423,74.3162617024,73.8428588292,0.0,220.879908,53.238744,118.273002619,77.9346977919,4.83426,35.504044827
 10/30  19:00:00,382.613445942,73.8367995682,11.272662443,0.0,220.879908,53.238744,146.876360562,133.361701239,4.83426,8.68039932309
 10/30  20:00:00,370.303423846,73.5794503047,0.0,0.0,220.879908,53.238744,243.099945767,229.595649256,4.83426,8.67003651011
 10/30  21:00:00,117.957245794,0.0,0.0,0.0,43.513341876,52.539744,13.5043496651,0.0,4.83426,8.67008966514
 10/30  22:00:00,117.708469091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  23:00:00,118.69572071,0.0,0.0,0.0,43.513341876,52.539744,13.4636798652,0.0,4.83426,8.62941986517
 10/30  24:00:00,117.728508364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.715257034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  02:00:00,117.689127127,0.0,0.0,0.0,43.513341876,52.539744,13.4512749853,0.0,4.83426,8.6170149853
 10/31  03:00:00,117.664391512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.765698291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  05:00:00,119.412906203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,194.887093656,73.3809515832,0.00212345786339,0.0,43.513341876,53.238744,1716.58997327,1703.13856651,4.83426,8.61714675492
 10/31  07:00:00,362.803046852,73.3809515832,0.0,0.0,220.879908,53.238744,1319.93217582,1297.57992512,4.83426,17.5179907
 10/31  08:00:00,446.180419583,73.3993427923,0.00163064589909,0.0,220.879908,145.652643033,1100.85305452,1038.16371084,36.25695,26.4323936789
 10/31  09:00:00,445.713958961,73.7138332945,0.00240633648375,0.0,220.879908,145.652643033,915.114612617,843.28282996,36.25695,35.5748326572
 10/31  10:00:00,452.015551368,74.4683004161,0.00161262127114,0.0,220.879908,151.653867033,793.893678079,701.032901155,48.3426,44.5181769243
 10/31  11:00:00,454.268633583,75.8869994919,0.0,0.0,220.879908,151.653867033,686.427248902,602.344087293,48.3426,35.7405616085
 10/31  12:00:00,454.737015557,77.401956275,0.0,0.0,220.879908,151.653867033,624.276118054,531.146171792,48.3426,44.7873462624
 10/31  13:00:00,449.998201108,78.7296601781,0.0,0.0,220.879908,145.652643033,556.15434716,487.131920994,24.1713,44.8511261659
 10/31  14:00:00,450.882164231,79.7025188555,0.0,0.0,220.879908,145.652643033,478.660182986,410.003222073,24.1713,44.485660913
 10/31  15:00:00,443.51461073,80.2431868409,0.0,0.0,220.879908,137.835547516,333.76643442,293.287889204,4.83426,35.6442852162
 10/31  16:00:00,434.898579538,76.6942315262,0.0,0.0,220.879908,133.019064,206.998076701,166.775850508,4.83426,35.3879661926
 10/31  17:00:00,352.59787165,74.1851642558,0.0,0.0,220.879908,53.238744,320.552821009,289.174591524,4.83426,26.5439694852
 10/31  18:00:00,370.044895123,73.6116173381,0.0,0.0,220.879908,53.238744,489.674322716,449.331195285,4.83426,35.5088674312
 10/31  19:00:00,369.937856686,73.4282206862,0.0,0.0,220.879908,53.238744,579.740213058,566.225518684,4.83426,8.68043437381
 10/31  20:00:00,370.097852132,73.3838822801,0.0,0.0,220.879908,53.238744,708.800480484,695.29583047,4.83426,8.67039001446
 10/31  21:00:00,117.499836812,0.0,0.0,0.0,43.513341876,52.539744,13.5047348308,0.0,4.83426,8.6704748308
 10/31  22:00:00,117.590468433,0.0,0.0,0.0,43.513341876,52.539744,13.4731660559,0.0,4.83426,8.6389060559
 10/31  23:00:00,118.636908583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.64379074,0.0,0.0,0.0,43.513341876,52.539744,13.4511866954,0.0,4.83426,8.61692669535
 11/01  01:00:00,117.644670144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  02:00:00,117.629186374,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.611625066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.023123447,0.0,0.0,0.0,43.513341876,52.539744,13.4513599339,0.0,4.83426,8.61709993394
 11/01  05:00:00,117.984125117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,194.304212279,73.3809515832,0.00168587649646,0.0,43.513341876,53.238744,1562.90518127,1558.05092127,4.83426,0.02
 11/01  07:00:00,365.847154571,73.3809515832,0.0,0.0,220.879908,53.238744,1352.567692,1330.21441784,4.83426,17.5190141621
 11/01  08:00:00,445.961865293,73.3809515832,0.00191073936235,0.0,220.879908,145.652643033,1081.62246678,1018.9284492,36.25695,26.4370675763
 11/01  09:00:00,445.131251754,73.5891743468,0.00319400415834,0.0,220.879908,145.652643033,812.633766252,731.902826294,36.25695,44.4739899579
 11/01  10:00:00,451.448163891,74.2267170029,0.0019954333201,0.0,220.879908,151.653867033,604.861172651,520.894570451,48.3426,35.6240022008
 11/01  11:00:00,453.742999643,75.6801427454,0.0,0.0,220.879908,151.653867033,413.366085419,320.35050673,48.3426,44.6729786892
 11/01  12:00:00,513.308638135,77.3609267014,55.2659470788,0.0,220.879908,151.653867033,235.235651411,142.097302607,48.3426,44.7957488034
 11/01  13:00:00,608.809117226,78.6616509111,153.636590342,0.0,220.879908,145.652643033,138.304631758,69.265502534,24.1713,44.8678292244
 11/01  14:00:00,673.013790455,79.0785100974,217.369222681,0.0,220.879908,145.652643033,73.2450217938,13.4784444193,24.1713,35.5952773745
 11/01  15:00:00,745.426959845,80.1948691612,296.28842886,0.0,220.879908,137.835547516,42.5882372984,2.10117000363,4.83426,35.6528072948
 11/01  16:00:00,679.735330039,75.63937545,240.416345977,0.0,220.879908,133.019064,45.4721061788,5.24027273082,4.83426,35.397573448
 11/01  17:00:00,507.73248983,73.9854792635,150.412713163,0.0,220.879908,53.238744,63.4551895607,23.2264342632,4.83426,35.3944952976
 11/01  18:00:00,473.619456312,73.6577880107,99.4864014585,0.0,220.879908,53.238744,94.8036970354,54.4596771401,4.83426,35.5097598953
 11/01  19:00:00,441.885139656,73.5013908086,67.9124421301,0.0,220.879908,53.238744,86.7830052888,73.2686151825,4.83426,8.68013010636
 11/01  20:00:00,429.852726573,73.4523968356,56.104787634,0.0,220.879908,53.238744,101.04201411,87.5368351386,4.83426,8.67091897095
 11/01  21:00:00,118.129222792,0.0,0.0,0.0,43.513341876,52.539744,13.5052822498,0.0,4.83426,8.67102224981
 11/01  22:00:00,117.862140716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  23:00:00,118.79590677,0.0,0.0,0.0,43.513341876,52.539744,13.4641873293,0.0,4.83426,8.6299273293
 11/01  24:00:00,117.880965212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  01:00:00,117.878175968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.873048096,0.0,0.0,0.0,43.513341876,52.539744,13.4513243038,0.0,4.83426,8.61706430381
 11/02  03:00:00,117.859282621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.278254671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  05:00:00,118.224153598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,192.269909913,73.3809515832,0.00249717890557,0.0,43.513341876,53.238744,593.193343041,579.74184176,4.83426,8.61724128095
 11/02  07:00:00,363.972909687,73.3809515832,0.0,0.0,220.879908,53.238744,562.104049832,539.750110375,4.83426,17.5196794573
 11/02  08:00:00,444.609017069,73.5042455687,0.00277373577379,0.0,220.879908,145.652643033,448.388390179,385.69678421,36.25695,26.4346559684
 11/02  09:00:00,444.866874043,73.7016607393,0.00358955912723,0.0,220.879908,145.652643033,391.316612977,319.472124669,36.25695,35.5875383079
 11/02  10:00:00,451.211813384,74.0331725542,0.00258525433104,0.0,220.879908,151.653867033,364.485571196,271.61209006,48.3426,44.5308811365
 11/02  11:00:00,483.718303285,74.4955725616,28.4130257547,0.0,220.879908,151.653867033,262.144831725,178.05279152,48.3426,35.749440205
 11/02  12:00:00,493.343821208,75.0272755655,38.1330517802,0.0,220.879908,151.653867033,238.792727163,145.648369287,48.3426,44.8017578754
 11/02  13:00:00,501.099985781,75.661896596,51.0332514034,0.0,220.879908,145.652643033,220.155503116,147.838015496,24.1713,48.1461876199
 11/02  14:00:00,550.371922072,76.9235471304,98.6885785098,0.0,220.879908,145.652643033,146.395034328,80.9791208728,24.1713,41.2446134554
 11/02  15:00:00,582.033578324,77.0488256528,138.014954938,0.0,220.879908,137.835547516,90.8278328681,50.3335728672,4.83426,35.6600000009
 11/02  16:00:00,533.831742889,74.4803747831,97.6788074702,0.0,220.879908,133.019064,64.5562043524,24.3254762013,4.83426,35.3964681511
 11/02  17:00:00,404.101993549,73.4896613636,49.0139176459,0.0,220.879908,53.238744,111.453967353,80.068561718,4.83426,26.5511456347
 11/02  18:00:00,378.697408476,73.4165504425,7.90534665783,0.0,220.879908,53.238744,180.82482995,140.474033992,4.83426,35.5165359584
 11/02  19:00:00,370.20621164,73.387036557,0.0,0.0,220.879908,53.238744,242.827330416,220.652697046,4.83426,17.3403733697
 11/02  20:00:00,370.164355937,73.3809515832,0.0,0.0,220.879908,53.238744,310.060223621,296.555275994,4.83426,8.67068762701
 11/02  21:00:00,117.974201699,0.0,0.0,0.0,43.513341876,52.539744,13.5050782209,0.0,4.83426,8.67081822086
 11/02  22:00:00,117.7154101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  23:00:00,118.693452212,0.0,0.0,0.0,43.513341876,52.539744,13.4641877311,0.0,4.83426,8.62992773111
 11/02  24:00:00,117.747136439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.731420617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.719622591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  03:00:00,117.712964239,0.0,0.0,0.0,43.513341876,52.539744,13.4515710392,0.0,4.83426,8.61731103924
 11/03  04:00:00,119.834047366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.500019686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,193.343513209,73.3809515832,0.00212414434128,0.0,43.513341876,53.238744,1110.20429568,1105.35003568,4.83426,0.02
 11/03  07:00:00,364.373318459,73.3809515832,0.0,0.0,220.879908,53.238744,1037.97584054,1006.86983907,4.83426,26.2717414774
 11/03  08:00:00,444.661911131,73.3809515832,0.00230456900037,0.0,220.879908,145.652643033,777.919017086,715.22064077,36.25695,26.4414263165
 11/03  09:00:00,444.578902251,73.3836301,0.00335700995954,0.0,220.879908,145.652643033,614.168079002,542.319440118,36.25695,35.5916888838
 11/03  10:00:00,450.62711741,73.4574955614,0.00234175342054,0.0,220.879908,151.653867033,539.118462922,455.142983707,48.3426,35.6328792149
 11/03  11:00:00,451.71078026,73.6383099298,0.0,0.0,220.879908,151.653867033,417.458059763,324.423687275,48.3426,44.6917724873
 11/03  12:00:00,459.825783894,73.8915317076,7.43031695788,0.0,220.879908,151.653867033,314.602080548,221.451723861,48.3426,44.8077566876
 11/03  13:00:00,472.454343176,74.3600556589,24.0605059091,0.0,220.879908,145.652643033,265.416258328,196.370409793,24.1713,44.874548535
 11/03  14:00:00,494.185421761,74.9118677244,45.0652898833,0.0,220.879908,145.652643033,225.981510643,157.309472126,24.1713,44.5007385166
 11/03  15:00:00,521.785305437,75.6338302149,79.5627280586,0.0,220.879908,137.835547516,124.987534891,84.4914240956,4.83426,35.6618507951
 11/03  16:00:00,542.917077871,73.921112388,107.275618383,0.0,220.879908,133.019064,58.5800821657,18.3417502085,4.83426,35.4040719572
 11/03  17:00:00,454.989432619,73.415635984,96.7711612343,0.0,220.879908,53.238744,79.7254344933,48.3358079728,4.83426,26.5553665205
 11/03  18:00:00,400.696159325,73.382744473,29.4554813725,0.0,220.879908,53.238744,173.478658468,133.124896788,4.83426,35.5195016791
 11/03  19:00:00,369.771824663,73.3809515832,0.0,0.0,220.879908,53.238744,279.917220293,266.401413911,4.83426,8.68154638147
 11/03  20:00:00,369.792236924,73.3809515832,0.0,0.0,220.879908,53.238744,384.567374764,371.061497357,4.83426,8.67161740711
 11/03  21:00:00,117.647742683,0.0,0.0,0.0,43.513341876,52.539744,20.7263536399,0.0,4.83426,15.8920936399
 11/03  22:00:00,117.713633125,0.0,0.0,0.0,43.513341876,52.539744,6.27855871253,0.0,4.83426,1.44429871253
 11/03  23:00:00,118.689773043,0.0,0.0,0.0,43.513341876,52.539744,13.4640005108,0.0,4.83426,8.62974051078
 11/03  24:00:00,117.751555943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  01:00:00,117.732856911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.713304377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.701992513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.124288937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.091254459,0.0,0.0,0.0,43.513341876,52.539744,13.445209405,0.0,4.83426,8.61094940498
 11/04  06:00:00,118.107589533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  07:00:00,111.976877539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.037676846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.152246297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.300136756,0.0,0.0,0.0,43.513341876,52.539744,22.2315676677,0.0,4.83426,17.3973076677
 11/04  11:00:00,101.252091159,0.0,0.0,0.0,43.513341876,52.539744,13.4836703108,0.0,4.83426,8.64941031077
 11/04  12:00:00,100.448183382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  13:00:00,106.74093746,0.231553017186,5.67275493012,0.0,43.513341876,52.539744,13.4767590643,0.0,4.83426,8.64249906435
 11/04  14:00:00,212.025344427,2.16062403773,106.985973836,0.0,43.513341876,52.539744,13.4772525895,0.0,4.83426,8.6429925895
 11/04  15:00:00,232.047482034,1.92447529419,127.487814739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  16:00:00,216.275486467,1.61179990676,112.526417044,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,103.408227991,0.0,0.0,0.0,43.513341876,52.539744,13.4451497641,0.0,4.83426,8.61088976405
 11/04  18:00:00,118.312954561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.850304792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  20:00:00,118.799350961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,118.489539426,0.0,0.0,0.0,43.513341876,52.539744,31.1823031299,0.0,4.83426,26.3480431299
 11/04  22:00:00,117.99657658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.774462046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.895860532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.84749498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  02:00:00,117.785633436,0.0,0.0,0.0,43.513341876,52.539744,13.4452335724,0.0,4.83426,8.61097357235
 11/05  03:00:00,117.779281118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.228482734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,118.186098717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.203345175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  07:00:00,112.142113847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,100.288173667,0.0,0.0,0.0,43.513341876,52.539744,13.4515012988,0.0,4.83426,8.61724129876
 11/05  09:00:00,100.401448482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,100.358545292,0.0,0.0,0.0,43.513341876,52.539744,13.5436847167,0.0,4.83426,8.70942471673
 11/05  11:00:00,101.126235468,0.0,0.0,0.0,43.513341876,52.539744,13.4835922734,0.0,4.83426,8.64933227342
 11/05  12:00:00,100.260414983,0.0,0.0,0.0,43.513341876,52.539744,13.4832525811,0.0,4.83426,8.64899258114
 11/05  13:00:00,242.072396025,2.27631651615,136.775745742,0.0,43.513341876,52.539744,13.483938735,0.0,4.83426,8.64967873499
 11/05  14:00:00,221.095131692,2.15301935235,116.194608799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,174.995491964,1.85315028143,71.7009380632,0.0,43.513341876,52.539744,13.4772760208,0.0,4.83426,8.6430160208
 11/05  16:00:00,100.065005205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,103.005019471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.908997944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  19:00:00,118.309841406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.244568879,0.0,0.0,0.0,43.513341876,52.539744,13.4453083554,0.0,4.83426,8.61104835541
 11/05  21:00:00,118.001931263,0.0,0.0,0.0,43.513341876,52.539744,22.4071595006,0.0,4.83426,17.5728995006
 11/05  22:00:00,117.661571169,0.0,0.0,0.0,43.513341876,52.539744,13.4452178883,0.0,4.83426,8.61095788829
