Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  23:00:00,118.577223824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.631397686,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  01:00:00,117.618585187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.601034076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.578346876,0.0,0.0,0.0,43.513341876,52.539744,13.4515334749,0.0,4.83426,8.61727347489
 11/06  04:00:00,117.561373589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  05:00:00,117.986903698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,117.959681856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,187.757094772,73.3809515832,0.0,0.0,43.513341876,53.238744,1556.58138556,1543.13081815,4.83426,8.61630740632
 11/06  08:00:00,353.061081141,73.3809515832,0.0,0.0,220.879908,53.238744,1193.51089135,1171.15198327,4.83426,17.5246480837
 11/06  09:00:00,445.437264582,73.4433182248,0.00159596154304,0.0,220.879908,145.652643033,1013.96902648,951.26145746,36.25695,26.4506190202
 11/06  10:00:00,445.594057983,73.8447570792,0.00208386255693,0.0,220.879908,145.652643033,903.757691008,822.996374242,36.25695,44.504366766
 11/06  11:00:00,451.817626913,74.3860621373,0.00137648998847,0.0,220.879908,151.653867033,792.811973754,708.81801746,48.3426,35.6513562944
 11/06  12:00:00,453.265305277,74.9803503356,0.0,0.0,220.879908,151.653867033,714.698833538,621.648486043,48.3426,44.7077474947
 11/06  13:00:00,452.54304912,75.2783255553,0.0,0.0,220.879908,151.653867033,670.276665968,577.101318436,48.3426,44.8327475322
 11/06  14:00:00,446.496943255,75.1904391641,0.0,0.0,220.879908,145.652643033,688.592463068,619.515206987,24.1713,44.9059560811
 11/06  15:00:00,446.590070092,75.3087647255,0.0,0.0,220.879908,145.652643033,672.288273003,612.497450266,24.1713,35.6195227374
 11/06  16:00:00,438.603209215,75.141274309,0.0,0.0,220.879908,137.835547516,654.129179145,604.703446382,4.83426,44.591472763
 11/06  17:00:00,435.077098679,73.6086147498,0.0,0.0,220.879908,133.019064,608.474790204,570.540780789,4.83426,33.0997494153
 11/06  18:00:00,370.149941258,73.3809515832,0.0,0.0,220.879908,53.238744,747.605510717,713.891910025,4.83426,28.8793406919
 11/06  19:00:00,370.457278059,73.3809515832,0.0,0.0,220.879908,53.238744,838.016020975,797.651038063,4.83426,35.5307229115
 11/06  20:00:00,371.457219937,73.3809515832,0.0,0.0,220.879908,53.238744,909.032440382,895.516374325,4.83426,8.68180605627
 11/06  21:00:00,371.805352544,73.3809515832,0.0,0.0,220.879908,53.238744,933.100197948,919.594073148,4.83426,8.67186480033
 11/06  22:00:00,117.696061353,0.0,0.0,0.0,43.513341876,52.539744,13.5054476991,0.0,4.83426,8.67118769908
 11/06  23:00:00,117.465037611,0.0,0.0,0.0,43.513341876,52.539744,13.4741024251,0.0,4.83426,8.63984242506
 11/06  24:00:00,118.553694647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  01:00:00,117.540857302,0.0,0.0,0.0,43.513341876,52.539744,13.4516416491,0.0,4.83426,8.61738164906
 11/07  02:00:00,117.583382473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.591623348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  04:00:00,117.579306108,0.0,0.0,0.0,43.513341876,52.539744,13.4516353191,0.0,4.83426,8.61737531913
 11/07  05:00:00,119.684099365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.320714951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  07:00:00,189.127921039,73.3809515832,0.0,0.0,43.513341876,53.238744,1701.43560219,1696.58134219,4.83426,0.02
 11/07  08:00:00,353.846623533,73.3809515832,0.000675093747512,0.0,220.879908,53.238744,1429.16658116,1398.05147605,4.83426,26.2808451131
 11/07  09:00:00,445.178533299,73.3819173678,0.00163015913704,0.0,220.879908,145.652643033,949.247064188,886.537680567,36.25695,26.4524336215
 11/07  10:00:00,444.770788519,73.614289995,0.00271706729128,0.0,220.879908,145.652643033,629.538755115,557.668546662,36.25695,35.6132584532
 11/07  11:00:00,451.513107363,74.4618260242,0.00160757755646,0.0,220.879908,151.653867033,440.713615321,347.810650312,48.3426,44.5603650093
 11/07  12:00:00,523.374028455,75.8730869164,68.0511209449,0.0,220.879908,151.653867033,282.164148565,198.044052131,48.3426,35.7774964341
 11/07  13:00:00,531.082483592,77.0637438059,74.4593733658,0.0,220.879908,151.653867033,219.543727565,126.361850041,48.3426,44.8392775236
 11/07  14:00:00,566.436515994,77.8754281634,114.657607009,0.0,220.879908,145.652643033,163.084054026,85.0214259774,24.1713,53.891328049
 11/07  15:00:00,618.421641014,78.1120033788,166.215755804,0.0,220.879908,145.652643033,100.167661046,40.3677460824,24.1713,35.628614964
 11/07  16:00:00,625.420960928,77.3702171547,181.770692244,0.0,220.879908,137.835547516,74.0894283856,24.6577917587,4.83426,44.5973766269
 11/07  17:00:00,555.718629055,74.418192348,117.534696637,0.0,220.879908,133.019064,57.7205814972,26.3158385568,4.83426,26.5704829405
 11/07  18:00:00,407.560191686,73.4651773469,36.0106515273,0.0,220.879908,53.238744,153.108608053,112.853371152,4.83426,35.4209769004
 11/07  19:00:00,369.692553698,73.3975867655,0.0,0.0,220.879908,53.238744,243.610812033,203.238618583,4.83426,35.5379334504
 11/07  20:00:00,369.676188596,73.3809515832,0.0,0.0,220.879908,53.238744,345.014575372,331.498587924,4.83426,8.68172744722
 11/07  21:00:00,369.738469263,73.3809515832,0.0,0.0,220.879908,53.238744,470.729967754,457.222932966,4.83426,8.67277478801
 11/07  22:00:00,117.528519291,0.0,0.0,0.0,43.513341876,52.539744,13.5060923459,0.0,4.83426,8.67183234586
 11/07  23:00:00,117.627693694,0.0,0.0,0.0,43.513341876,52.539744,13.4745333166,0.0,4.83426,8.64027331657
 11/07  24:00:00,118.644033492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.680178392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.713726307,0.0,0.0,0.0,43.513341876,52.539744,13.451805393,0.0,4.83426,8.61754539303
 11/08  03:00:00,117.707625662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.70554852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.116978345,0.0,0.0,0.0,43.513341876,52.539744,13.4518198395,0.0,4.83426,8.61755983949
 11/08  06:00:00,118.067858023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,186.669598321,73.3809515832,0.0,0.0,43.513341876,53.238744,1095.28817445,1090.43391445,4.83426,0.02
 11/08  08:00:00,352.341852536,73.3809515832,0.0,0.0,220.879908,53.238744,1005.15593157,982.792313135,4.83426,17.5293584319
 11/08  09:00:00,444.559888815,73.4091333058,0.00204436206198,0.0,220.879908,145.652643033,696.298111839,624.776618637,36.25695,35.2645432023
 11/08  10:00:00,444.793798999,73.7144153684,0.00298922591997,0.0,220.879908,145.652643033,447.376442329,375.502412004,36.25695,35.6170803247
 11/08  11:00:00,478.163939662,73.9272181723,25.238645583,0.0,220.879908,151.653867033,286.471541887,202.467346982,48.3426,35.6615949051
 11/08  12:00:00,552.137851252,74.6459958421,96.6240338698,0.0,220.879908,151.653867033,143.544555358,50.47453913,48.3426,44.727416228
 11/08  13:00:00,660.175746965,75.9490996774,203.757579908,0.0,220.879908,151.653867033,93.5599214674,0.36996983086,48.3426,44.8473516366
 11/08  14:00:00,748.077364769,76.7267842645,296.557061813,0.0,220.879908,145.652643033,78.0717047576,0.00608448283968,24.1713,53.8943202747
 11/08  15:00:00,810.18213909,77.0292460143,358.216973603,0.0,220.879908,145.652643033,59.8036816799,0.0,24.1713,35.6323816799
 11/08  16:00:00,808.063343642,77.2294361673,363.833945628,0.0,220.879908,137.835547516,40.5314576832,0.00624811854902,4.83426,35.6909495647
 11/08  17:00:00,709.306798163,74.3703768466,270.310053018,0.0,220.879908,133.019064,40.279118047,0.0201646863286,4.83426,35.4246933606
 11/08  18:00:00,583.864814452,73.4857466697,210.722552443,0.0,220.879908,53.238744,40.257420971,0.0,4.83426,35.423160971
 11/08  19:00:00,596.72712564,73.4427894527,223.542234725,0.0,220.879908,53.238744,40.3752232321,0.0,4.83426,35.5409632321
 11/08  20:00:00,588.341899654,73.4238753831,214.781954809,0.0,220.879908,53.238744,13.6718569314,0.154573238353,4.83426,8.68302369307
 11/08  21:00:00,480.233257354,73.3945377575,107.900087727,0.0,220.879908,53.238744,88.2271896847,74.7201776725,4.83426,8.67275201218
 11/08  22:00:00,118.022313147,0.0,0.0,0.0,43.513341876,52.539744,13.507236655,0.0,4.83426,8.67297665496
 11/08  23:00:00,117.769979436,0.0,0.0,0.0,43.513341876,52.539744,13.4743863604,0.0,4.83426,8.64012636038
 11/08  24:00:00,118.875158346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.953459403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.915684311,0.0,0.0,0.0,43.513341876,52.539744,13.4519011315,0.0,4.83426,8.61764113145
 11/09  03:00:00,117.921148635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.933076496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.378580195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.31482719,0.0,0.0,0.0,43.513341876,52.539744,13.4519373275,0.0,4.83426,8.61767732754
 11/09  07:00:00,220.409526655,73.3809515832,32.6589551774,0.0,43.513341876,53.238744,424.919356063,420.065096063,4.83426,0.02
 11/09  08:00:00,351.984729613,73.3809515832,0.0,0.0,220.879908,53.238744,418.643435499,396.2788356,4.83426,17.5303398993
 11/09  09:00:00,444.542150472,73.4521277277,0.00255749442345,0.0,220.879908,145.652643033,401.420001162,329.895379611,36.25695,35.2676715507
 11/09  10:00:00,444.791085203,73.6297512087,0.00350411670554,0.0,220.879908,145.652643033,389.639050978,317.760162746,36.25695,35.6219382313
 11/09  11:00:00,451.080856012,73.898632275,0.002587946058,0.0,220.879908,151.653867033,376.572801491,292.563176416,48.3426,35.6670250746
 11/09  12:00:00,466.792475625,74.2452358035,13.0775514534,0.0,220.879908,151.653867033,303.380547826,210.302877692,48.3426,44.7350701338
 11/09  13:00:00,483.756032487,74.5620709292,28.8310200588,0.0,220.879908,151.653867033,255.330666502,162.137777727,48.3426,44.8502887745
 11/09  14:00:00,483.0843054,74.8022634551,33.6683905983,0.0,220.879908,145.652643033,268.86188737,190.784329401,24.1713,53.9062579694
 11/09  15:00:00,462.090763668,74.9116981412,13.751484803,0.0,220.879908,145.652643033,282.064015879,222.255440911,24.1713,35.6372749676
 11/09  16:00:00,438.435053523,75.0739056533,0.0,0.0,220.879908,137.835547516,235.65248005,186.210451986,4.83426,44.6077680643
 11/09  17:00:00,434.764859852,73.4738703808,0.0,0.0,220.879908,133.019064,107.461813221,76.0500828985,4.83426,26.5774703227
 11/09  18:00:00,369.814506479,73.3809515832,0.0,0.0,220.879908,53.238744,205.450394845,165.187937371,4.83426,35.4281974738
 11/09  19:00:00,369.81540509,73.3809515832,0.0,0.0,220.879908,53.238744,204.156891424,163.772776158,4.83426,35.5498552652
 11/09  20:00:00,370.241872367,73.3809515832,0.0,0.0,220.879908,53.238744,169.884155472,156.366932668,4.83426,8.6829628041
 11/09  21:00:00,370.211842656,73.3809515832,0.0,0.0,220.879908,53.238744,180.226926039,166.719870846,4.83426,8.6727951928
 11/09  22:00:00,118.08605165,0.0,0.0,0.0,43.513341876,52.539744,13.5073619974,0.0,4.83426,8.67310199735
 11/09  23:00:00,117.791548557,0.0,0.0,0.0,43.513341876,52.539744,13.4742781282,0.0,4.83426,8.64001812823
 11/09  24:00:00,118.706881196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  01:00:00,117.754838155,0.0,0.0,0.0,43.513341876,52.539744,13.451872781,0.0,4.83426,8.61761278102
 11/10  02:00:00,117.722507673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.6909736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  04:00:00,117.65953271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.763491226,0.0,0.0,0.0,43.513341876,52.539744,13.4519320033,0.0,4.83426,8.61767200329
 11/10  06:00:00,119.430236707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,191.232701145,73.3809515832,0.00206436352359,0.0,43.513341876,53.238744,1458.68224973,1453.82798973,4.83426,0.02
 11/10  08:00:00,353.574483214,73.3809515832,0.0,0.0,220.879908,53.238744,1244.56354712,1213.44134044,4.83426,26.2879466789
 11/10  09:00:00,446.205205731,73.3809515832,0.00170432867046,0.0,220.879908,145.652643033,1093.66887942,1030.95262193,36.25695,26.4593074957
 11/10  10:00:00,446.367825984,73.3809515832,0.0019723914174,0.0,220.879908,145.652643033,1096.93585412,1025.05120631,36.25695,35.6276978023
 11/10  11:00:00,452.353436892,73.3809515832,0.00142125611773,0.0,220.879908,151.653867033,1172.19526501,1079.27210859,48.3426,44.5805564162
 11/10  12:00:00,453.356068813,73.3809515832,0.0,0.0,220.879908,151.653867033,1163.60303674,1079.3353052,48.3426,35.925131541
 11/10  13:00:00,452.329886762,73.3809515832,0.0,0.0,220.879908,151.653867033,1195.05525818,1093.00900145,48.3426,53.7036567324
 11/10  14:00:00,446.356005829,73.3809515832,0.0,0.0,220.879908,145.652643033,1204.26655469,1135.15810758,24.1713,44.9371471128
 11/10  15:00:00,446.342192696,73.3809515832,0.0,0.0,220.879908,145.652643033,1195.29467021,1135.48291699,24.1713,35.640453221
 11/10  16:00:00,438.483004451,73.3809515832,0.0,0.0,220.879908,137.835547516,1117.14530376,1067.69374188,4.83426,44.6173018827
 11/10  17:00:00,436.413563796,73.3809515832,0.0,0.0,220.879908,133.019064,1008.34434756,968.078657038,4.83426,35.4314305245
 11/10  18:00:00,371.564923319,73.3809515832,0.0,0.0,220.879908,53.238744,1129.71029452,1098.29727259,4.83426,26.5787619258
 11/10  19:00:00,371.578546093,73.3809515832,0.0,0.0,220.879908,53.238744,1193.69461329,1153.30557752,4.83426,35.5547757684
 11/10  20:00:00,371.552237246,73.3809515832,0.0,0.0,220.879908,53.238744,1207.68249472,1185.50223723,4.83426,17.345997484
 11/10  21:00:00,371.55871808,73.3809515832,0.0,0.0,220.879908,53.238744,1262.36577814,1248.85800175,4.83426,8.67351638397
 11/10  22:00:00,117.336728698,0.0,0.0,0.0,43.513341876,52.539744,13.506898499,0.0,4.83426,8.67263849896
 11/10  23:00:00,117.443963957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.543886137,0.0,0.0,0.0,43.513341876,52.539744,13.4634544684,0.0,4.83426,8.62919446839
 11/11  01:00:00,117.506972196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.512797911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.505877774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,127.955658182,1.64258459876,8.26773085562,0.0,43.513341876,52.539744,5.33143982294,0.47717982294,4.83426,0.02
 11/11  05:00:00,173.409144357,3.91574817108,50.3235645307,0.0,43.513341876,52.539744,14.5946189255,1.14917121251,4.83426,8.61118771298
 11/11  06:00:00,210.65789609,4.85715767728,86.3958422967,0.0,43.513341876,52.539744,6.73737350057,1.88311350057,4.83426,0.02
 11/11  07:00:00,202.738009468,4.44239500989,82.0480035258,0.0,43.513341876,52.539744,6.87065118282,2.01639118282,4.83426,0.02
 11/11  08:00:00,198.371958522,4.85715767728,92.2078976281,0.0,43.513341876,52.539744,6.99831907025,2.14405907025,4.83426,0.02
 11/11  09:00:00,187.332012203,4.26230459844,81.941264716,0.0,43.513341876,52.539744,6.62404904348,1.76978904348,4.83426,0.02
 11/11  10:00:00,176.376833676,3.70199767352,71.701991597,0.0,43.513341876,52.539744,15.0157498931,1.56379663094,4.83426,8.61769326219
 11/11  11:00:00,143.268712786,2.07928238929,40.7121422769,0.0,43.513341876,52.539744,5.58838529014,0.734125290142,4.83426,0.02
 11/11  12:00:00,100.794700083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,99.7948493904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,99.8653980216,0.0,0.0,0.0,43.513341876,52.539744,13.4520254066,0.0,4.83426,8.61776540658
 11/11  15:00:00,99.8838714101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,99.8532576408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,170.348310816,3.31171243893,63.3847691725,0.0,43.513341876,52.539744,6.15306730707,1.29880730707,4.83426,0.02
 11/11  18:00:00,218.655606269,5.00997121021,94.6026800806,0.0,43.513341876,52.539744,7.31895012205,2.46469012205,4.83426,0.02
 11/11  19:00:00,195.659771484,4.03308429905,72.9194128786,0.0,43.513341876,52.539744,16.0395819764,2.59406434138,4.83426,8.61125763498
 11/11  20:00:00,215.962136917,5.26646838812,91.2631374469,0.0,43.513341876,52.539744,9.5814237955,4.7271637955,4.83426,0.02
 11/11  21:00:00,194.286315923,4.2131747105,70.9812436572,0.0,43.513341876,52.539744,9.96792518417,5.11366518417,4.83426,0.02
 11/11  22:00:00,211.89104166,5.26646838812,87.4851954594,0.0,43.513341876,52.539744,17.373230178,12.518970178,4.83426,0.02
 11/11  23:00:00,191.367800998,4.2131747105,68.6147695987,0.0,43.513341876,52.539744,18.0402036752,13.1859436752,4.83426,0.02
 11/11  24:00:00,215.659445497,10.2262483906,85.6354062024,0.0,43.513341876,52.539744,28.0941964595,23.2399364595,4.83426,0.02
 11/12  01:00:00,194.225534121,8.75963971278,66.954196877,0.0,43.513341876,52.539744,37.9941394514,24.5486028773,4.83426,8.61127657407
 11/12  02:00:00,211.721398751,9.89559639045,83.0426042286,0.0,43.513341876,52.539744,42.0082376207,37.1539776207,4.83426,0.02
 11/12  03:00:00,193.227311343,9.17295471299,65.5571307555,0.0,43.513341876,52.539744,39.7028350088,34.8485750088,4.83426,0.02
 11/12  04:00:00,210.875560678,10.2262483906,81.8785882432,0.0,43.513341876,52.539744,55.0663530919,50.2120930919,4.83426,0.02
 11/12  05:00:00,197.819555088,14.0720846467,64.8238428475,0.0,43.513341876,52.539744,49.0056131898,44.1513531898,4.83426,0.02
 11/12  06:00:00,209.90678745,9.3996183902,81.3223446214,0.0,43.513341876,52.539744,64.1872302117,59.3329702117,4.83426,0.02
 11/12  07:00:00,193.183017607,12.632780272,64.6016941422,0.0,43.513341876,52.539744,66.0653802006,52.6198891451,4.83426,8.61123105557
 11/12  08:00:00,196.042408985,12.6975523613,82.1753712175,0.0,43.513341876,52.539744,56.2709125797,51.4166525797,4.83426,0.02
 11/12  09:00:00,171.493172653,4.2131747105,66.3648611567,0.0,43.513341876,52.539744,37.1409023892,32.2866423892,4.83426,0.02
 11/12  10:00:00,190.995128348,5.26646838812,84.5011842299,0.0,43.513341876,52.539744,40.7626019066,35.9083419066,4.83426,0.02
 11/12  11:00:00,173.327828963,4.2131747105,68.1613081967,0.0,43.513341876,52.539744,46.2937739335,24.0535045171,4.83426,17.4060094164
 11/12  12:00:00,180.038269573,4.44512098816,73.6629855753,0.0,43.513341876,52.539744,32.2631481133,18.7781532384,4.83426,8.650734875
 11/12  13:00:00,168.353317607,3.74928215517,63.7786590864,0.0,43.513341876,52.539744,16.4451362423,11.5908762423,4.83426,0.02
 11/12  14:00:00,147.762929111,2.58966646384,44.5634174427,0.0,43.513341876,52.539744,19.5589975672,6.07374957398,4.83426,8.65098799318
 11/12  15:00:00,106.277632352,0.360180822903,5.87015499433,0.0,43.513341876,52.539744,14.0320710445,0.553658912599,4.83426,8.64415213193
 11/12  16:00:00,120.323728889,1.08054246871,19.0037254452,0.0,43.513341876,52.539744,5.87160468363,1.01734468363,4.83426,0.02
 11/12  17:00:00,125.41333987,1.08054246871,18.3255053835,0.0,43.513341876,52.539744,5.92428622933,1.07002622933,4.83426,0.02
 11/12  18:00:00,135.916718506,1.08054246871,16.9186964577,0.0,43.513341876,52.539744,14.797274946,1.35179039283,4.83426,8.61122455316
 11/12  19:00:00,191.111793707,4.2131747105,68.1310822485,0.0,43.513341876,52.539744,14.7127196073,9.85845960727,4.83426,0.02
 11/12  20:00:00,208.067953263,5.08637797667,83.6040503371,0.0,43.513341876,52.539744,21.8459156315,16.9916556315,4.83426,0.02
 11/12  21:00:00,191.924199598,4.2131747105,68.6269253703,0.0,43.513341876,52.539744,23.648255,18.793995,4.83426,0.02
 11/12  22:00:00,208.988798374,5.26646838812,84.5731242183,0.0,43.513341876,52.539744,67.1444588608,35.9451019956,4.83426,26.3650968652
 11/12  23:00:00,189.256631891,4.2131747105,66.5321729818,0.0,43.513341876,52.539744,43.1318980119,38.2776380119,4.83426,0.02
 11/12  24:00:00,207.063050557,5.26646838812,82.081854474,0.0,43.513341876,52.539744,62.612711041,57.758451041,4.83426,0.02
 11/13  01:00:00,191.132460062,9.17295471299,63.5073219093,0.0,43.513341876,52.539744,79.8866364149,66.4344806587,4.83426,8.61789575628
 11/13  02:00:00,206.495182302,8.98630338999,78.7937370264,0.0,43.513341876,52.539744,82.8955367017,78.0412767017,4.83426,0.02
 11/13  03:00:00,194.334305354,14.1155626544,61.7627880469,0.0,43.513341876,52.539744,90.9028145108,86.0485545108,4.83426,0.02
 11/13  04:00:00,207.313891227,12.6975523613,75.9039094663,0.0,43.513341876,52.539744,107.541638228,102.687378228,4.83426,0.02
 11/13  05:00:00,195.739325068,17.5822570378,59.2715745959,0.0,43.513341876,52.539744,124.090872549,110.6387139,4.83426,8.61789864912
 11/13  06:00:00,210.957963317,17.727116318,74.1127255296,0.0,43.513341876,52.539744,126.370371252,121.516111252,4.83426,0.02
 11/13  07:00:00,193.147553741,73.3809515832,0.0,0.0,43.513341876,53.238744,2835.0002483,2830.1459883,4.83426,0.02
 11/13  08:00:00,354.721795541,73.3809515832,0.0,0.0,220.879908,53.238744,2115.60777686,2084.47907618,4.83426,26.2944406888
 11/13  09:00:00,446.412221809,73.3809515832,0.000942992793785,0.0,220.879908,145.652643033,1616.85296692,1554.12814008,36.25695,26.4678768369
 11/13  10:00:00,446.133001674,73.3809515832,0.00248455831735,0.0,220.879908,145.652643033,1249.85944196,1177.96353466,36.25695,35.6389572934
 11/13  11:00:00,450.926401043,73.3809515832,0.00161477228139,0.0,220.879908,151.653867033,920.712899006,827.771711137,48.3426,44.5985878691
 11/13  12:00:00,451.468723317,73.3809515832,0.0,0.0,220.879908,151.653867033,640.800232472,547.699408664,48.3426,44.758223808
 11/13  13:00:00,450.568357599,73.5200202519,0.0,0.0,220.879908,151.653867033,491.354809209,398.127170786,48.3426,44.8850384229
 11/13  14:00:00,445.33306013,74.2620306944,0.0,0.0,220.879908,145.652643033,405.432847482,336.302596585,24.1713,44.9589508971
 11/13  15:00:00,445.602157767,74.5418027403,0.0,0.0,220.879908,145.652643033,391.724370442,322.987025092,24.1713,44.56604535
 11/13  16:00:00,437.51587292,74.3205404328,0.0,0.0,220.879908,137.835547516,305.857678856,265.309158574,4.83426,35.7142602824
 11/13  17:00:00,437.537481103,73.396436744,0.0,0.0,220.879908,133.019064,318.076476578,277.794823126,4.83426,35.4473934524
 11/13  18:00:00,369.917377926,73.3809515832,0.0,0.0,220.879908,53.238744,668.557785148,628.279122146,4.83426,35.4444030025
 11/13  19:00:00,370.420713583,73.3809515832,0.0,0.0,220.879908,53.238744,889.564985324,849.160743156,4.83426,35.5699821685
 11/13  20:00:00,371.524537881,73.3809515832,0.0,0.0,220.879908,53.238744,956.219726468,942.702129392,4.83426,8.68333707585
 11/13  21:00:00,371.616126105,73.3809515832,0.0,0.0,220.879908,53.238744,934.354075481,920.845484756,4.83426,8.67433072507
 11/13  22:00:00,117.712381909,0.0,0.0,0.0,43.513341876,52.539744,13.5086578759,0.0,4.83426,8.67439787589
 11/13  23:00:00,117.485523402,0.0,0.0,0.0,43.513341876,52.539744,13.4749834073,0.0,4.83426,8.64072340726
 11/13  24:00:00,118.536769899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.503162988,0.0,0.0,0.0,43.513341876,52.539744,13.451970222,0.0,4.83426,8.61771022204
 11/14  02:00:00,147.221573863,1.44072329161,27.8108270769,0.0,43.513341876,52.539744,5.24252628744,0.388266287436,4.83426,0.02
 11/14  03:00:00,149.188017232,1.80090411452,29.3559678262,0.0,43.513341876,52.539744,5.32498015125,0.47072015125,4.83426,0.02
 11/14  04:00:00,163.942241353,2.67413546813,42.9648592938,0.0,43.513341876,52.539744,5.78447569763,0.930215697629,4.83426,0.02
 11/14  05:00:00,204.553557293,4.49694876694,79.1210559371,0.0,43.513341876,52.539744,15.3204316377,1.86820741067,4.83426,8.61796422704
 11/14  06:00:00,215.53024791,4.90628756522,89.9314150009,0.0,43.513341876,52.539744,7.83131624765,2.97705624765,4.83426,0.02
 11/14  07:00:00,192.594093448,73.3809515832,0.0,0.0,43.513341876,53.238744,1944.10006332,1939.24580332,4.83426,0.02
 11/14  08:00:00,354.000309949,73.3809515832,0.0,0.0,220.879908,53.238744,1634.83480939,1603.70471176,4.83426,26.2958376331
 11/14  09:00:00,446.068604602,73.3809515832,0.00217631234459,0.0,220.879908,145.652643033,1201.45788183,1138.73025757,36.25695,26.4706742586
 11/14  10:00:00,444.825977587,73.3903375127,0.00306623076306,0.0,220.879908,145.652643033,795.5290866,723.627669421,36.25695,35.6444671791
 11/14  11:00:00,450.763338893,73.6635132519,0.00194254662794,0.0,220.879908,151.653867033,518.657212219,425.709193919,48.3426,44.6054183007
 11/14  12:00:00,526.685694396,74.6346114557,72.3019159913,0.0,220.879908,151.653867033,285.68330432,192.573783167,48.3426,44.766921153
 11/14  13:00:00,536.207134919,75.3160244418,81.3343050275,0.0,220.879908,151.653867033,201.623437582,108.385773728,48.3426,44.8950638538
 11/14  14:00:00,566.507558894,75.9514187579,116.711946992,0.0,220.879908,145.652643033,150.609535538,81.4748341207,24.1713,44.9634014169
 11/14  15:00:00,594.752069425,75.7731121754,144.988615203,0.0,220.879908,145.652643033,118.109941742,49.3683216413,24.1713,44.5703201005
 11/14  16:00:00,577.372403671,75.01039999,136.311599688,0.0,220.879908,137.835547516,96.5763531283,56.0215536167,4.83426,35.7205395117
 11/14  17:00:00,528.544986947,73.6239223159,88.2766068079,0.0,220.879908,133.019064,69.0179021972,28.7334343375,4.83426,35.4502078597
 11/14  18:00:00,388.346045718,73.3812923315,17.9228516076,0.0,220.879908,53.238744,203.10907917,162.823475693,4.83426,35.4513434772
 11/14  19:00:00,369.783636038,73.3809515832,0.0,0.0,220.879908,53.238744,421.302513915,380.893556732,4.83426,35.5746971829
 11/14  20:00:00,370.131334858,73.3809515832,0.0,0.0,220.879908,53.238744,704.483120519,690.966280568,4.83426,8.68257995113
 11/14  21:00:00,370.479478758,73.3809515832,0.0,0.0,220.879908,53.238744,828.293182161,814.78431678,4.83426,8.67460538126
 11/14  22:00:00,117.460109038,0.0,0.0,0.0,43.513341876,52.539744,13.5089595773,0.0,4.83426,8.67469957732
 11/14  23:00:00,117.533711981,0.0,0.0,0.0,43.513341876,52.539744,13.4750519898,0.0,4.83426,8.64079198976
 11/14  24:00:00,118.600992866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.592871118,0.0,0.0,0.0,43.513341876,52.539744,13.452124533,0.0,4.83426,8.61786453301
 11/15  02:00:00,117.565204633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.540962398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.529003698,0.0,0.0,0.0,43.513341876,52.539744,13.4522947624,0.0,4.83426,8.61803476241
 11/15  05:00:00,117.942793386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,121.247110756,0.360180822903,2.8467563181,0.0,43.513341876,52.539744,5.00428937635,0.150029376353,4.83426,0.02
 11/15  07:00:00,191.529805689,73.3809515832,0.0,0.0,43.513341876,53.238744,1730.16663937,1725.31237937,4.83426,0.02
 11/15  08:00:00,353.929753121,73.3809515832,0.0,0.0,220.879908,53.238744,1506.82572409,1475.69377786,4.83426,26.2976862291
 11/15  09:00:00,446.044268378,73.3809515832,0.00188437221935,0.0,220.879908,145.652643033,1140.3654184,1077.63563749,36.25695,26.4728309101
 11/15  10:00:00,445.032868875,73.5126913095,0.00291376147329,0.0,220.879908,145.652643033,814.127957234,738.911711947,36.25695,38.9592952868
 11/15  11:00:00,451.341490558,74.1265518089,0.00180236799913,0.0,220.879908,151.653867033,644.520477366,554.879631721,48.3426,41.2982456444
 11/15  12:00:00,453.420916661,75.3489842551,0.0,0.0,220.879908,151.653867033,510.851755851,417.737793149,48.3426,44.7713627024
 11/15  13:00:00,453.537742838,76.4214002943,0.0,0.0,220.879908,151.653867033,421.781719823,328.538937469,48.3426,44.9001823539
 11/15  14:00:00,448.173807463,77.0382596141,0.0,0.0,220.879908,145.652643033,370.831027562,292.701447375,24.1713,53.9582801872
 11/15  15:00:00,448.109292393,76.987616808,0.0,0.0,220.879908,145.652643033,332.486205653,272.647510245,24.1713,35.6673954077
 11/15  16:00:00,439.083618712,75.8261909539,0.0,0.0,220.879908,137.835547516,272.887715132,223.402692792,4.83426,44.6507623396
 11/15  17:00:00,438.050740587,73.8792727379,0.0,0.0,220.879908,133.019064,184.606942537,152.498324956,4.83426,27.2743575804
 11/15  18:00:00,369.778819556,73.3915304472,0.0,0.0,220.879908,53.238744,433.130650048,393.519463314,4.83426,34.7769267334
 11/15  19:00:00,369.902399789,73.3809515832,0.0,0.0,220.879908,53.238744,601.589954529,561.176379969,4.83426,35.5793145599
 11/15  20:00:00,370.409925436,73.3809515832,0.0,0.0,220.879908,53.238744,663.676184924,641.49213139,4.83426,17.3497935344
 11/15  21:00:00,370.665411985,73.3809515832,0.0,0.0,220.879908,53.238744,789.289204274,775.780762822,4.83426,8.67418145164
 11/15  22:00:00,117.790697648,0.0,0.0,0.0,43.513341876,52.539744,13.5088995332,0.0,4.83426,8.67463953324
 11/15  23:00:00,117.552664273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  24:00:00,118.599029604,0.0,0.0,0.0,43.513341876,52.539744,13.4654806526,0.0,4.83426,8.63122065257
 11/16  01:00:00,117.59033586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.572734461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.56887608,0.0,0.0,0.0,43.513341876,52.539744,13.4521882069,0.0,4.83426,8.61792820688
 11/16  04:00:00,117.565728075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,117.982747645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,117.940800914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,191.451835141,73.3809515832,0.0,0.0,43.513341876,53.238744,1740.57641556,1727.12555261,4.83426,8.61660294663
 11/16  08:00:00,353.910892737,73.3809515832,0.0,0.0,220.879908,53.238744,1473.69231899,1451.31879684,4.83426,17.539262158
 11/16  09:00:00,445.897082306,73.3872335284,0.00198353144255,0.0,220.879908,145.652643033,1087.28559167,1021.49797236,36.25695,29.5306693118
 11/16  10:00:00,445.094316798,73.6070397738,0.00291876933541,0.0,220.879908,145.652643033,800.024127666,722.282825068,36.25695,41.4843525987
 11/16  11:00:00,451.603362631,74.3829610227,0.00193559534198,0.0,220.879908,151.653867033,617.19432106,533.14851901,48.3426,35.7032020499
 11/16  12:00:00,453.99508259,75.9200603192,0.0,0.0,220.879908,151.653867033,468.004957985,374.879758322,48.3426,44.7825996631
 11/16  13:00:00,454.138244033,77.0011375817,0.0,0.0,220.879908,151.653867033,410.7029025,308.473661437,48.3426,53.8866410632
 11/16  14:00:00,448.700289025,77.5457142972,0.0,0.0,220.879908,145.652643033,339.667979146,270.511926444,24.1713,44.9847527025
 11/16  15:00:00,483.991125803,77.9691643107,32.6136553809,0.0,220.879908,145.652643033,283.102812804,214.349629918,24.1713,44.5818828865
 11/16  16:00:00,475.890000802,77.3115359206,32.9114791875,0.0,220.879908,137.835547516,183.618003133,143.051850836,4.83426,35.7318922965
 11/16  17:00:00,450.356185387,74.3599375326,11.0640138981,0.0,220.879908,133.019064,132.417471849,92.1233034309,4.83426,35.4599084183
 11/16  18:00:00,369.781739731,73.4588942998,0.0,0.0,220.879908,53.238744,217.108802061,176.816989454,4.83426,35.457552607
 11/16  19:00:00,369.733410407,73.3950429781,0.0,0.0,220.879908,53.238744,280.185433376,239.769206177,4.83426,35.5819671989
 11/16  20:00:00,370.132439485,73.3809515832,0.0,0.0,220.879908,53.238744,330.616450591,317.097233322,4.83426,8.6849572691
 11/16  21:00:00,370.109680286,73.3809515832,0.0,0.0,220.879908,53.238744,344.964669426,331.455711361,4.83426,8.67469806486
 11/16  22:00:00,117.942555884,0.0,0.0,0.0,43.513341876,52.539744,13.5094427981,0.0,4.83426,8.67518279812
 11/16  23:00:00,117.71562929,0.0,0.0,0.0,43.513341876,52.539744,13.4756843817,0.0,4.83426,8.64142438175
 11/16  24:00:00,118.711003723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.786950596,0.0,0.0,0.0,43.513341876,52.539744,13.4522571842,0.0,4.83426,8.61799718424
 11/17  02:00:00,117.791186732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.783429558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.781541344,0.0,0.0,0.0,43.513341876,52.539744,13.4521607081,0.0,4.83426,8.61790070808
 11/17  05:00:00,119.932843533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.616113888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  07:00:00,190.005622823,73.3809515832,0.0,0.0,43.513341876,53.238744,614.4626865,609.6084265,4.83426,0.02
 11/17  08:00:00,352.018213393,73.3809515832,0.0,0.0,220.879908,53.238744,511.799426709,480.663778703,4.83426,26.3013880059
 11/17  09:00:00,444.494781901,73.3988475108,0.00273710365954,0.0,220.879908,145.652643033,415.044412306,352.309337874,36.25695,26.4781244322
 11/17  10:00:00,444.733415753,73.5720638151,0.00384228964783,0.0,220.879908,145.652643033,393.148745388,312.322913274,36.25695,44.5688821138
 11/17  11:00:00,490.519410147,74.0013233876,36.4900969633,0.0,220.879908,151.653867033,272.507272757,188.459016341,48.3426,35.7056564154
 11/17  12:00:00,592.835021776,74.9519856924,135.548604347,0.0,220.879908,151.653867033,123.158658094,30.0179836144,48.3426,44.7980744793
 11/17  13:00:00,699.873297295,75.3573619054,242.315838258,0.0,220.879908,151.653867033,93.2558952625,0.0,48.3426,44.9132952625
 11/17  14:00:00,779.935284998,76.1253681306,327.11607929,0.0,220.879908,145.652643033,78.1614338315,0.00639332598107,24.1713,53.9837405055
 11/17  15:00:00,847.065058043,76.3413954477,393.810248341,0.0,220.879908,145.652643033,59.8443577878,0.0,24.1713,35.6730577878
 11/17  16:00:00,797.894872205,76.2150557525,352.908741978,0.0,220.879908,137.835547516,49.5049198247,0.00700639643933,4.83426,44.6636534283
 11/17  17:00:00,726.150960685,73.9414251984,282.777781101,0.0,220.879908,133.019064,40.3116550797,0.013275865439,4.83426,35.4641192142
 11/17  18:00:00,660.6226984,73.4283776732,285.627898177,0.0,220.879908,53.238744,42.1851564537,1.88653788785,4.83426,35.4643585658
 11/17  19:00:00,641.00997552,73.4047867087,266.272735532,0.0,220.879908,53.238744,75.5409780739,35.1172362083,4.83426,35.5894818656
 11/17  20:00:00,606.514055974,73.3896834593,232.127115488,0.0,220.879908,53.238744,70.0886831733,56.5694484654,4.83426,8.68497470794
 11/17  21:00:00,616.280965038,73.3824788001,241.841378191,0.0,220.879908,53.238744,73.0814750534,59.5726877782,4.83426,8.67452727517
 11/17  22:00:00,117.96489974,0.0,0.0,0.0,43.513341876,52.539744,13.5092837109,0.0,4.83426,8.6750237109
 11/17  23:00:00,118.037079821,0.0,0.0,0.0,43.513341876,52.539744,13.4755740898,0.0,4.83426,8.64131408983
 11/17  24:00:00,118.940188639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,118.047595495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,118.031172412,0.0,0.0,0.0,43.513341876,52.539744,13.4456752229,0.0,4.83426,8.61141522286
 11/18  03:00:00,117.989236892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.931571026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.311899203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.254846019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,118.356951232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.320440092,0.0,0.0,0.0,43.513341876,52.539744,13.4439775699,0.0,4.83426,8.60971756985
 11/18  09:00:00,100.339710072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,100.405793744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.412931729,0.0,0.0,0.0,43.513341876,52.539744,22.2435417676,0.0,4.83426,17.4092817676
 11/18  12:00:00,101.217195612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  13:00:00,100.357067655,0.0,0.0,0.0,43.513341876,52.539744,13.4857252194,0.0,4.83426,8.65146521939
 11/18  14:00:00,172.599134824,1.4122462737,69.6578352845,0.0,43.513341876,52.539744,13.479645837,0.0,4.83426,8.64538583704
 11/18  15:00:00,100.428880396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,100.354489203,0.0,0.0,0.0,43.513341876,52.539744,13.4793132659,0.0,4.83426,8.64505326585
 11/18  17:00:00,106.060348275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.961308561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.940423092,0.0,0.0,0.0,43.513341876,52.539744,13.4456395705,0.0,4.83426,8.61137957052
 11/18  20:00:00,118.344071537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.292175107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,118.07883355,0.0,0.0,0.0,43.513341876,52.539744,31.2172336898,0.0,4.83426,26.3829736898
 11/18  23:00:00,117.73321489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  24:00:00,118.621410764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.700526925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.676474608,0.0,0.0,0.0,43.513341876,52.539744,13.4457454804,0.0,4.83426,8.61148548039
 11/19  03:00:00,117.661424816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.664170754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  05:00:00,118.07186814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  06:00:00,118.015825825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  07:00:00,118.02021233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  08:00:00,99.9733645596,0.0,0.0,0.0,43.513341876,52.539744,13.4456592772,0.0,4.83426,8.61139927723
 11/19  09:00:00,100.03221022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  10:00:00,100.114846711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,100.120087071,0.0,0.0,0.0,43.513341876,52.539744,22.245507045,0.0,4.83426,17.411247045
 11/19  12:00:00,100.978632528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,100.097396606,0.0,0.0,0.0,43.513341876,52.539744,13.4864954806,0.0,4.83426,8.65223548064
 11/19  14:00:00,100.172414622,0.0,0.0,0.0,43.513341876,52.539744,13.4864963386,0.0,4.83426,8.65223633859
 11/19  15:00:00,100.194719162,0.0,0.0,0.0,43.513341876,52.539744,13.4792582872,0.0,4.83426,8.6449982872
 11/19  16:00:00,100.152446964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,105.904468717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,117.782298541,0.0,0.0,0.0,43.513341876,52.539744,13.4457912726,0.0,4.83426,8.61153127255
 11/19  19:00:00,117.766100119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.244159979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.233916966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,118.021575036,0.0,0.0,0.0,43.513341876,52.539744,31.213656025,0.0,4.83426,26.379396025
 11/19  23:00:00,117.679565691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  24:00:00,118.579266219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.662015552,0.0,0.0,0.0,43.513341876,52.539744,13.4523660462,0.0,4.83426,8.61810604623
 11/20  02:00:00,117.635782409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.593836145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  04:00:00,117.568722931,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.9994867,0.0,0.0,0.0,43.513341876,52.539744,13.4523338365,0.0,4.83426,8.61807383646
 11/20  06:00:00,117.980846273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  07:00:00,193.009743135,73.3809515832,0.0,0.0,43.513341876,53.238744,1420.55412174,1415.69986174,4.83426,0.02
 11/20  08:00:00,352.565446299,73.3809515832,0.0,0.0,220.879908,53.238744,1158.40163991,1127.25884778,4.83426,26.3085321305
 11/20  09:00:00,444.791040281,73.3809515832,0.00187474652721,0.0,220.879908,145.652643033,911.375864273,848.632614395,36.25695,26.4862998778
 11/20  10:00:00,444.813124857,73.3877952149,0.00222163754634,0.0,220.879908,145.652643033,881.433350848,800.587503503,36.25695,44.5888973457
 11/20  11:00:00,451.01386621,73.5710056035,0.00160793538448,0.0,220.879908,151.653867033,856.113974001,772.047397372,48.3426,35.7239766292
 11/20  12:00:00,452.200953128,73.9057994495,0.0,0.0,220.879908,151.653867033,745.592845723,652.441843394,48.3426,44.808402329
 11/20  13:00:00,451.907438947,74.5612517471,0.0,0.0,220.879908,151.653867033,743.240910095,640.982002993,48.3426,53.9163071022
 11/20  14:00:00,445.660690882,74.2834669565,0.0,0.0,220.879908,145.652643033,753.444578577,684.255623452,24.1713,45.0176551252
 11/20  15:00:00,445.687078264,74.2638677068,0.0,0.0,220.879908,145.652643033,785.838910464,717.060842716,24.1713,44.6067677478
 11/20  16:00:00,438.207780051,73.8909335504,0.0,0.0,220.879908,137.835547516,937.370935698,896.787691157,4.83426,35.7489845416
 11/20  17:00:00,439.062432119,73.3809515832,0.0,0.0,220.879908,133.019064,834.852490986,794.542724809,4.83426,35.475506177
 11/20  18:00:00,371.034429238,73.3809515832,0.0,0.0,220.879908,53.238744,888.169250074,847.857812574,4.83426,35.4771774995
 11/20  19:00:00,371.453957376,73.3809515832,0.0,0.0,220.879908,53.238744,961.256133271,920.818941122,4.83426,35.6029321495
 11/20  20:00:00,371.969739842,73.3809515832,0.0,0.0,220.879908,53.238744,992.180818641,969.997175065,4.83426,17.3493835762
 11/20  21:00:00,371.930816482,73.3809515832,0.0,0.0,220.879908,53.238744,1036.08950656,1022.5794603,4.83426,8.67578625856
 11/20  22:00:00,117.627521039,0.0,0.0,0.0,43.513341876,52.539744,13.509383738,0.0,4.83426,8.67512373799
 11/20  23:00:00,117.424576431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,118.532808114,0.0,0.0,0.0,43.513341876,52.539744,13.4658467315,0.0,4.83426,8.63158673147
 11/21  01:00:00,117.496173238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  02:00:00,117.505892421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.499559755,0.0,0.0,0.0,43.513341876,52.539744,13.4525244644,0.0,4.83426,8.6182644644
 11/21  04:00:00,190.472119011,3.28124827976,68.5986992182,0.0,43.513341876,52.539744,5.50239490403,0.648134904033,4.83426,0.02
 11/21  05:00:00,230.708308772,4.97176782698,104.512486371,0.0,43.513341876,52.539744,6.09873628097,1.24447628097,4.83426,0.02
 11/21  06:00:00,208.4754172,4.2131747105,83.6933344546,0.0,43.513341876,52.539744,6.5772239983,1.7229639983,4.83426,0.02
 11/21  07:00:00,195.55443994,73.3809515832,0.0,0.0,43.513341876,53.238744,2186.74744476,2173.29493682,4.83426,8.61824794436
 11/21  08:00:00,354.034272172,73.3809515832,0.0,0.0,220.879908,53.238744,2013.76592253,1991.38611149,4.83426,17.5455510349
 11/21  09:00:00,446.289781604,73.3809515832,0.0,0.0,220.879908,145.652643033,1827.1465886,1755.57716121,36.25695,35.3124773916
 11/21  10:00:00,446.307123032,73.3809515832,0.0,0.0,220.879908,145.652643033,1733.55879204,1661.62080273,36.25695,35.6810393137
 11/21  11:00:00,452.296204975,73.3809515832,0.0,0.0,220.879908,151.653867033,1685.47870648,1592.48373345,48.3426,44.6523730264
 11/21  12:00:00,453.327113969,73.3809515832,0.0,0.0,220.879908,151.653867033,1618.99235737,1525.83591802,48.3426,44.8138393476
 11/21  13:00:00,452.274352442,73.3809515832,0.0,0.0,220.879908,151.653867033,1556.27529028,1462.98803321,48.3426,44.9446570677
 11/21  14:00:00,446.302478157,73.3809515832,0.0,0.0,220.879908,145.652643033,1528.12533635,1449.94341104,24.1713,54.0106253077
 11/21  15:00:00,446.289287106,73.3809515832,0.0,0.0,220.879908,145.652643033,1520.38786573,1460.51906775,24.1713,35.6974979838
 11/21  16:00:00,438.427999433,73.3809515832,0.0,0.0,220.879908,137.835547516,1492.30596751,1442.77962297,4.83426,44.6920845432
 11/21  17:00:00,439.408784113,73.3809515832,0.0,0.0,220.879908,133.019064,1437.38495449,1397.07056425,4.83426,35.4801302422
 11/21  18:00:00,371.634230771,73.3809515832,0.0,0.0,220.879908,53.238744,1584.14835074,1543.83569322,4.83426,35.4783975191
 11/21  19:00:00,371.655593478,73.3809515832,0.0,0.0,220.879908,53.238744,1616.56579281,1576.12117865,4.83426,35.610354163
 11/21  20:00:00,371.639739075,73.3809515832,0.0,0.0,220.879908,53.238744,1607.69834764,1594.17734485,4.83426,8.68674279217
 11/21  21:00:00,371.646445846,73.3809515832,0.0,0.0,220.879908,53.238744,1627.8499071,1614.33941051,4.83426,8.67623659254
 11/21  22:00:00,147.47975101,1.51275945619,28.2193776601,0.0,43.513341876,52.539744,15.1947743786,1.68390774453,4.83426,8.6766066341
 11/21  23:00:00,140.635338864,1.44072329161,21.370565977,0.0,43.513341876,52.539744,15.9623592944,2.48584673845,4.83426,8.64225255594
 11/21  24:00:00,206.019811668,5.0358850996,80.9373786046,0.0,43.513341876,52.539744,11.2138609482,6.35960094824,4.83426,0.02
 11/22  01:00:00,192.642800475,4.2131747105,69.7462353921,0.0,43.513341876,52.539744,19.5879841577,6.1354714486,4.83426,8.61825270909
 11/22  02:00:00,209.063981047,5.26646838812,84.8684918592,0.0,43.513341876,52.539744,17.1122812554,12.2580212554,4.83426,0.02
 11/22  03:00:00,193.315091698,9.17295471299,65.5448915642,0.0,43.513341876,52.539744,20.2834228804,15.4291628804,4.83426,0.02
 11/22  04:00:00,209.744453686,11.2182043911,79.6575665023,0.0,43.513341876,52.539744,35.8021233863,30.9478633863,4.83426,0.02
 11/22  05:00:00,193.193331125,12.14195389,62.0621679333,0.0,43.513341876,52.539744,42.7597671371,29.3070533438,4.83426,8.61845379329
 11/22  06:00:00,212.757534289,17.4834203332,76.0372782514,0.0,43.513341876,52.539744,58.0482494451,53.1939894451,4.83426,0.02
 11/22  07:00:00,195.750840374,73.3809515832,0.0,0.0,43.513341876,53.238744,2748.19392763,2743.33966763,4.83426,0.02
 11/22  08:00:00,354.303785728,73.3809515832,0.0,0.0,220.879908,53.238744,2184.47395799,2153.32747403,4.83426,26.3122239586
 11/22  09:00:00,446.323727226,73.3809515832,0.0,0.0,220.879908,145.652643033,1750.38455061,1687.63591612,36.25695,26.4916844909
 11/22  10:00:00,446.30760775,73.3809515832,0.00133057636974,0.0,220.879908,145.652643033,1554.53544997,1473.67648887,36.25695,44.6020110982
 11/22  11:00:00,452.280965466,73.3809515832,0.00089825308639,0.0,220.879908,151.653867033,1426.07863247,1342.00570798,48.3426,35.730324493
 11/22  12:00:00,453.38003709,73.4559281283,0.0,0.0,220.879908,151.653867033,1273.04697407,1179.88490698,48.3426,44.8194670924
 11/22  13:00:00,452.61084257,73.7068812866,0.0,0.0,220.879908,151.653867033,1198.74320268,1096.46183981,48.3426,53.9387628674
 11/22  14:00:00,446.916510466,73.9720588973,0.0,0.0,220.879908,145.652643033,1150.36080897,1081.16006726,24.1713,45.0294417118
 11/22  15:00:00,446.994230926,74.0636270183,0.0,0.0,220.879908,145.652643033,1127.00923766,1058.21812283,24.1713,44.6198148305
 11/22  16:00:00,438.812400036,73.7461266053,0.0,0.0,220.879908,137.835547516,1053.12459044,1003.59492324,4.83426,44.6954072064
 11/22  17:00:00,439.355493872,73.3809515832,0.0,0.0,220.879908,133.019064,983.958773518,952.504450944,4.83426,26.6200625744
 11/22  18:00:00,371.537578234,73.3809515832,0.0,0.0,220.879908,53.238744,1212.74887896,1172.42689491,4.83426,35.4877240516
