Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  19:00:00,371.561347978,73.3809515832,0.0,0.0,220.879908,53.238744,1304.76632853,1255.41951295,4.83426,44.5125555796
 11/22  20:00:00,371.976225436,73.3809515832,0.0,0.0,220.879908,53.238744,1312.40260691,1298.88170693,4.83426,8.68663997991
 11/22  21:00:00,371.967707868,73.3809515832,0.0,0.0,220.879908,53.238744,1398.51074974,1385.00052384,4.83426,8.67596590535
 11/22  22:00:00,144.580202803,1.35067808589,25.1824885458,0.0,43.513341876,52.539744,14.1917860131,0.680878272448,4.83426,8.67664774061
 11/22  23:00:00,147.465491171,1.80090411452,27.6799934294,0.0,43.513341876,52.539744,14.881436902,1.40532188883,4.83426,8.64185501313
 11/22  24:00:00,139.56148017,1.44072329161,19.1473534016,0.0,43.513341876,52.539744,7.38676841666,2.53250841666,4.83426,0.02
 11/23  01:00:00,192.973312434,4.49694876694,69.6060429389,0.0,43.513341876,52.539744,9.03762952733,4.18336952733,4.83426,0.02
 11/23  02:00:00,208.512156168,4.90628756522,84.6785463659,0.0,43.513341876,52.539744,11.5420020714,6.68774207136,4.83426,0.02
 11/23  03:00:00,199.65602676,4.5733555334,76.3293763695,0.0,43.513341876,52.539744,22.0466993886,8.60078334478,4.83426,8.61165604383
 11/23  04:00:00,209.155974288,9.53541556755,80.7971489708,0.0,43.513341876,52.539744,21.3410862777,16.4868262777,4.83426,0.02
 11/23  05:00:00,198.1350727,8.62384253544,70.412669652,0.0,43.513341876,52.539744,24.5697888358,19.7155288358,4.83426,0.02
 11/23  06:00:00,212.960055275,18.4424130987,75.3521455624,0.0,43.513341876,52.539744,38.1807538358,33.3264938358,4.83426,0.02
 11/23  07:00:00,201.314144399,15.1370474776,67.1045451364,0.0,43.513341876,52.539744,46.1052355132,41.2509755132,4.83426,0.02
 11/23  08:00:00,186.212427732,10.6841115376,74.4084502864,0.0,43.513341876,52.539744,37.8718526537,33.0175926537,4.83426,0.02
 11/23  09:00:00,177.207795451,4.5733555334,71.5704163642,0.0,43.513341876,52.539744,37.2322588517,23.7795171603,4.83426,8.61848169142
 11/23  10:00:00,194.233640556,4.90628756522,88.0245611139,0.0,43.513341876,52.539744,25.5747446309,20.7204846309,4.83426,0.02
 11/23  11:00:00,195.805514076,4.5733555334,89.9482110972,0.0,43.513341876,52.539744,18.9340216623,14.0797616623,4.83426,0.02
 11/23  12:00:00,215.149384197,4.90628756522,107.792735295,0.0,43.513341876,52.539744,23.5535681245,10.1008036916,4.83426,8.61850443287
 11/23  13:00:00,184.505977285,3.44365508931,79.9833695457,0.0,43.513341876,52.539744,9.3188083194,4.4645483194,4.83426,0.02
 11/23  14:00:00,108.04331327,0.360180822903,7.55510239162,0.0,43.513341876,52.539744,5.32243209147,0.468172091475,4.83426,0.02
 11/23  15:00:00,100.063883056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  16:00:00,100.033131822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,105.803655069,0.0,0.0,0.0,43.513341876,52.539744,13.4458539193,0.0,4.83426,8.6115939193
 11/23  18:00:00,117.751280043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.734510745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,126.866667713,0.360180822903,8.25216682857,0.0,43.513341876,52.539744,5.23781260312,0.383552603119,4.83426,0.02
 11/23  21:00:00,141.883786143,1.08054246871,22.3776255687,0.0,43.513341876,52.539744,5.65769054111,0.803430541112,4.83426,0.02
 11/23  22:00:00,188.418720415,3.35359583987,66.1760189554,0.0,43.513341876,52.539744,16.1770043401,2.73150437371,4.83426,8.61123996639
 11/23  23:00:00,207.622779836,4.33051083847,84.4822844894,0.0,43.513341876,52.539744,10.6003061546,5.74604615462,4.83426,0.02
 11/23  24:00:00,215.531960366,4.80257583279,90.8947024106,0.0,43.513341876,52.539744,14.0876278146,9.23336781457,4.83426,0.02
 11/24  01:00:00,210.129746472,4.67706726583,86.6641277088,0.0,43.513341876,52.539744,18.2012780648,13.3470180648,4.83426,0.02
 11/24  02:00:00,208.257569936,4.80257583279,84.7064769045,0.0,43.513341876,52.539744,21.4562821399,16.6020221399,4.83426,0.02
 11/24  03:00:00,203.771210636,4.67706726583,80.3899227793,0.0,43.513341876,52.539744,37.0868663721,23.6341125443,4.83426,8.61849382775
 11/24  04:00:00,203.133177934,4.80257583279,79.6429863464,0.0,43.513341876,52.539744,31.2288703831,26.3746103831,4.83426,0.02
 11/24  05:00:00,204.165762737,7.65293526733,75.748929048,0.0,43.513341876,52.539744,43.2193947913,38.3651347913,4.83426,0.02
 11/24  06:00:00,203.781950758,8.10909583445,75.2441698108,0.0,43.513341876,52.539744,55.6831030129,42.2303023757,4.83426,8.61854063716
 11/24  07:00:00,196.234655896,73.3809515832,0.0,0.0,43.513341876,53.238744,2431.96739442,2427.11313442,4.83426,0.02
 11/24  08:00:00,354.208483646,73.3809515832,0.0,0.0,220.879908,53.238744,1777.35538075,1754.97214113,4.83426,17.5489796149
 11/24  09:00:00,446.347490028,73.3809515832,0.00166559385209,0.0,220.879908,145.652643033,1405.08834497,1333.51203043,36.25695,35.3193645402
 11/24  10:00:00,445.767684608,73.3809515832,0.00251892278226,0.0,220.879908,145.652643033,1112.41440316,1040.46553702,36.25695,35.6919161424
 11/24  11:00:00,450.827122585,73.3809515832,0.00169676622798,0.0,220.879908,151.653867033,874.814485034,781.799353625,48.3426,44.6725314091
 11/24  12:00:00,451.4459627,73.3809515832,0.0,0.0,220.879908,151.653867033,605.517611066,512.340755096,48.3426,44.8342559699
 11/24  13:00:00,468.860586474,73.4188979329,18.0655180752,0.0,220.879908,151.653867033,389.887502781,296.58490045,48.3426,44.9600023311
 11/24  14:00:00,523.395684778,73.8090737852,76.3191568677,0.0,220.879908,145.652643033,263.722672636,185.495749756,24.1713,54.0556228797
 11/24  15:00:00,513.58151656,73.73265314,66.4483586342,0.0,220.879908,145.652643033,227.489884999,158.687340777,24.1713,44.6312442213
 11/24  16:00:00,485.486225295,73.623199456,46.4812401647,0.0,220.879908,137.835547516,200.1016915,159.496595832,4.83426,35.7708356685
 11/24  17:00:00,442.489457151,73.3809515832,4.62392251665,0.0,220.879908,133.019064,182.89388518,142.563734445,4.83426,35.4958907349
 11/24  18:00:00,369.748015767,73.3809515832,0.0,0.0,220.879908,53.238744,427.27009558,386.945148449,4.83426,35.490687131
 11/24  19:00:00,369.858285237,73.3809515832,0.0,0.0,220.879908,53.238744,582.389060295,533.033034601,4.83426,44.5217656933
 11/24  20:00:00,369.876487271,73.3809515832,0.0,0.0,220.879908,53.238744,597.050519311,583.529461705,4.83426,8.68679760515
 11/24  21:00:00,369.880829552,73.3809515832,0.0,0.0,220.879908,53.238744,607.208674822,593.698308433,4.83426,8.67610638961
 11/24  22:00:00,117.544433672,0.0,0.0,0.0,43.513341876,52.539744,13.511037709,0.0,4.83426,8.67677770895
 11/24  23:00:00,117.637025763,0.0,0.0,0.0,43.513341876,52.539744,13.4768237189,0.0,4.83426,8.64256371889
 11/24  24:00:00,118.639697082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.69714889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.680627213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.679644596,0.0,0.0,0.0,43.513341876,52.539744,13.4459558476,0.0,4.83426,8.6116958476
 11/25  04:00:00,117.699983679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.128831295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.079009172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,118.086332026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,100.028403938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.04379486,0.0,0.0,0.0,43.513341876,52.539744,13.4459843853,0.0,4.83426,8.61172438534
 11/25  10:00:00,100.087738287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.097946707,0.0,0.0,0.0,43.513341876,52.539744,22.2502682689,0.0,4.83426,17.4160082689
 11/25  12:00:00,100.967101254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.113233037,0.0,0.0,0.0,43.513341876,52.539744,13.4875553496,0.0,4.83426,8.65329534955
 11/25  14:00:00,100.21252223,0.0,0.0,0.0,43.513341876,52.539744,13.4804264846,0.0,4.83426,8.6461664846
 11/25  15:00:00,100.253506588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  16:00:00,100.224371838,0.0,0.0,0.0,43.513341876,52.539744,13.480445446,0.0,4.83426,8.64618544604
 11/25  17:00:00,105.968832679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.890002145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.878788371,0.0,0.0,0.0,43.513341876,52.539744,13.4458306146,0.0,4.83426,8.61157061462
 11/25  20:00:00,118.302626044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.23894596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,118.008881,0.0,0.0,0.0,43.513341876,52.539744,31.2333711044,0.0,4.83426,26.3991111044
 11/25  23:00:00,117.662339705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.552289936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.640483901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.629206239,0.0,0.0,0.0,43.513341876,52.539744,13.4459904128,0.0,4.83426,8.61173041281
 11/26  03:00:00,117.602022855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  04:00:00,117.594894905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  05:00:00,118.018680683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  06:00:00,117.983510726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  07:00:00,118.002193438,0.0,0.0,0.0,43.513341876,52.539744,13.4442905322,0.0,4.83426,8.61003053221
 11/26  08:00:00,99.9553132073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  09:00:00,99.9952773103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  10:00:00,100.064973402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  11:00:00,100.083553102,0.0,0.0,0.0,43.513341876,52.539744,22.2499648973,0.0,4.83426,17.4157048973
 11/26  12:00:00,100.971769646,0.0,0.0,0.0,43.513341876,52.539744,13.4874743625,0.0,4.83426,8.65321436253
 11/26  13:00:00,100.11349957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  14:00:00,100.177439138,0.0,0.0,0.0,43.513341876,52.539744,13.4876452886,0.0,4.83426,8.65338528863
 11/26  15:00:00,100.192224387,0.0,0.0,0.0,43.513341876,52.539744,13.4806303995,0.0,4.83426,8.64637039953
 11/26  16:00:00,100.134857801,0.0,0.0,0.0,43.513341876,52.539744,13.4806726193,0.0,4.83426,8.64641261926
 11/26  17:00:00,108.852706498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.786838816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.753494803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.150563903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.094958342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.874372781,0.0,0.0,0.0,43.513341876,52.539744,31.2368567662,0.0,4.83426,26.4025967662
 11/26  23:00:00,117.532747937,0.0,0.0,0.0,43.513341876,52.539744,13.4459537234,0.0,4.83426,8.61169372341
 11/26  24:00:00,118.474395663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.516202128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.514587233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  03:00:00,134.632050529,1.85011826477,14.685426567,0.0,43.513341876,52.539744,14.6688543483,1.21593028072,4.83426,8.61866406755
 11/27  04:00:00,175.467493801,3.7383837379,53.0925620019,0.0,43.513341876,52.539744,7.5155174234,2.6612574234,4.83426,0.02
 11/27  05:00:00,214.018325219,5.08637797667,89.514964669,0.0,43.513341876,52.539744,8.88750547897,4.03324547897,4.83426,0.02
 11/27  06:00:00,196.318749433,4.03308429905,73.2549247245,0.0,43.513341876,52.539744,8.78988822566,3.93562822566,4.83426,0.02
 11/27  07:00:00,194.975689268,73.3809515832,0.0,0.0,43.513341876,53.238744,1950.32878397,1936.87585935,4.83426,8.61866461784
 11/27  08:00:00,357.048672218,73.3809515832,0.0,0.0,220.879908,53.238744,1522.66295716,1500.27425296,4.83426,17.5544442002
 11/27  09:00:00,446.324342965,73.3809515832,0.00163741804176,0.0,220.879908,145.652643033,1271.44256357,1199.85400732,36.25695,35.3316062509
 11/27  10:00:00,446.345165679,73.3809515832,0.00221384680389,0.0,220.879908,145.652643033,1174.09115195,1102.12371588,36.25695,35.7104860691
 11/27  11:00:00,452.249748059,73.3809515832,0.00147224852637,0.0,220.879908,151.653867033,1142.79544646,1049.76168973,48.3426,44.691156734
 11/27  12:00:00,453.2421943,73.3809515832,0.0,0.0,220.879908,151.653867033,1089.39504359,996.195926554,48.3426,44.8565170365
 11/27  13:00:00,451.977927874,73.3809515832,0.0,0.0,220.879908,151.653867033,1051.8200568,949.501453983,48.3426,53.9760028128
 11/27  14:00:00,445.846104276,73.3809515832,0.0,0.0,220.879908,145.652643033,1030.53972732,961.294318711,24.1713,45.0741086108
 11/27  15:00:00,445.615542318,73.3809515832,0.0,0.0,220.879908,145.652643033,995.994690612,927.172780661,24.1713,44.6506099508
 11/27  16:00:00,437.809833278,73.3809515832,0.0,0.0,220.879908,137.835547516,949.383558025,899.819335869,4.83426,44.7299621561
 11/27  17:00:00,441.886688712,73.3809515832,0.0,0.0,220.879908,133.019064,849.712815742,809.373841408,4.83426,35.5047143334
 11/27  18:00:00,371.321277906,73.3809515832,0.0,0.0,220.879908,53.238744,974.718478951,934.381257974,4.83426,35.5029609777
 11/27  19:00:00,371.526485158,73.3809515832,0.0,0.0,220.879908,53.238744,998.079585223,957.606958359,4.83426,35.6383668633
 11/27  20:00:00,371.930728193,73.3809515832,0.0,0.0,220.879908,53.238744,977.627739542,964.105847187,4.83426,8.68763235522
 11/27  21:00:00,371.911592647,73.3809515832,0.0,0.0,220.879908,53.238744,989.863228261,976.351738266,4.83426,8.67722999501
 11/27  22:00:00,117.714867306,0.0,0.0,0.0,43.513341876,52.539744,13.5123136671,0.0,4.83426,8.67805366707
 11/27  23:00:00,117.493450396,0.0,0.0,0.0,43.513341876,52.539744,13.4767364398,0.0,4.83426,8.64247643979
 11/27  24:00:00,118.55799774,0.0,0.0,0.0,43.513341876,52.539744,13.4663907583,0.0,4.83426,8.63213075826
 11/28  01:00:00,117.547351815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.547784918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.542170143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,141.383134712,1.08054246871,22.4065835258,0.0,43.513341876,52.539744,13.6526168619,0.199643263387,4.83426,8.6187135985
 11/28  05:00:00,141.693654978,1.08054246871,20.6077565112,0.0,43.513341876,52.539744,5.06948153515,0.215221535146,4.83426,0.02
 11/28  06:00:00,139.835368842,1.08054246871,19.097594051,0.0,43.513341876,52.539744,5.07932082479,0.225060824785,4.83426,0.02
 11/28  07:00:00,195.371930151,73.3809515832,0.0,0.0,43.513341876,53.238744,1608.75886912,1603.90460912,4.83426,0.02
 11/28  08:00:00,356.908072788,73.3809515832,0.0,0.0,220.879908,53.238744,1397.30011444,1366.14155362,4.83426,26.324300821
 11/28  09:00:00,446.240208366,73.3809515832,0.00183067782238,0.0,220.879908,145.652643033,1177.77339376,1115.01019149,36.25695,26.5062522754
 11/28  10:00:00,446.283958801,73.3809515832,0.00236699248059,0.0,220.879908,145.652643033,1128.88161513,1047.9844735,36.25695,44.6401916345
 11/28  11:00:00,452.021541889,73.3809515832,0.0016814630814,0.0,220.879908,151.653867033,1083.6472532,990.606690172,48.3426,44.6979630254
 11/28  12:00:00,452.617215969,73.3809515832,0.0,0.0,220.879908,151.653867033,992.56375567,899.359291756,48.3426,44.8618639146
 11/28  13:00:00,451.497837261,73.3809515832,0.0,0.0,220.879908,151.653867033,974.810388561,881.480749544,48.3426,44.9870390164
 11/28  14:00:00,445.533333677,73.3809515832,0.0,0.0,220.879908,145.652643033,988.735676263,910.473921954,24.1713,54.0904543094
 11/28  15:00:00,445.52473559,73.3809515832,0.0,0.0,220.879908,145.652643033,977.28286785,908.454563336,24.1713,44.6570045139
 11/28  16:00:00,437.525671825,73.3809515832,0.0,0.0,220.879908,137.835547516,877.349815724,827.784420317,4.83426,44.7311354072
 11/28  17:00:00,441.354348778,73.3809515832,0.0,0.0,220.879908,133.019064,742.132658976,704.717136895,4.83426,32.581262081
 11/28  18:00:00,370.42287095,73.3809515832,0.0,0.0,220.879908,53.238744,795.476033311,761.080333063,4.83426,29.5614402477
 11/28  19:00:00,370.350669574,73.3809515832,0.0,0.0,220.879908,53.238744,806.407658732,757.023875497,4.83426,44.5495232349
 11/28  20:00:00,370.222352483,73.3809515832,0.0,0.0,220.879908,53.238744,746.964758319,733.44180809,4.83426,8.68869022904
 11/28  21:00:00,370.250600533,73.3809515832,0.0,0.0,220.879908,53.238744,781.2938616,767.78151052,4.83426,8.67809107962
 11/28  22:00:00,117.500019951,0.0,0.0,0.0,43.513341876,52.539744,13.5125292214,0.0,4.83426,8.67826922138
 11/28  23:00:00,117.580815804,0.0,0.0,0.0,43.513341876,52.539744,13.4769491314,0.0,4.83426,8.64268913144
 11/28  24:00:00,118.611572772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.636569065,0.0,0.0,0.0,43.513341876,52.539744,13.4528227025,0.0,4.83426,8.61856270248
 11/29  02:00:00,117.622158204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.618520935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,117.626823699,0.0,0.0,0.0,43.513341876,52.539744,13.4529721308,0.0,4.83426,8.6187121308
 11/29  05:00:00,118.056220633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,118.03066281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  07:00:00,192.906537609,73.3809515832,0.0,0.0,43.513341876,53.238744,1167.9569189,1163.1026589,4.83426,0.02
 11/29  08:00:00,355.32875452,73.3809515832,0.0,0.0,220.879908,53.238744,1014.77094738,983.611963615,4.83426,26.3247237664
 11/29  09:00:00,444.676552553,73.3809515832,0.00228027785382,0.0,220.879908,145.652643033,846.098544795,783.332101875,36.25695,26.5094929205
 11/29  10:00:00,444.665294145,73.3809515832,0.0032229745354,0.0,220.879908,145.652643033,768.062803353,687.156131033,36.25695,44.6497223198
 11/29  11:00:00,450.637611676,73.3809515832,0.00216403633558,0.0,220.879908,151.653867033,724.603016867,631.557563739,48.3426,44.7028531277
 11/29  12:00:00,451.547809076,73.3809515832,0.0,0.0,220.879908,151.653867033,659.096347773,565.882325244,48.3426,44.8714225292
 11/29  13:00:00,450.628492704,73.3809515832,0.0,0.0,220.879908,151.653867033,660.05532372,566.718789529,48.3426,44.9939341904
 11/29  14:00:00,444.657856146,73.3809515832,0.0,0.0,220.879908,145.652643033,662.119213259,583.847995239,24.1713,54.0999180199
 11/29  15:00:00,444.61368641,73.3809515832,0.0,0.0,220.879908,145.652643033,603.106327078,534.271107556,24.1713,44.6639195227
 11/29  16:00:00,436.745847269,73.3809515832,0.0,0.0,220.879908,137.835547516,513.976435264,464.401869652,4.83426,44.7403056114
 11/29  17:00:00,440.626240145,73.3809515832,0.0,0.0,220.879908,133.019064,310.848988587,270.503668972,4.83426,35.5110596144
 11/29  18:00:00,369.802476739,73.3809515832,0.0,0.0,220.879908,53.238744,333.195001225,292.850671971,4.83426,35.5100692547
 11/29  19:00:00,369.80882837,73.3809515832,0.0,0.0,220.879908,53.238744,363.971982462,323.488861923,4.83426,35.6488605395
 11/29  20:00:00,370.208887422,73.3809515832,0.0,0.0,220.879908,53.238744,334.909188523,321.386741527,4.83426,8.68818699563
 11/29  21:00:00,370.197693238,73.3809515832,0.0,0.0,220.879908,53.238744,408.538757004,395.026738865,4.83426,8.67775813864
 11/29  22:00:00,117.952889067,0.0,0.0,0.0,43.513341876,52.539744,13.5122290334,0.0,4.83426,8.67796903335
 11/29  23:00:00,117.718148648,0.0,0.0,0.0,43.513341876,52.539744,13.4771243776,0.0,4.83426,8.64286437763
 11/29  24:00:00,118.679310715,0.0,0.0,0.0,43.513341876,52.539744,13.4667542737,0.0,4.83426,8.63249427365
 11/30  01:00:00,117.747235629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.740912552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  03:00:00,117.72829025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.717723535,0.0,0.0,0.0,43.513341876,52.539744,13.4528550613,0.0,4.83426,8.61859506135
 11/30  05:00:00,118.135059482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  06:00:00,118.090189713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,192.601152826,73.3809515832,0.0,0.0,43.513341876,53.238744,1060.27288214,1055.41862214,4.83426,0.02
 11/30  08:00:00,355.14688555,73.3809515832,0.0,0.0,220.879908,53.238744,885.406153759,854.242794026,4.83426,26.3290997331
 11/30  09:00:00,444.559563771,73.3809515832,0.00202149130982,0.0,220.879908,145.652643033,775.561838344,703.962331568,36.25695,35.3425567767
 11/30  10:00:00,444.598135896,73.3809515832,0.00254470545806,0.0,220.879908,145.652643033,735.502740962,663.519894066,36.25695,35.7258968955
 11/30  11:00:00,450.618524425,73.3809515832,0.00173382405841,0.0,220.879908,151.653867033,746.276741241,653.228045845,48.3426,44.7060953964
 11/30  12:00:00,451.519534182,73.3809515832,0.0,0.0,220.879908,151.653867033,666.713772015,573.496362447,48.3426,44.8748095676
 11/30  13:00:00,450.564163158,73.3811445894,0.0,0.0,220.879908,151.653867033,654.404033039,552.059744012,48.3426,54.001689027
 11/30  14:00:00,444.652876236,73.3875529367,0.0,0.0,220.879908,145.652643033,697.342400095,628.07903889,24.1713,45.0920612053
 11/30  15:00:00,444.704251513,73.3924730684,0.0,0.0,220.879908,145.652643033,743.21153637,674.368354962,24.1713,44.6718814072
 11/30  16:00:00,436.909190095,73.3914008996,0.0,0.0,220.879908,137.835547516,721.568764516,671.987251356,4.83426,44.7472531603
 11/30  17:00:00,440.894225138,73.3809515832,0.0,0.0,220.879908,133.019064,641.471902433,601.121384845,4.83426,35.5162575881
 11/30  18:00:00,370.112077564,73.3809515832,0.0,0.0,220.879908,53.238744,730.044043041,689.694697713,4.83426,35.5150853279
 11/30  19:00:00,370.119548565,73.3809515832,0.0,0.0,220.879908,53.238744,730.590569638,690.108911312,4.83426,35.647398326
 11/30  20:00:00,370.521438537,73.3809515832,0.0,0.0,220.879908,53.238744,717.762364116,696.036804011,4.83426,16.8913001049
 11/30  21:00:00,370.5853431,73.3809515832,0.0,0.0,220.879908,53.238744,760.717573511,746.740050554,4.83426,9.14326295703
 11/30  22:00:00,117.779651498,0.0,0.0,0.0,43.513341876,52.539744,13.5121548993,0.0,4.83426,8.67789489933
 11/30  23:00:00,117.572105756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  24:00:00,118.622180555,0.0,0.0,0.0,43.513341876,52.539744,13.4668313395,0.0,4.83426,8.63257133953
 12/01  01:00:00,117.652460797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  02:00:00,117.664036615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.660956066,0.0,0.0,0.0,43.513341876,52.539744,13.4531736061,0.0,4.83426,8.61891360606
 12/01  04:00:00,117.658424669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.777467921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  06:00:00,119.442751671,0.0,0.0,0.0,43.513341876,52.539744,13.453036076,0.0,4.83426,8.61877607597
 12/01  07:00:00,193.526082781,73.3809515832,0.0,0.0,43.513341876,53.238744,1150.07430026,1145.22004026,4.83426,0.02
 12/01  08:00:00,355.433110376,73.3809515832,0.0,0.0,220.879908,53.238744,1064.96872834,1042.57608378,4.83426,17.5583845572
 12/01  09:00:00,444.839056253,73.3809515832,0.00200514582453,0.0,220.879908,145.652643033,936.58992986,864.984983305,36.25695,35.3479965551
 12/01  10:00:00,444.836629614,73.3809515832,0.00264263949468,0.0,220.879908,145.652643033,873.091788915,792.179924411,36.25695,44.654914504
 12/01  11:00:00,450.811668394,73.3809515832,0.00187184074399,0.0,220.879908,151.653867033,836.655824438,752.54055201,48.3426,35.7726724283
 12/01  12:00:00,451.710021226,73.3809515832,0.0,0.0,220.879908,151.653867033,777.28952968,677.052066951,48.3426,51.8948627284
 12/01  13:00:00,450.694417926,73.3809515832,0.0,0.0,220.879908,151.653867033,718.60589853,623.275523879,48.3426,46.987774651
 12/01  14:00:00,444.685988465,73.3809515832,0.0,0.0,220.879908,145.652643033,681.831964713,603.558558341,24.1713,54.102106372
 12/01  15:00:00,444.630765394,73.3893078992,0.0,0.0,220.879908,145.652643033,619.663805079,559.75119465,24.1713,35.7413104283
 12/01  16:00:00,436.760018736,73.3986176551,0.0,0.0,220.879908,137.835547516,545.919869068,496.332641711,4.83426,44.752967357
 12/01  17:00:00,440.670991435,73.3809515832,0.0,0.0,220.879908,133.019064,448.856483133,408.498941641,4.83426,35.5232814919
 12/01  18:00:00,369.862599908,73.3809515832,0.0,0.0,220.879908,53.238744,546.875089598,506.520045025,4.83426,35.5207845734
 12/01  19:00:00,369.900679934,73.3809515832,0.0,0.0,220.879908,53.238744,595.193652982,545.79751722,4.83426,44.5618757617
 12/01  20:00:00,369.977689954,73.3809515832,0.0,0.0,220.879908,53.238744,654.488370115,640.965364351,4.83426,8.68874576333
 12/01  21:00:00,370.041089124,73.3809515832,0.0,0.0,220.879908,53.238744,701.368758896,687.856386661,4.83426,8.67811223491
 12/01  22:00:00,117.508887397,0.0,0.0,0.0,43.513341876,52.539744,13.5132161099,0.0,4.83426,8.67895610988
 12/01  23:00:00,117.598324399,0.0,0.0,0.0,43.513341876,52.539744,13.477482274,0.0,4.83426,8.64322227403
 12/01  24:00:00,118.637603603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,117.651890911,0.0,0.0,0.0,43.513341876,52.539744,13.4461506514,0.0,4.83426,8.61189065144
 12/02  02:00:00,117.65008594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.667294117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  04:00:00,117.637644087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,118.060265844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,118.050683583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.087205205,0.0,0.0,0.0,43.513341876,52.539744,13.446100678,0.0,4.83426,8.61184067797
 12/02  08:00:00,103.025237605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  09:00:00,100.03245264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.064716181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.075737383,0.0,0.0,0.0,43.513341876,52.539744,22.2549064199,0.0,4.83426,17.4206464199
 12/02  12:00:00,100.953428419,0.0,0.0,0.0,43.513341876,52.539744,13.488742543,0.0,4.83426,8.65448254302
 12/02  13:00:00,100.075683812,0.0,0.0,0.0,43.513341876,52.539744,13.4881462696,0.0,4.83426,8.65388626958
 12/02  14:00:00,100.131286209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.138846314,0.0,0.0,0.0,43.513341876,52.539744,13.4813445148,0.0,4.83426,8.64708451482
 12/02  16:00:00,100.104246851,0.0,0.0,0.0,43.513341876,52.539744,13.4815243776,0.0,4.83426,8.64726437755
 12/02  17:00:00,108.851162292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.790008754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.761171079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.153305116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.098909252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  22:00:00,117.895252368,0.0,0.0,0.0,43.513341876,52.539744,31.2512577486,0.0,4.83426,26.4169977486
 12/02  23:00:00,117.547278524,0.0,0.0,0.0,43.513341876,52.539744,13.4461944207,0.0,4.83426,8.61193442069
 12/02  24:00:00,118.463949167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,127.140837731,0.463892555331,9.03542619394,0.0,43.513341876,52.539744,5.06860888729,0.214348887289,4.83426,0.02
 12/03  02:00:00,202.88970573,3.9821651797,80.1525469543,0.0,43.513341876,52.539744,6.91464522138,2.06038522138,4.83426,0.02
 12/03  03:00:00,213.037366628,4.44239500989,89.7778027958,0.0,43.513341876,52.539744,7.9418814683,3.0876214683,4.83426,0.02
 12/03  04:00:00,212.618167536,4.67706726583,89.1396784068,0.0,43.513341876,52.539744,17.312525581,3.86628943525,4.83426,8.61197614579
 12/03  05:00:00,211.891170476,4.80257583279,87.8673527499,0.0,43.513341876,52.539744,10.4598127911,5.60555279114,4.83426,0.02
 12/03  06:00:00,210.58421717,9.63684726832,81.8341472512,0.0,43.513341876,52.539744,13.8310843847,8.97682438472,4.83426,0.02
 12/03  07:00:00,209.101088833,8.93572583487,81.0200640688,0.0,43.513341876,52.539744,17.7067827733,12.8525227733,4.83426,0.02
 12/03  08:00:00,186.602958359,4.67706726583,77.8925672122,0.0,43.513341876,52.539744,14.2817289958,9.42746899582,4.83426,0.02
 12/03  09:00:00,187.024838392,4.80257583279,81.1224169531,0.0,43.513341876,52.539744,22.7350994862,9.28185004677,4.83426,8.61898943939
 12/03  10:00:00,186.269381594,4.67706726583,80.4542853285,0.0,43.513341876,52.539744,12.7560706401,7.90181064014,4.83426,0.02
 12/03  11:00:00,188.277964045,4.68251555849,82.4137812182,0.0,43.513341876,52.539744,29.7886301867,7.53253648873,4.83426,17.421833698
 12/03  12:00:00,183.326455062,4.26775655499,77.0549959258,0.0,43.513341876,52.539744,10.5451764171,5.69091641709,4.83426,0.02
 12/03  13:00:00,162.508735685,3.07976616127,58.6605403175,0.0,43.513341876,52.539744,16.4184573196,2.92959956714,4.83426,8.65459775246
 12/03  14:00:00,99.9598288636,0.0,0.0,0.0,43.513341876,52.539744,13.4882811526,0.0,4.83426,8.6540211526
 12/03  15:00:00,99.9893538745,0.0,0.0,0.0,43.513341876,52.539744,13.4818259998,0.0,4.83426,8.64756599983
 12/03  16:00:00,99.9737281893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,108.72511328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.675357402,0.0,0.0,0.0,43.513341876,52.539744,13.4461479714,0.0,4.83426,8.61188797139
 12/03  19:00:00,183.801560794,3.08347426641,62.1168661212,0.0,43.513341876,52.539744,7.16847122388,2.31421122388,4.83426,0.02
 12/03  20:00:00,180.739172439,2.97979062142,58.7817797936,0.0,43.513341876,52.539744,7.45849685198,2.60423685198,4.83426,0.02
 12/03  21:00:00,187.936991493,3.44368317675,65.4635742832,0.0,43.513341876,52.539744,8.78927140466,3.93501140466,4.83426,0.02
 12/03  22:00:00,212.331810477,4.97176782698,88.1801203492,0.0,43.513341876,52.539744,40.6001317954,9.34771621572,4.83426,26.4181555797
 12/03  23:00:00,194.694771762,4.2131747105,71.8727122917,0.0,43.513341876,52.539744,15.0327735361,10.1785135361,4.83426,0.02
 12/03  24:00:00,214.248249005,5.26646838812,89.1573412391,0.0,43.513341876,52.539744,29.1369339502,15.6906730677,4.83426,8.61200088245
 12/04  01:00:00,192.821945153,4.2131747105,70.0238732987,0.0,43.513341876,52.539744,20.4073451425,15.5530851425,4.83426,0.02
 12/04  02:00:00,210.786410281,5.26646838812,86.6792236707,0.0,43.513341876,52.539744,28.6267965444,23.7725365444,4.83426,0.02
 12/04  03:00:00,190.565686968,4.2131747105,67.8174236601,0.0,43.513341876,52.539744,28.9864455397,24.1321855397,4.83426,0.02
 12/04  04:00:00,209.528753371,6.91972838895,83.8334136909,0.0,43.513341876,52.539744,51.5324762244,38.0791057973,4.83426,8.61911042708
 12/04  05:00:00,191.923522933,7.51969471216,65.4964272269,0.0,43.513341876,52.539744,40.4282166791,35.5739566791,4.83426,0.02
 12/04  06:00:00,210.543180684,10.2262483906,81.1818400248,0.0,43.513341876,52.539744,61.8296482991,56.9753882991,4.83426,0.02
 12/04  07:00:00,195.799532585,73.3809515832,0.0,0.0,43.513341876,53.238744,2480.81907871,2467.36587682,4.83426,8.61894188577
 12/04  08:00:00,357.300988999,73.3809515832,0.0,0.0,220.879908,53.238744,1834.02668945,1811.62770962,4.83426,17.5647198317
 12/04  09:00:00,446.328445002,73.3809515832,0.00152890841347,0.0,220.879908,145.652643033,1515.2904405,1443.67924728,36.25695,35.354243218
 12/04  10:00:00,446.343109286,73.3809515832,0.00212820518532,0.0,220.879908,145.652643033,1290.74785642,1218.74718552,36.25695,35.7437208911
 12/04  11:00:00,452.123545954,73.3809515832,0.00131191769822,0.0,220.879908,151.653867033,1137.75069335,1044.67571558,48.3426,44.7323777701
 12/04  12:00:00,452.42453619,73.3975594745,0.0,0.0,220.879908,151.653867033,978.020480201,884.779532168,48.3426,44.8983480332
 12/04  13:00:00,451.240548185,73.677849539,0.0,0.0,220.879908,151.653867033,856.45602029,754.063707897,48.3426,54.0497123931
 12/04  14:00:00,445.476786056,74.0892980783,0.0,0.0,220.879908,145.652643033,780.10439626,701.801601725,24.1713,54.1314945357
 12/04  15:00:00,445.534383412,74.2415594397,0.0,0.0,220.879908,145.652643033,723.000142694,661.603335796,24.1713,37.2255068979
 12/04  16:00:00,437.256307923,73.8451565464,0.0,0.0,220.879908,137.835547516,670.032591767,621.900882485,4.83426,43.2974492827
 12/04  17:00:00,440.967446303,73.3809515832,0.0,0.0,220.879908,133.019064,700.49826637,660.124800257,4.83426,35.5392061126
 12/04  18:00:00,370.732036326,73.3809515832,0.0,0.0,220.879908,53.238744,928.871527073,886.251123053,4.83426,37.7861440199
 12/04  19:00:00,371.506612418,73.3809515832,0.0,0.0,220.879908,53.238744,1035.61983311,988.456134939,4.83426,42.3294381691
 12/04  20:00:00,371.974625066,73.3809515832,0.0,0.0,220.879908,53.238744,1105.82289922,1092.2989291,4.83426,8.68971012323
 12/04  21:00:00,371.939867029,73.3809515832,0.0,0.0,220.879908,53.238744,1181.05042775,1167.53694503,4.83426,8.67922271537
 12/04  22:00:00,117.628264608,0.0,0.0,0.0,43.513341876,52.539744,13.5139645477,0.0,4.83426,8.67970454775
 12/04  23:00:00,117.433645495,0.0,0.0,0.0,43.513341876,52.539744,13.4782515514,0.0,4.83426,8.64399155141
 12/04  24:00:00,142.491404792,1.08054246871,22.5163028795,0.0,43.513341876,52.539744,13.6923664215,0.225105321279,4.83426,8.63300110024
 12/05  01:00:00,142.736307595,1.26063288016,23.5517620487,0.0,43.513341876,52.539744,5.19190592528,0.337645925283,4.83426,0.02
 12/05  02:00:00,144.322886761,1.44072329161,24.9037822727,0.0,43.513341876,52.539744,5.23928585441,0.385025854413,4.83426,0.02
 12/05  03:00:00,142.220391688,1.44072329161,22.8264682693,0.0,43.513341876,52.539744,5.28790734887,0.433647348872,4.83426,0.02
 12/05  04:00:00,146.827676868,1.80090411452,26.9721535049,0.0,43.513341876,52.539744,14.1446870388,0.691377257849,4.83426,8.61904978094
 12/05  05:00:00,164.746425467,2.67413546813,41.6274110882,0.0,43.513341876,52.539744,5.79921628666,0.944956286657,4.83426,0.02
 12/05  06:00:00,205.968734796,4.5733555334,80.7541867523,0.0,43.513341876,52.539744,6.82217686256,1.96791686256,4.83426,0.02
 12/05  07:00:00,195.476823316,73.3809515832,0.0,0.0,43.513341876,53.238744,1862.24150893,1848.78810329,4.83426,8.61914563538
 12/05  08:00:00,356.961977821,73.3809515832,0.0,0.0,220.879908,53.238744,1628.17047392,1605.76912633,4.83426,17.5670875861
 12/05  09:00:00,446.257321954,73.3809515832,0.00135579041374,0.0,220.879908,145.652643033,1408.93660461,1337.32207687,36.25695,35.3575777351
 12/05  10:00:00,446.301321215,73.3809515832,0.00173753127926,0.0,220.879908,145.652643033,1344.58469654,1272.58259064,36.25695,35.7451559078
 12/05  11:00:00,452.313812255,73.3809515832,0.00124079710116,0.0,220.879908,151.653867033,1319.81371369,1226.73181925,48.3426,44.7392944316
 12/05  12:00:00,453.337599308,73.3809515832,0.0,0.0,220.879908,151.653867033,1260.84818408,1158.62154251,48.3426,53.884041572
 12/05  13:00:00,452.310272374,73.3809515832,0.0,0.0,220.879908,151.653867033,1215.79394498,1122.39992429,48.3426,45.0514206909
 12/05  14:00:00,446.345992493,73.3809515832,0.0,0.0,220.879908,145.652643033,1183.42861629,1105.1142185,24.1713,54.1430977902
 12/05  15:00:00,446.334364904,73.3809515832,0.0,0.0,220.879908,145.652643033,1150.93086831,1082.06333489,24.1713,44.6962334253
 12/05  16:00:00,438.472191549,73.3809515832,0.0,0.0,220.879908,137.835547516,1059.81571815,1010.20596831,4.83426,44.7754898411
 12/05  17:00:00,442.398349581,73.3809515832,0.0,0.0,220.879908,133.019064,935.415282026,895.044030312,4.83426,35.5369917137
 12/05  18:00:00,371.604011129,73.3809515832,0.0,0.0,220.879908,53.238744,1038.80470632,998.432205332,4.83426,35.5382409907
 12/05  19:00:00,371.597835588,73.3809515832,0.0,0.0,220.879908,53.238744,1028.46139386,987.949879679,4.83426,35.6772541845
 12/05  20:00:00,371.47874556,73.3809515832,0.0,0.0,220.879908,53.238744,988.360733217,974.836378781,4.83426,8.69009443652
 12/05  21:00:00,371.217653897,73.3809515832,0.0,0.0,220.879908,53.238744,974.955183742,952.781698397,4.83426,17.3392253451
 12/05  22:00:00,117.395241936,0.0,0.0,0.0,43.513341876,52.539744,13.5133134451,0.0,4.83426,8.6790534451
 12/05  23:00:00,117.481401532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,118.560575556,0.0,0.0,0.0,43.513341876,52.539744,13.4673833281,0.0,4.83426,8.63312332813
 12/06  01:00:00,148.576982602,1.44072329161,29.0922587286,0.0,43.513341876,52.539744,5.21716069308,0.362900693078,4.83426,0.02
 12/06  02:00:00,145.734713796,1.44072329161,26.2705188025,0.0,43.513341876,52.539744,5.19053766685,0.336277666854,4.83426,0.02
 12/06  03:00:00,140.45909125,1.26063288016,21.2546039257,0.0,43.513341876,52.539744,13.776096572,0.322702102167,4.83426,8.61913446981
 12/06  04:00:00,139.693573029,1.26063288016,20.4966119749,0.0,43.513341876,52.539744,5.32531303884,0.47105303884,4.83426,0.02
 12/06  05:00:00,147.727482478,1.80090411452,27.4204109673,0.0,43.513341876,52.539744,5.56059842987,0.706338429872,4.83426,0.02
 12/06  06:00:00,140.877070806,1.44072329161,21.0769875193,0.0,43.513341876,52.539744,14.1483756053,0.69491695758,4.83426,8.6191986477
 12/06  07:00:00,194.700301081,73.3809515832,0.0,0.0,43.513341876,53.238744,1653.83341806,1648.97915806,4.83426,0.02
 12/06  08:00:00,356.983933831,73.3809515832,0.0,0.0,220.879908,53.238744,1454.52548021,1423.35391326,4.83426,26.3373069523
 12/06  09:00:00,446.306970972,73.3809515832,0.00161014110914,0.0,220.879908,145.652643033,1225.36092705,1162.57616291,36.25695,26.52781414
 12/06  10:00:00,446.350568572,73.3809515832,0.00201963171068,0.0,220.879908,145.652643033,1180.77437714,1099.83374749,36.25695,44.6836796507
 12/06  11:00:00,452.336795542,73.3809515832,0.001461378784,0.0,220.879908,151.653867033,1142.18144137,1049.09581704,48.3426,44.7430243319
 12/06  12:00:00,453.355411955,73.3809515832,0.0,0.0,220.879908,151.653867033,1102.61572197,1009.35168118,48.3426,44.9214407903
 12/06  13:00:00,452.344105499,73.3809515832,0.0,0.0,220.879908,151.653867033,1125.79905844,1031.75939387,48.3426,45.6970645617
 12/06  14:00:00,446.372074539,73.3809515832,0.0,0.0,220.879908,145.652643033,1146.38528768,1068.7049482,24.1713,53.5090394836
 12/06  15:00:00,446.354938195,73.3809515832,0.0,0.0,220.879908,145.652643033,1135.55722974,1066.67900015,24.1713,44.7069295876
 12/06  16:00:00,438.48161302,73.3809515832,0.0,0.0,220.879908,137.835547516,1065.77512116,1016.15966749,4.83426,44.7811936699
 12/06  17:00:00,442.380574243,73.3809515832,0.0,0.0,220.879908,133.019064,977.945631588,937.565360994,4.83426,35.5460105947
 12/06  18:00:00,371.573695048,73.3809515832,0.0,0.0,220.879908,53.238744,1123.88522632,1083.50425776,4.83426,35.5467085535
 12/06  19:00:00,371.586135329,73.3809515832,0.0,0.0,220.879908,53.238744,1173.49108097,1124.06727437,4.83426,44.5895465998
 12/06  20:00:00,371.991791071,73.3809515832,0.0,0.0,220.879908,53.238744,1151.65403902,1138.12905045,4.83426,8.69072857087
 12/06  21:00:00,371.966831282,73.3809515832,0.0,0.0,220.879908,53.238744,1233.32400129,1219.80987735,4.83426,8.67986393856
 12/06  22:00:00,117.610815429,0.0,0.0,0.0,43.513341876,52.539744,13.5144779811,0.0,4.83426,8.68021798114
 12/06  23:00:00,136.754742296,1.08054246871,17.8933843758,0.0,43.513341876,52.539744,13.7555031498,0.277162898733,4.83426,8.6440802511
 12/06  24:00:00,145.029198045,1.62081370307,24.3611816597,0.0,43.513341876,52.539744,5.31875481621,0.464494816211,4.83426,0.02
 12/07  01:00:00,139.275721129,1.44072329161,19.9063982822,0.0,43.513341876,52.539744,14.0121603896,0.558895407987,4.83426,8.61900498165
 12/07  02:00:00,142.981802072,1.80090411452,23.1661997256,0.0,43.513341876,52.539744,5.90145085515,1.04719085515,4.83426,0.02
 12/07  03:00:00,185.548402687,4.13676794404,62.6871346429,0.0,43.513341876,52.539744,7.06839286186,2.21413286186,4.83426,0.02
 12/07  04:00:00,212.480232967,5.26646838812,88.2379993732,0.0,43.513341876,52.539744,8.94556861341,4.09130861341,4.83426,0.02
 12/07  05:00:00,192.490387014,4.2131747105,69.2307769778,0.0,43.513341876,52.539744,18.2969066617,4.84341548746,4.83426,8.61923117425
 12/07  06:00:00,212.793812566,9.3996183902,84.1200108553,0.0,43.513341876,52.539744,18.3054449371,13.4511849371,4.83426,0.02
 12/07  07:00:00,195.377985149,73.3809515832,0.0,0.0,43.513341876,53.238744,2502.02992397,2497.17566397,4.83426,0.02
 12/07  08:00:00,360.198181601,73.3809515832,0.0,0.0,220.879908,53.238744,2225.76107435,2194.58602039,4.83426,26.3407939622
 12/07  09:00:00,446.346734553,73.3809515832,0.0,0.0,220.879908,145.652643033,1945.31668809,1882.52780668,36.25695,26.5319314072
 12/07  10:00:00,446.338923152,73.3809515832,0.0,0.0,220.879908,145.652643033,1795.94915796,1714.99818858,36.25695,44.6940193874
 12/07  11:00:00,452.307696201,73.3809515832,0.0,0.0,220.879908,151.653867033,1661.88832006,1568.7961096,48.3426,44.7496104592
 12/07  12:00:00,453.331655579,73.3905444745,0.0,0.0,220.879908,151.653867033,1520.11405162,1426.85153676,48.3426,44.9199148548
 12/07  13:00:00,452.378548205,73.4856234058,0.0,0.0,220.879908,151.653867033,1420.56145391,1318.14795036,48.3426,54.0709035571
 12/07  14:00:00,446.56825961,73.6536433375,0.0,0.0,220.879908,145.652643033,1346.21554926,1267.88787417,24.1713,54.1563750886
 12/07  15:00:00,446.569924967,73.6778071539,0.0,0.0,220.879908,145.652643033,1310.72635744,1241.84846045,24.1713,44.7065969856
 12/07  16:00:00,438.504007897,73.4774134894,0.0,0.0,220.879908,137.835547516,1231.59070252,1185.91238116,4.83426,40.8440613588
 12/07  17:00:00,442.344698233,73.3809515832,0.0,0.0,220.879908,133.019064,1200.55171702,1156.26275648,4.83426,39.4547005354
 12/07  18:00:00,371.569351761,73.3809515832,0.0,0.0,220.879908,53.238744,1393.73823901,1353.35951045,4.83426,35.5444685585
 12/07  19:00:00,371.606780265,73.3809515832,0.0,0.0,220.879908,53.238744,1491.54468875,1451.02537565,4.83426,35.6850530951
 12/07  20:00:00,372.030117936,73.3809515832,0.0,0.0,220.879908,53.238744,1528.94055691,1515.41580042,4.83426,8.69049649942
 12/07  21:00:00,372.025039257,73.3809515832,0.0,0.0,220.879908,53.238744,1613.88096406,1591.70669279,4.83426,17.3400112661
 12/07  22:00:00,147.86121738,1.58479562077,28.191921588,0.0,43.513341876,52.539744,15.3360495958,1.82133040477,4.83426,8.68045919101
 12/07  23:00:00,139.894537305,1.44072329161,20.6201331697,0.0,43.513341876,52.539744,7.60246601522,2.74820601522,4.83426,0.02
 12/07  24:00:00,181.958044022,3.88024267868,58.3634145965,0.0,43.513341876,52.539744,19.432787333,5.96519206703,4.83426,8.633335266
 12/08  01:00:00,204.800077246,4.90628756522,80.9831758859,0.0,43.513341876,52.539744,11.6636243492,6.80936434922,4.83426,0.02
 12/08  02:00:00,197.600143057,5.23465953373,73.6238721607,0.0,43.513341876,52.539744,19.3332161569,14.4789561569,4.83426,0.02
 12/08  03:00:00,206.054552214,10.1967195679,77.0598615704,0.0,43.513341876,52.539744,30.2974477872,16.8438648408,4.83426,8.61932294643
 12/08  04:00:00,197.550237396,9.86378753606,69.018836511,0.0,43.513341876,52.539744,29.3295914434,24.4753314434,4.83426,0.02
 12/08  05:00:00,212.150805269,18.6060218927,72.6748548353,0.0,43.513341876,52.539744,39.2568353169,34.4025753169,4.83426,0.02
 12/08  06:00:00,202.488813628,16.2926122721,65.7706388197,0.0,43.513341876,52.539744,58.3455678603,44.891994333,4.83426,8.61931352736
 12/08  07:00:00,196.430327901,73.3809515832,0.0,0.0,43.513341876,53.238744,2775.76703304,2770.91277304,4.83426,0.02
 12/08  08:00:00,360.34173193,73.3809515832,0.0,0.0,220.879908,53.238744,2330.92396795,2299.74817248,4.83426,26.3415354693
 12/08  09:00:00,446.398755899,73.3809515832,0.0,0.0,220.879908,145.652643033,2031.5653892,1968.77382037,36.25695,26.5346188373
 12/08  10:00:00,446.381101245,73.3809515832,0.0,0.0,220.879908,145.652643033,1902.21967967,1821.26568004,36.25695,44.6970496283
 12/08  11:00:00,452.345282032,73.3809515832,0.0,0.0,220.879908,151.653867033,1776.59246973,1683.49217017,48.3426,44.7576995633
 12/08  12:00:00,453.338932793,73.3809515832,0.0,0.0,220.879908,151.653867033,1596.7935063,1503.51820989,48.3426,44.9326964125
 12/08  13:00:00,452.287205535,73.3901577452,0.0,0.0,220.879908,151.653867033,1455.28289843,1352.87414816,48.3426,54.0661502662
 12/08  14:00:00,446.421056791,73.506980926,0.0,0.0,220.879908,145.652643033,1342.07881226,1272.77387831,24.1713,45.1336339508
 12/08  15:00:00,446.412958986,73.5226645405,0.0,0.0,220.879908,145.652643033,1292.15394971,1223.26296015,24.1713,44.7196895625
 12/08  16:00:00,438.438635529,73.412411675,0.0,0.0,220.879908,137.835547516,1204.12637699,1154.49878446,4.83426,44.793332529
 12/08  17:00:00,442.34334096,73.3809515832,0.0,0.0,220.879908,133.019064,1123.66856756,1083.28176819,4.83426,35.552539363
 12/08  18:00:00,371.552337358,73.3809515832,0.0,0.0,220.879908,53.238744,1237.63429295,1197.24908788,4.83426,35.5509450677
 12/08  19:00:00,371.564927025,73.3809515832,0.0,0.0,220.879908,53.238744,1232.24536603,1182.80415337,4.83426,44.6069526696
 12/08  20:00:00,371.547183361,73.3809515832,0.0,0.0,220.879908,53.238744,1216.85348248,1203.32850011,4.83426,8.69072236701
 12/08  21:00:00,371.552750648,73.3809515832,0.0,0.0,220.879908,53.238744,1254.19068245,1240.67623867,4.83426,8.68018377854
 12/08  22:00:00,143.759746453,1.32066301731,24.7123134612,0.0,43.513341876,52.539744,22.7339833234,0.558720813384,4.83426,17.34100251
 12/08  23:00:00,149.32360548,1.80090411452,29.5345759248,0.0,43.513341876,52.539744,5.90656401538,1.05230401538,4.83426,0.02
 12/08  24:00:00,142.199960676,1.44072329161,21.7791497704,0.0,43.513341876,52.539744,14.6927658389,1.22487649849,4.83426,8.63362934044
 12/09  01:00:00,145.126141941,1.80090411452,25.305186499,0.0,43.513341876,52.539744,6.46772549798,1.61346549798,4.83426,0.02
 12/09  02:00:00,138.641860671,1.44072329161,19.2929527763,0.0,43.513341876,52.539744,6.56899819749,1.71473819749,4.83426,0.02
 12/09  03:00:00,143.043889878,1.80090411452,23.2260353423,0.0,43.513341876,52.539744,6.78506908888,1.93080908888,4.83426,0.02
 12/09  04:00:00,187.463853295,4.05847039128,64.6986271586,0.0,43.513341876,52.539744,7.89641813914,3.04215813914,4.83426,0.02
 12/09  05:00:00,209.030589581,4.80257583279,84.9405422366,0.0,43.513341876,52.539744,17.44196638,3.99556368884,4.83426,8.61214269116
 12/09  06:00:00,208.472119103,4.67706726583,84.5923052802,0.0,43.513341876,52.539744,9.78560986435,4.93134986435,4.83426,0.02
 12/09  07:00:00,209.081586284,4.80257583279,85.0517084143,0.0,43.513341876,52.539744,10.8332836064,5.97902360645,4.83426,0.02
 12/09  08:00:00,195.601239712,4.67706726583,83.8076252434,0.0,43.513341876,52.539744,10.3344461921,5.48018619209,4.83426,0.02
 12/09  09:00:00,190.823540875,4.80257583279,84.8607912152,0.0,43.513341876,52.539744,10.7465434185,5.89228341848,4.83426,0.02
 12/09  10:00:00,187.748788163,4.52054562776,82.0829617872,0.0,43.513341876,52.539744,18.7171963824,5.26362934273,4.83426,8.61930703971
 12/09  11:00:00,187.418203151,4.53333483132,81.754884274,0.0,43.513341876,52.539744,18.5070680063,4.94853871884,4.83426,8.7242692875
