Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  12:00:00,174.931189854,3.74920868773,69.3076042606,0.0,43.513341876,52.539744,17.1559623109,3.66599431115,4.83426,8.65570799972
 12/09  13:00:00,151.030725815,2.54859881373,47.8727908757,0.0,43.513341876,52.539744,15.9361532442,2.44772459412,4.83426,8.65416865008
 12/09  14:00:00,117.766752331,0.900452057258,16.6455671126,0.0,43.513341876,52.539744,14.3312089617,0.848408005286,4.83426,8.64854095646
 12/09  15:00:00,128.734897577,1.44072329161,26.8857495638,0.0,43.513341876,52.539744,5.73202865072,0.877768650721,4.83426,0.02
 12/09  16:00:00,126.373916029,1.44072329161,24.6054137392,0.0,43.513341876,52.539744,14.3136520569,0.83108541302,4.83426,8.64830664387
 12/09  17:00:00,132.059059081,1.44072329161,21.6125069192,0.0,43.513341876,52.539744,6.17925269196,1.32499269196,4.83426,0.02
 12/09  18:00:00,198.970010282,4.44232154245,75.6381064151,0.0,43.513341876,52.539744,9.72323604959,4.86897604959,4.83426,0.02
 12/09  19:00:00,204.140142418,4.80257583279,80.4594698198,0.0,43.513341876,52.539744,22.2117554343,8.76530334764,4.83426,8.61219208665
 12/09  20:00:00,199.815058012,4.67706726583,75.9034671746,0.0,43.513341876,52.539744,20.8209593555,15.9666993555,4.83426,0.02
 12/09  21:00:00,200.50247453,8.77039983479,72.5600005769,0.0,43.513341876,52.539744,27.7186932894,22.8644332894,4.83426,0.02
 12/09  22:00:00,201.94792716,16.3963240045,66.6101181141,0.0,43.513341876,52.539744,83.5210336199,52.254395522,4.83426,26.4323780979
 12/09  23:00:00,204.045036372,20.482787749,64.960870295,0.0,43.513341876,52.539744,66.8531649888,61.9989049888,4.83426,0.02
 12/09  24:00:00,200.804051118,19.1982799754,62.0107502784,0.0,43.513341876,52.539744,100.159369398,95.3051093977,4.83426,0.02
 12/10  01:00:00,220.094453046,39.5857029025,61.9062424467,0.0,43.513341876,52.539744,113.111482565,99.6650091602,4.83426,8.61221340475
 12/10  02:00:00,212.016075701,34.4806120982,58.9181192968,0.0,43.513341876,52.539744,147.145975347,142.291715347,4.83426,0.02
 12/10  03:00:00,212.685653756,34.8968507741,59.1809451102,0.0,43.513341876,52.539744,138.667851584,133.813591584,4.83426,0.02
 12/10  04:00:00,213.933812172,38.1809426383,57.1161877382,0.0,43.513341876,52.539744,180.82146072,175.96720072,4.83426,0.02
 12/10  05:00:00,215.712523441,38.5971813142,58.068841627,0.0,43.513341876,52.539744,160.949818883,156.095558883,4.83426,0.02
 12/10  06:00:00,215.227729522,39.7839775113,56.3880501947,0.0,43.513341876,52.539744,202.54906572,197.69480572,4.83426,0.02
 12/10  07:00:00,215.137021422,38.5971813142,57.4848082612,0.0,43.513341876,52.539744,182.722625055,169.276164508,4.83426,8.61220054644
 12/10  08:00:00,184.699567073,21.3389319459,56.4035330926,0.0,43.513341876,52.539744,161.455732419,156.601472419,4.83426,0.02
 12/10  09:00:00,174.10580956,14.0402253641,59.0960141192,0.0,43.513341876,52.539744,103.803769417,98.9495094172,4.83426,0.02
 12/10  10:00:00,175.718512182,14.5622831486,60.1390971771,0.0,43.513341876,52.539744,105.009366382,100.155106382,4.83426,0.02
 12/10  11:00:00,180.207601431,13.6992701273,65.4781401411,0.0,43.513341876,52.539744,93.1127156793,70.8493827261,4.83426,17.4290729532
 12/10  12:00:00,185.47480793,12.0909791779,71.3507461199,0.0,43.513341876,52.539744,87.5069155281,74.0170084034,4.83426,8.65564712468
 12/10  13:00:00,187.341271354,7.27387980349,78.9839845066,0.0,43.513341876,52.539744,65.8018767044,52.3116204121,4.83426,8.6559962923
 12/10  14:00:00,191.605359401,9.61967520722,80.8382514672,0.0,43.513341876,52.539744,63.3174457797,49.8272181173,4.83426,8.65596766238
 12/10  15:00:00,190.319640489,4.80257583279,84.3330575356,0.0,43.513341876,52.539744,41.3612231478,36.5069631478,4.83426,0.02
 12/10  16:00:00,188.667167544,4.67706726583,82.8609861427,0.0,43.513341876,52.539744,51.9694771656,38.4864888743,4.83426,8.64872829129
 12/10  17:00:00,195.491672359,8.50953178884,77.1668869639,0.0,43.513341876,52.539744,44.861873404,40.007613404,4.83426,0.02
 12/10  18:00:00,199.315422114,12.108151239,68.5153034317,0.0,43.513341876,52.539744,67.1044486396,62.2501886396,4.83426,0.02
 12/10  19:00:00,202.061495704,17.8375717477,65.5463060325,0.0,43.513341876,52.539744,88.5887341588,75.1422431644,4.83426,8.61223099437
 12/10  20:00:00,199.102036753,17.7189320052,62.2760702738,0.0,43.513341876,52.539744,107.763716322,102.909456322,4.83426,0.02
 12/10  21:00:00,199.761136374,18.7460061451,61.9323878159,0.0,43.513341876,52.539744,110.173372117,105.319112117,4.83426,0.02
 12/10  22:00:00,218.990050651,40.942976718,59.1111608303,0.0,43.513341876,52.539744,208.699899473,177.42989005,4.83426,26.4357494228
 12/10  23:00:00,214.327931053,36.4496605193,59.2868389872,0.0,43.513341876,52.539744,169.100920312,164.246660312,4.83426,0.02
 12/10  24:00:00,213.713334036,37.0021411967,57.0920595507,0.0,43.513341876,52.539744,208.390535337,203.536275337,4.83426,0.02
 12/11  01:00:00,215.144761454,38.4222867519,58.1168383491,0.0,43.513341876,52.539744,189.904212735,176.450504067,4.83426,8.61944866876
 12/11  02:00:00,221.238382976,46.3665946217,56.2261344773,0.0,43.513341876,52.539744,220.025553306,215.171293306,4.83426,0.02
 12/11  03:00:00,217.558801783,41.2587651383,57.6842853886,0.0,43.513341876,52.539744,186.038077152,181.183817152,4.83426,0.02
 12/11  04:00:00,214.56219132,40.0835415082,55.822245702,0.0,43.513341876,52.539744,222.417251398,217.562991398,4.83426,0.02
 12/11  05:00:00,213.182083635,36.8236688228,57.3094633557,0.0,43.513341876,52.539744,197.034312001,183.580624608,4.83426,8.61942739313
 12/11  06:00:00,220.607957698,46.3665946217,55.170489739,0.0,43.513341876,52.539744,238.178505645,233.324245645,4.83426,0.02
 12/11  07:00:00,196.311407938,73.3809515832,0.0,0.0,43.513341876,53.238744,3129.99965906,3125.14539906,4.83426,0.02
 12/11  08:00:00,361.426248614,73.3809515832,0.0,0.0,220.879908,53.238744,2681.79788969,2650.61645945,4.83426,26.3471702416
 12/11  09:00:00,446.713526554,73.3809515832,0.0,0.0,220.879908,145.652643033,2344.08297718,2272.44660378,36.25695,35.3794234054
 12/11  10:00:00,446.565558776,73.3809515832,0.0,0.0,220.879908,145.652643033,2217.69490846,2145.66355389,36.25695,35.7744045723
 12/11  11:00:00,452.453419352,73.3809515832,0.0,0.0,220.879908,151.653867033,2078.06183179,1984.94875131,48.3426,44.7704804731
 12/11  12:00:00,453.419486757,73.3809515832,0.0,0.0,220.879908,151.653867033,1901.66057928,1799.38639641,48.3426,53.931582874
 12/11  13:00:00,452.331878914,73.3809515832,0.0,0.0,220.879908,151.653867033,1741.23009124,1647.80505101,48.3426,45.0824402281
 12/11  14:00:00,446.335567983,73.3809515832,0.0,0.0,220.879908,145.652643033,1672.30887793,1593.93341996,24.1713,54.2041579706
 12/11  15:00:00,446.298729169,73.3809515832,0.0,0.0,220.879908,145.652643033,1613.201664,1544.29567856,24.1713,44.7346854436
 12/11  16:00:00,438.430464479,73.3809515832,0.0,0.0,220.879908,137.835547516,1535.37724741,1485.73099914,4.83426,44.8119882762
 12/11  17:00:00,442.425781385,73.3809515832,0.0,0.0,220.879908,133.019064,1530.95291609,1490.55584609,4.83426,35.5628100008
 12/11  18:00:00,371.691596212,73.3809515832,0.0,0.0,220.879908,53.238744,1746.77310728,1706.38014522,4.83426,35.5587020586
 12/11  19:00:00,371.730071686,73.3809515832,0.0,0.0,220.879908,53.238744,1833.48870068,1784.03423313,4.83426,44.6202075575
 12/11  20:00:00,372.155313485,73.3809515832,0.0,0.0,220.879908,53.238744,1859.47482962,1845.94941342,4.83426,8.69115620026
 12/11  21:00:00,372.142599838,73.3809515832,0.0,0.0,220.879908,53.238744,1900.67971675,1887.16488571,4.83426,8.68057104632
 12/11  22:00:00,142.794415027,1.65683178536,23.1176746559,0.0,43.513341876,52.539744,19.9536550435,6.25214538705,4.83426,8.86724965644
 12/11  23:00:00,181.275032327,4.2131747105,58.5073358969,0.0,43.513341876,52.539744,22.4800428089,9.18630115071,4.83426,8.45948165823
 12/11  24:00:00,199.333139507,5.26646838812,74.1624249213,0.0,43.513341876,52.539744,34.3592313958,20.8910419767,4.83426,8.63392941904
 12/12  01:00:00,184.19753329,8.84230271283,56.8303762895,0.0,43.513341876,52.539744,31.0201546236,26.1658946236,4.83426,0.02
 12/12  02:00:00,206.246489817,17.479985921,69.963168551,0.0,43.513341876,52.539744,60.2248593837,55.3705993837,4.83426,0.02
 12/12  03:00:00,189.218863365,16.4266922433,54.273748939,0.0,43.513341876,52.539744,63.3799747186,58.5257147186,4.83426,0.02
 12/12  04:00:00,207.014086829,20.9466803044,67.2537201788,0.0,43.513341876,52.539744,115.581102789,102.127322975,4.83426,8.61951981448
 12/12  05:00:00,201.396347832,30.4366414933,50.3711288864,0.0,43.513341876,52.539744,106.076392944,101.222132944,4.83426,0.02
 12/12  06:00:00,228.964328026,41.0381170461,67.3146055022,0.0,43.513341876,52.539744,145.531369758,140.677109758,4.83426,0.02
 12/12  07:00:00,196.875481408,73.3809515832,0.0,0.0,43.513341876,53.238744,3029.82156366,3016.36789332,4.83426,8.61941034753
 12/12  08:00:00,360.749171728,73.3809515832,0.0,0.0,220.879908,53.238744,2528.56103063,2506.1529994,4.83426,17.5737712349
 12/12  09:00:00,446.532250482,73.3809515832,0.0,0.0,220.879908,145.652643033,2247.60852631,2175.96956256,36.25695,35.3820137514
 12/12  10:00:00,446.492832994,73.3809515832,0.0,0.0,220.879908,145.652643033,2104.8788378,2023.90687115,36.25695,44.7150166554
 12/12  11:00:00,452.434150089,73.3809515832,0.0,0.0,220.879908,151.653867033,1903.46206984,1810.34131368,48.3426,44.7781561632
 12/12  12:00:00,453.419752116,73.3809515832,0.0,0.0,220.879908,151.653867033,1694.34005702,1601.04008803,48.3426,44.9573689906
 12/12  13:00:00,452.340692316,73.3809515832,0.0,0.0,220.879908,151.653867033,1560.71360306,1458.27109435,48.3426,54.0999087092
 12/12  14:00:00,446.34312502,73.3809515832,0.0,0.0,220.879908,145.652643033,1437.85147666,1359.49041431,24.1713,54.1897623465
 12/12  15:00:00,446.318607199,73.3809515832,0.0,0.0,220.879908,145.652643033,1364.17492212,1304.20865174,24.1713,35.7949703856
 12/12  16:00:00,438.446553529,73.3809515832,0.0,0.0,220.879908,137.835547516,1270.38736031,1216.2121487,4.83426,49.3409516082
 12/12  17:00:00,442.398661622,73.3809515832,0.0,0.0,220.879908,133.019064,1158.13370072,1113.33892957,4.83426,39.9605111518
 12/12  18:00:00,371.623426242,73.3809515832,0.0,0.0,220.879908,53.238744,1251.2297348,1210.82924185,4.83426,35.5662329498
 12/12  19:00:00,371.63731027,73.3809515832,0.0,0.0,220.879908,53.238744,1225.41621222,1184.88196024,4.83426,35.6999919804
 12/12  20:00:00,371.609155383,73.3809515832,0.0,0.0,220.879908,53.238744,1191.54211413,1169.3439998,4.83426,17.3638543272
 12/12  21:00:00,371.605781068,73.3809515832,0.0,0.0,220.879908,53.238744,1188.08524637,1174.56982878,4.83426,8.68115759439
 12/12  22:00:00,144.706739649,1.44072329161,25.5018186925,0.0,43.513341876,52.539744,14.6836718032,1.1679635862,4.83426,8.681448217
 12/12  23:00:00,147.141127916,1.80090411452,27.3742469365,0.0,43.513341876,52.539744,15.2115090701,1.73286940513,4.83426,8.64437966492
 12/12  24:00:00,140.470274088,1.44072329161,20.0787197071,0.0,43.513341876,52.539744,6.87499230445,2.02073230445,4.83426,0.02
 12/13  01:00:00,143.054578167,1.80090411452,23.2635201411,0.0,43.513341876,52.539744,7.4155021772,2.5612421772,4.83426,0.02
 12/13  02:00:00,137.062306277,1.44072329161,17.7374490851,0.0,43.513341876,52.539744,16.1887159856,2.73497733441,4.83426,8.61947865118
 12/13  03:00:00,175.776617395,3.76563252899,53.4671844777,0.0,43.513341876,52.539744,9.05512108628,4.20086108628,4.83426,0.02
 12/13  04:00:00,203.651678746,4.90628756522,79.8967248191,0.0,43.513341876,52.539744,10.6128665754,5.75860657544,4.83426,0.02
 12/13  05:00:00,199.24737929,4.5733555334,75.5488995895,0.0,43.513341876,52.539744,20.2241586466,6.77056879691,4.83426,8.61932984965
 12/13  06:00:00,205.765205255,4.90628756522,81.6759236381,0.0,43.513341876,52.539744,16.3611224131,11.5068624131,4.83426,0.02
 12/13  07:00:00,195.120095439,73.3809515832,0.0,0.0,43.513341876,53.238744,2007.92224061,2003.06798061,4.83426,0.02
 12/13  08:00:00,360.049440178,73.3809515832,0.0,0.0,220.879908,53.238744,1662.76594373,1631.5798859,4.83426,26.3517978317
 12/13  09:00:00,446.294205928,73.3809515832,0.00131275340634,0.0,220.879908,145.652643033,1382.90683959,1320.10655566,36.25695,26.5433339266
 12/13  10:00:00,446.337434413,73.3809515832,0.00179191059749,0.0,220.879908,145.652643033,1285.21399938,1204.22969908,36.25695,44.727350295
 12/13  11:00:00,452.342329559,73.3809515832,0.00122746774998,0.0,220.879908,151.653867033,1239.89936269,1146.77571905,48.3426,44.7810436381
 12/13  12:00:00,453.353725935,73.3809515832,0.0,0.0,220.879908,151.653867033,1169.86236093,1067.57837678,48.3426,53.9413841501
 12/13  13:00:00,452.118013924,73.3809515832,0.0,0.0,220.879908,151.653867033,1071.88627434,978.439715909,48.3426,45.1039584362
 12/13  14:00:00,445.446407015,73.3809515832,0.0,0.0,220.879908,145.652643033,977.888156992,899.49905376,24.1713,54.217803232
 12/13  15:00:00,445.2300223,73.3809515832,0.0,0.0,220.879908,145.652643033,939.810205684,870.894404073,24.1713,44.7445016109
 12/13  16:00:00,437.665997293,73.3809515832,0.0,0.0,220.879908,137.835547516,941.806984758,892.148837153,4.83426,44.8238876043
 12/13  17:00:00,442.287947103,73.3809515832,0.0,0.0,220.879908,133.019064,913.628621955,873.223464005,4.83426,35.5708979494
 12/13  18:00:00,371.613414915,73.3809515832,0.0,0.0,220.879908,53.238744,1028.39862173,987.996643998,4.83426,35.5677177287
 12/13  19:00:00,371.623080359,73.3809515832,0.0,0.0,220.879908,53.238744,1100.04012204,1050.57253036,4.83426,44.6333316832
 12/13  20:00:00,372.02376621,73.3809515832,0.0,0.0,220.879908,53.238744,1113.87337801,1100.34686158,4.83426,8.69225642611
 12/13  21:00:00,371.99490147,73.3809515832,0.0,0.0,220.879908,53.238744,1150.23521618,1136.71928732,4.83426,8.68166886806
 12/13  22:00:00,117.644718996,0.0,0.0,0.0,43.513341876,52.539744,22.1772436738,0.0,4.83426,17.3429836738
 12/13  23:00:00,141.294501777,1.08054246871,22.4062966147,0.0,43.513341876,52.539744,5.08330413908,0.229044139082,4.83426,0.02
 12/13  24:00:00,139.603665575,1.08054246871,19.6477495592,0.0,43.513341876,52.539744,13.8133035915,0.344895719089,4.83426,8.6341478724
 12/14  01:00:00,149.471054834,1.80090411452,29.6280039654,0.0,43.513341876,52.539744,5.63446968242,0.780209682425,4.83426,0.02
 12/14  02:00:00,140.843572716,1.44072329161,21.4797928061,0.0,43.513341876,52.539744,5.78149285287,0.927232852875,4.83426,0.02
 12/14  03:00:00,144.487807485,1.80090411452,24.6852931152,0.0,43.513341876,52.539744,14.7975933786,1.34372014681,4.83426,8.61961323184
 12/14  04:00:00,193.57356369,4.36962288113,70.4258337415,0.0,43.513341876,52.539744,7.59079754016,2.73653754016,4.83426,0.02
 12/14  05:00:00,207.790228004,4.80257583279,83.7017531125,0.0,43.513341876,52.539744,8.42467561137,3.57041561137,4.83426,0.02
 12/14  06:00:00,206.476680121,4.67706726583,82.6099496511,0.0,43.513341876,52.539744,9.34787181277,4.49361181277,4.83426,0.02
 12/14  07:00:00,194.995074017,73.3809515832,0.0,0.0,43.513341876,53.238744,1932.55441834,1919.10054034,4.83426,8.61961800076
 12/14  08:00:00,360.025870532,73.3809515832,0.0,0.0,220.879908,53.238744,1632.89834025,1601.71308141,4.83426,26.3509988355
 12/14  09:00:00,446.306000941,73.3809515832,0.00148337000034,0.0,220.879908,145.652643033,1363.69312832,1300.89115688,36.25695,26.5450214369
 12/14  10:00:00,446.362943027,73.3809515832,0.0020668103467,0.0,220.879908,145.652643033,1258.26765528,1177.28410563,36.25695,44.7265996515
 12/14  11:00:00,452.35348503,73.3809515832,0.0014250837449,0.0,220.879908,151.653867033,1182.25820363,1089.12568316,48.3426,44.7899204775
 12/14  12:00:00,452.987933642,73.3809515832,0.0,0.0,220.879908,151.653867033,1076.80532102,983.498509268,48.3426,44.9642117513
 12/14  13:00:00,451.834739355,73.3809515832,0.0,0.0,220.879908,151.653867033,1060.76130591,958.293419243,48.3426,54.1252866666
 12/14  14:00:00,445.6379746,73.3809515832,0.0,0.0,220.879908,145.652643033,1022.29952156,943.91362857,24.1713,54.2145929853
 12/14  15:00:00,445.4827049,73.3809515832,0.0,0.0,220.879908,145.652643033,994.123653848,925.206223242,24.1713,44.7461306067
 12/14  16:00:00,437.485870988,73.3809515832,0.0,0.0,220.879908,137.835547516,896.669301411,847.002554311,4.83426,44.8324870995
 12/14  17:00:00,441.441801281,73.3809515832,0.0,0.0,220.879908,133.019064,797.064287182,756.655620063,4.83426,35.5744071191
 12/14  18:00:00,370.599156799,73.3809515832,0.0,0.0,220.879908,53.238744,874.883483465,834.471369652,4.83426,35.5778538131
 12/14  19:00:00,370.40814262,73.3809515832,0.0,0.0,220.879908,53.238744,844.126717804,794.656654197,4.83426,44.6358036078
 12/14  20:00:00,370.84790222,73.3809515832,0.0,0.0,220.879908,53.238744,841.938499695,828.411684038,4.83426,8.69255565669
 12/14  21:00:00,370.781144914,73.3809515832,0.0,0.0,220.879908,53.238744,834.756917626,821.240891642,4.83426,8.68176598409
 12/14  22:00:00,117.763117719,0.0,0.0,0.0,43.513341876,52.539744,13.5163282668,0.0,4.83426,8.68206826679
 12/14  23:00:00,117.541439815,0.0,0.0,0.0,43.513341876,52.539744,13.4787940875,0.0,4.83426,8.64453408749
 12/14  24:00:00,118.586313121,0.0,0.0,0.0,43.513341876,52.539744,13.4682485878,0.0,4.83426,8.63398858778
 12/15  01:00:00,117.59967966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  02:00:00,117.601009595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.603020528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,141.726776517,1.08054246871,22.6774998909,0.0,43.513341876,52.539744,13.7965343859,0.34287455796,4.83426,8.61939982795
 12/15  05:00:00,142.475896959,1.08054246871,21.317192802,0.0,43.513341876,52.539744,5.21093725807,0.356677258069,4.83426,0.02
 12/15  06:00:00,141.052339797,1.08054246871,20.2388582236,0.0,43.513341876,52.539744,5.24681504825,0.392555048252,4.83426,0.02
 12/15  07:00:00,193.66861199,73.3809515832,0.0,0.0,43.513341876,53.238744,1217.60699966,1204.15323096,4.83426,8.619508701
 12/15  08:00:00,358.404444298,73.3809515832,0.0,0.0,220.879908,53.238744,1129.40137787,1106.99033856,4.83426,17.5767793103
 12/15  09:00:00,444.72665648,73.3809515832,0.00171320097333,0.0,220.879908,145.652643033,937.261043885,865.611961712,36.25695,35.392132173
 12/15  10:00:00,444.656459895,73.3809515832,0.00221121624568,0.0,220.879908,145.652643033,827.015409219,746.027994149,36.25695,44.73046507
 12/15  11:00:00,450.654242384,73.3809515832,0.001445000081,0.0,220.879908,151.653867033,821.374867053,728.236715403,48.3426,44.7955516491
 12/15  12:00:00,451.618484174,73.3809515832,0.0,0.0,220.879908,151.653867033,779.292109045,685.977846913,48.3426,44.971662132
 12/15  13:00:00,450.695504408,73.3809515832,0.0,0.0,220.879908,151.653867033,777.698567548,675.228590564,48.3426,54.1273769841
 12/15  14:00:00,444.72477095,73.3809515832,0.0,0.0,220.879908,145.652643033,772.760091362,694.36864826,24.1713,54.2201431015
 12/15  15:00:00,444.709109484,73.3809515832,0.0,0.0,220.879908,145.652643033,759.030659651,690.105984951,24.1713,44.7533747004
 12/15  16:00:00,436.89367027,73.3809515832,0.0,0.0,220.879908,137.835547516,721.809460072,672.139235896,4.83426,44.8359641759
 12/15  17:00:00,440.894822387,73.3809515832,0.0,0.0,220.879908,133.019064,648.094445774,607.682879763,4.83426,35.5773060107
 12/15  18:00:00,370.323705159,73.3809515832,0.0,0.0,220.879908,53.238744,820.679835055,780.266037296,4.83426,35.5795377595
 12/15  19:00:00,370.620777485,73.3809515832,0.0,0.0,220.879908,53.238744,899.641338283,850.167921714,4.83426,44.6391565692
 12/15  20:00:00,370.885797948,73.3809515832,0.0,0.0,220.879908,53.238744,913.255624524,899.728881668,4.83426,8.69248285583
 12/15  21:00:00,371.289639421,73.3809515832,0.0,0.0,220.879908,53.238744,966.910496316,953.394556612,4.83426,8.68167970445
 12/15  22:00:00,117.407938451,0.0,0.0,0.0,43.513341876,52.539744,13.5162659434,0.0,4.83426,8.68200594339
 12/15  23:00:00,117.499531538,0.0,0.0,0.0,43.513341876,52.539744,13.4794005468,0.0,4.83426,8.64514054685
 12/15  24:00:00,118.562203392,0.0,0.0,0.0,43.513341876,52.539744,13.4680897176,0.0,4.83426,8.63382971758
 12/16  01:00:00,117.53524861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  02:00:00,117.531279129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  03:00:00,132.406477044,0.720361645807,13.9244525095,0.0,43.513341876,52.539744,5.02813831288,0.173878312876,4.83426,0.02
 12/16  04:00:00,144.283824111,1.44072329161,24.892177195,0.0,43.513341876,52.539744,5.17130915829,0.317049158289,4.83426,0.02
 12/16  05:00:00,164.547651708,2.59772870167,43.2199248041,0.0,43.513341876,52.539744,5.59353579586,0.739275795863,4.83426,0.02
 12/16  06:00:00,209.851406713,4.80257583279,85.7273362702,0.0,43.513341876,52.539744,15.1674411712,1.72146877237,4.83426,8.61171239886
 12/16  07:00:00,209.037029413,4.67706726583,85.0977417547,0.0,43.513341876,52.539744,7.42256309106,2.56830309106,4.83426,0.02
 12/16  08:00:00,198.838041596,4.80257583279,86.8457507815,0.0,43.513341876,52.539744,7.34193109253,2.48767109253,4.83426,0.02
 12/16  09:00:00,194.351993023,4.67706726583,88.4316481327,0.0,43.513341876,52.539744,7.22795127882,2.37369127881,4.83426,0.02
 12/16  10:00:00,200.94183806,4.62248542134,94.9535937036,0.0,43.513341876,52.539744,6.67154618728,1.81728618728,4.83426,0.02
 12/16  11:00:00,173.367479859,3.04527088318,69.3399916399,0.0,43.513341876,52.539744,23.1883728327,0.920960175743,4.83426,17.4331526569
 12/16  12:00:00,100.885489168,0.0,0.0,0.0,43.513341876,52.539744,13.4904953631,0.0,4.83426,8.6562353631
 12/16  13:00:00,99.9828085831,0.0,0.0,0.0,43.513341876,52.539744,13.4911075813,0.0,4.83426,8.65684758127
 12/16  14:00:00,100.07847528,0.0,0.0,0.0,43.513341876,52.539744,13.4837346529,0.0,4.83426,8.64947465288
 12/16  15:00:00,100.103350721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  16:00:00,100.066956559,0.0,0.0,0.0,43.513341876,52.539744,13.4833863573,0.0,4.83426,8.64912635726
 12/16  17:00:00,108.763956942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.673087759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.648095677,0.0,0.0,0.0,43.513341876,52.539744,13.4465560074,0.0,4.83426,8.61229600737
 12/16  20:00:00,118.054999874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  21:00:00,135.236666863,0.720361645807,16.2536578083,0.0,43.513341876,52.539744,5.1142114337,0.259951433703,4.83426,0.02
 12/16  22:00:00,188.030790681,3.17350542842,66.0057262575,0.0,43.513341876,52.539744,32.3163138046,1.0367670911,4.83426,26.4452867135
 12/16  23:00:00,227.604113716,5.03724808873,103.53735978,0.0,43.513341876,52.539744,7.41214199888,2.55788199888,4.83426,0.02
 12/16  24:00:00,212.006557974,4.44239500989,87.7931315252,0.0,43.513341876,52.539744,8.1802404144,3.3259804144,4.83426,0.02
 12/17  01:00:00,220.58054827,5.03724808873,96.6224809007,0.0,43.513341876,52.539744,20.1071288669,6.66046475333,4.83426,8.61240411354
 12/17  02:00:00,205.701005603,4.44239500989,82.5546535488,0.0,43.513341876,52.539744,12.836023066,7.98176306604,4.83426,0.02
 12/17  03:00:00,214.550124483,5.45056308894,90.2612000197,0.0,43.513341876,52.539744,18.1238457063,13.2695857063,4.83426,0.02
 12/17  04:00:00,204.628377111,9.07152301222,76.9225903298,0.0,43.513341876,52.539744,21.0327895322,16.1785295322,4.83426,0.02
 12/17  05:00:00,219.412188246,16.3797990104,83.8384688289,0.0,43.513341876,52.539744,27.9744378942,23.1201778942,4.83426,0.02
 12/17  06:00:00,200.967721794,8.74087101205,73.2267872864,0.0,43.513341876,52.539744,33.2994842256,19.8528025068,4.83426,8.61242171883
 12/17  07:00:00,217.892045036,16.7931140106,81.9091602005,0.0,43.513341876,52.539744,34.8977836046,30.0435236046,4.83426,0.02
 12/17  08:00:00,187.31530678,7.74891501155,72.6181620222,0.0,43.513341876,52.539744,24.8209849013,19.9667249013,4.83426,0.02
 12/17  09:00:00,188.465591405,5.03724808873,82.2982348185,0.0,43.513341876,52.539744,30.2814025576,25.4271425576,4.83426,0.02
 12/17  10:00:00,178.394075837,4.44239500989,72.9513387376,0.0,43.513341876,52.539744,31.2500282242,17.7977656416,4.83426,8.61800258264
 12/17  11:00:00,189.397961663,5.03724808873,83.2018511272,0.0,43.513341876,52.539744,32.244091629,18.682769482,4.83426,8.72706214698
 12/17  12:00:00,181.087671949,4.44239500989,74.703584385,0.0,43.513341876,52.539744,25.9230220006,12.4318158849,4.83426,8.65694611573
 12/17  13:00:00,173.71453602,3.98395441111,68.8355292108,0.0,43.513341876,52.539744,23.0023416534,9.51113509903,4.83426,8.65694655434
 12/17  14:00:00,170.994434447,3.75200813344,66.3140218777,0.0,43.513341876,52.539744,20.1656495517,6.67511362828,4.83426,8.65627592341
 12/17  15:00:00,128.674174869,1.54443502404,26.7793299855,0.0,43.513341876,52.539744,7.19207902082,2.33781902082,4.83426,0.02
 12/17  16:00:00,119.242655002,1.08054246871,17.957709572,0.0,43.513341876,52.539744,14.8176362123,1.33364778149,4.83426,8.64972843081
 12/17  17:00:00,172.977830717,3.52006185578,59.8173347972,0.0,43.513341876,52.539744,10.0268108691,5.17255086906,4.83426,0.02
 12/17  18:00:00,183.60308714,3.62377358821,61.4018537499,0.0,43.513341876,52.539744,20.0710528586,6.6244474467,4.83426,8.61234541186
 12/17  19:00:00,197.288267621,4.26230459844,74.2701524545,0.0,43.513341876,52.539744,14.1304643994,9.27620439939,4.83426,0.02
 12/17  20:00:00,207.033268637,4.85715767728,82.8596120384,0.0,43.513341876,52.539744,17.5389138174,12.6846538174,4.83426,0.02
 12/17  21:00:00,198.252947421,4.44239500989,74.6504666745,0.0,43.513341876,52.539744,18.6575850779,13.8033250779,4.83426,0.02
 12/17  22:00:00,206.472690812,5.03724808873,82.3340533739,0.0,43.513341876,52.539744,55.0335887644,23.7501490617,4.83426,26.4491797026
 12/17  23:00:00,195.587077117,4.44239500989,72.5333526165,0.0,43.513341876,52.539744,28.5968729404,23.7426129404,4.83426,0.02
 12/17  24:00:00,205.794892915,5.03724808873,81.053373117,0.0,43.513341876,52.539744,44.0563804997,30.6114618584,4.83426,8.61065864139
 12/18  01:00:00,194.677490258,4.44239500989,71.6364311315,0.0,43.513341876,52.539744,35.5965988117,30.7423388117,4.83426,0.02
 12/18  02:00:00,203.643044313,5.03724808873,79.8687409253,0.0,43.513341876,52.539744,43.7520745142,38.8978145142,4.83426,0.02
 12/18  03:00:00,193.574242027,4.44239500989,70.5495453416,0.0,43.513341876,52.539744,52.738317487,39.2842703413,4.83426,8.61978714573
 12/18  04:00:00,202.288192625,5.03724808873,78.5333310996,0.0,43.513341876,52.539744,53.1439880422,48.2897280422,4.83426,0.02
 12/18  05:00:00,193.053317836,4.44239500989,69.6107008412,0.0,43.513341876,52.539744,50.9722110382,46.1179510382,4.83426,0.02
 12/18  06:00:00,206.397819361,9.58371309102,77.7094165895,0.0,43.513341876,52.539744,61.7956156721,56.9413556721,4.83426,0.02
 12/18  07:00:00,195.792979874,73.3809515832,0.00230573918841,0.0,43.513341876,53.238744,2357.57158535,2344.11757805,4.83426,8.61974729671
 12/18  08:00:00,360.326678021,73.3809515832,0.0,0.0,220.879908,53.238744,1677.68981298,1655.27724167,4.83426,17.5783113118
 12/18  09:00:00,446.40875835,73.3809515832,0.00252278355466,0.0,220.879908,145.652643033,1420.80699198,1349.1461272,36.25695,35.4039147758
 12/18  10:00:00,446.426517409,73.3809515832,0.0022122081257,0.0,220.879908,145.652643033,1369.70565179,1288.70235273,36.25695,44.7463490624
 12/18  11:00:00,452.409826821,73.3809515832,0.00153081748902,0.0,220.879908,151.653867033,1355.38397015,1262.22797099,48.3426,44.8133991557
 12/18  12:00:00,453.403237207,73.3809515832,0.0,0.0,220.879908,151.653867033,1288.29317037,1194.9715994,48.3426,44.9789709704
 12/18  13:00:00,452.392571427,73.3809515832,0.0,0.0,220.879908,151.653867033,1229.00926629,1126.5035577,48.3426,54.1631085938
 12/18  14:00:00,446.423049294,73.3809515832,0.0,0.0,220.879908,145.652643033,1178.2954864,1099.86941415,24.1713,54.254772251
 12/18  15:00:00,446.382725456,73.3809515832,0.0,0.0,220.879908,145.652643033,1150.00893748,1081.06630048,24.1713,44.7713369963
 12/18  16:00:00,438.49223435,73.3809515832,0.0,0.0,220.879908,137.835547516,1046.19856457,996.519214905,4.83426,44.8450896689
 12/18  17:00:00,442.326482494,73.3809515832,0.0,0.0,220.879908,133.019064,924.011071164,883.586522076,4.83426,35.5902890873
 12/18  18:00:00,371.539898401,73.3809515832,0.0,0.0,220.879908,53.238744,1050.40094568,1001.08986889,4.83426,44.4768167923
 12/18  19:00:00,371.670052885,73.3809515832,0.0,0.0,220.879908,53.238744,1085.35294325,1044.7911776,4.83426,35.7275056468
 12/18  20:00:00,372.072016015,73.3809515832,0.0,0.0,220.879908,53.238744,1087.78871855,1065.5894013,4.83426,17.3650572471
 12/18  21:00:00,372.042811349,73.3809515832,0.0,0.0,220.879908,53.238744,1088.24639413,1074.73000512,4.83426,8.68212901432
 12/18  22:00:00,117.667864507,0.0,0.0,0.0,43.513341876,52.539744,13.5162508377,0.0,4.83426,8.68199083774
 12/18  23:00:00,133.406242695,0.720361645807,14.98939452,0.0,43.513341876,52.539744,13.6458022655,0.166029123964,4.83426,8.64551314157
 12/18  24:00:00,147.016268492,1.44072329161,26.5863094431,0.0,43.513341876,52.539744,5.22045095574,0.366190955739,4.83426,0.02
 12/19  01:00:00,133.934314218,0.900452057258,15.2353180687,0.0,43.513341876,52.539744,5.1517814438,0.297521443796,4.83426,0.02
 12/19  02:00:00,148.59699491,1.80090411452,28.7347785695,0.0,43.513341876,52.539744,14.2433304842,0.78951718231,4.83426,8.61955330188
 12/19  03:00:00,140.550446173,1.44072329161,21.1774799324,0.0,43.513341876,52.539744,5.54153114002,0.687271140023,4.83426,0.02
 12/19  04:00:00,144.994903689,1.80090411452,25.1764811362,0.0,43.513341876,52.539744,5.90350153229,1.04924153229,4.83426,0.02
 12/19  05:00:00,156.092163059,2.40114962779,33.387152934,0.0,43.513341876,52.539744,14.7735471986,1.31955511366,4.83426,8.61973208491
 12/19  06:00:00,199.154341751,4.5733555334,73.9939760696,0.0,43.513341876,52.539744,7.50602642928,2.65176642928,4.83426,0.02
 12/19  07:00:00,195.612113374,73.3809515832,0.0,0.0,43.513341876,53.238744,1767.89056251,1763.03630251,4.83426,0.02
 12/19  08:00:00,363.017340278,73.3809515832,0.0,0.0,220.879908,53.238744,1497.02380764,1465.82617581,4.83426,26.3633718304
 12/19  09:00:00,446.307129967,73.3809515832,0.00164227239171,0.0,220.879908,145.652643033,1240.1364952,1168.47832649,36.25695,35.4012187123
 12/19  10:00:00,446.256613196,73.3809515832,0.00214162421488,0.0,220.879908,145.652643033,1156.66658865,1084.60256534,36.25695,35.8070733184
 12/19  11:00:00,451.988223742,73.3809515832,0.00150882158198,0.0,220.879908,151.653867033,1117.87948831,1024.72175168,48.3426,44.8151366292
 12/19  12:00:00,452.802627731,73.3809515832,0.0,0.0,220.879908,151.653867033,1065.7186235,963.379460586,48.3426,53.9965629171
 12/19  13:00:00,451.809296832,73.3809515832,0.0,0.0,220.879908,151.653867033,1055.22479216,952.732652666,48.3426,54.1495394911
 12/19  14:00:00,445.842693942,73.3809515832,0.0,0.0,220.879908,145.652643033,1052.27978345,973.863309605,24.1713,54.2451738434
 12/19  15:00:00,445.829650188,73.3809515832,0.0,0.0,220.879908,145.652643033,1038.26661878,969.323983171,24.1713,44.7713356095
 12/19  16:00:00,437.95813344,73.3809515832,0.0,0.0,220.879908,137.835547516,965.682279271,915.99310139,4.83426,44.854917881
 12/19  17:00:00,441.873759025,73.3809515832,0.0,0.0,220.879908,133.019064,849.562507336,809.136005063,4.83426,35.5922422737
 12/19  18:00:00,371.068007662,73.3809515832,0.0,0.0,220.879908,53.238744,946.000157564,905.574805939,4.83426,35.5910916243
 12/19  19:00:00,371.32341788,73.3809515832,0.0,0.0,220.879908,53.238744,1005.30055349,955.808482853,4.83426,44.6578106387
 12/19  20:00:00,371.492434278,73.3809515832,0.0,0.0,220.879908,53.238744,987.263339878,973.736036398,4.83426,8.69304348013
 12/19  21:00:00,371.490675399,73.3809515832,0.0,0.0,220.879908,53.238744,996.088949425,982.572317644,4.83426,8.6823717807
 12/19  22:00:00,117.392502765,0.0,0.0,0.0,43.513341876,52.539744,22.1795118424,0.0,4.83426,17.3452518424
 12/19  23:00:00,117.483924536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/19  24:00:00,118.553216791,0.0,0.0,0.0,43.513341876,52.539744,13.468674905,0.0,4.83426,8.63441490502
 12/20  01:00:00,117.541669092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,140.029294417,1.08054246871,21.0500910942,0.0,43.513341876,52.539744,5.0718577757,0.217597775697,4.83426,0.02
 12/20  03:00:00,148.266600907,1.62081370307,28.6019196118,0.0,43.513341876,52.539744,13.7960086737,0.341887871936,4.83426,8.61986080173
 12/20  04:00:00,139.46396868,1.26063288016,20.2962022059,0.0,43.513341876,52.539744,5.12315333307,0.268893333066,4.83426,0.02
 12/20  05:00:00,136.053101234,1.08054246871,16.7001195762,0.0,43.513341876,52.539744,5.19301440427,0.338754404269,4.83426,0.02
 12/20  06:00:00,146.496374208,1.80090411452,26.2516935916,0.0,43.513341876,52.539744,5.56204666269,0.707786662695,4.83426,0.02
 12/20  07:00:00,194.753615389,73.3809515832,0.0,0.0,43.513341876,53.238744,1716.02710247,1702.5729413,4.83426,8.61990117527
 12/20  08:00:00,362.967914578,73.3809515832,0.0,0.0,220.879908,53.238744,1498.74214117,1467.54643088,4.83426,26.3614502893
 12/20  09:00:00,446.313116552,73.3809515832,0.00160440112863,0.0,220.879908,145.652643033,1248.94819515,1186.13274721,36.25695,26.5584979386
 12/20  10:00:00,446.376696388,73.3809515832,0.00222861448873,0.0,220.879908,145.652643033,1189.65105398,1108.63361046,36.25695,44.76049352
 12/20  11:00:00,452.382704374,73.3809515832,0.00158245105292,0.0,220.879908,151.653867033,1173.01405497,1079.85248609,48.3426,44.8189688791
 12/20  12:00:00,453.3599642,73.3809515832,0.0,0.0,220.879908,151.653867033,1110.2225254,1007.89169957,48.3426,53.9882258249
 12/20  13:00:00,452.391300252,73.3809515832,0.0,0.0,220.879908,151.653867033,1096.23669909,1002.75685922,48.3426,45.1372398702
 12/20  14:00:00,446.396696752,73.3809515832,0.0,0.0,220.879908,145.652643033,1174.20574523,1095.75491778,24.1713,54.2795274475
 12/20  15:00:00,446.368048904,73.3809515832,0.0,0.0,220.879908,145.652643033,1187.69178414,1118.74309761,24.1713,44.7773865353
 12/20  16:00:00,438.512701847,73.3809515832,0.0,0.0,220.879908,137.835547516,1090.29390814,1036.20736094,4.83426,49.252287199
 12/20  17:00:00,442.427704497,73.3809515832,0.0,0.0,220.879908,133.019064,961.620199097,916.659821324,4.83426,40.126117773
 12/20  18:00:00,371.620792499,73.3809515832,0.0,0.0,220.879908,53.238744,1057.08672434,1016.65814447,4.83426,35.5943198733
 12/20  19:00:00,371.641510809,73.3809515832,0.0,0.0,220.879908,53.238744,1065.06093585,1015.56730981,4.83426,44.6593660402
 12/20  20:00:00,372.056931266,73.3809515832,0.0,0.0,220.879908,53.238744,1023.33107762,1009.80485122,4.83426,8.69196640196
 12/20  21:00:00,372.022118228,73.3809515832,0.0,0.0,220.879908,53.238744,1034.97270369,1021.45626743,4.83426,8.68217625827
 12/20  22:00:00,117.696825733,0.0,0.0,0.0,43.513341876,52.539744,13.5173096554,0.0,4.83426,8.68304965542
 12/20  23:00:00,117.493627287,0.0,0.0,0.0,43.513341876,52.539744,13.4796049562,0.0,4.83426,8.64534495619
 12/20  24:00:00,118.56367853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/21  01:00:00,117.553057926,0.0,0.0,0.0,43.513341876,52.539744,13.4539986571,0.0,4.83426,8.61973865711
 12/21  02:00:00,130.628845088,0.720361645807,12.1012243822,0.0,43.513341876,52.539744,5.00659207208,0.152332072082,4.83426,0.02
 12/21  03:00:00,136.520392384,1.08054246871,17.5240455291,0.0,43.513341876,52.539744,5.04837161235,0.194111612347,4.83426,0.02
 12/21  04:00:00,142.08390486,1.44072329161,22.6302206568,0.0,43.513341876,52.539744,13.7108363164,0.256626114987,4.83426,8.61995020144
 12/21  05:00:00,136.060861477,1.08054246871,16.6647337193,0.0,43.513341876,52.539744,5.08372728359,0.229467283593,4.83426,0.02
 12/21  06:00:00,138.636805791,1.26063288016,19.0363555938,0.0,43.513341876,52.539744,5.18350865317,0.329248653169,4.83426,0.02
 12/21  07:00:00,193.900856327,73.3809515832,0.0,0.0,43.513341876,53.238744,1484.82546081,1471.37139168,4.83426,8.619809139
 12/21  08:00:00,361.926014422,73.3809515832,0.0,0.0,220.879908,53.238744,1260.08848457,1237.66833924,4.83426,17.5858853267
 12/21  09:00:00,445.322922054,73.3809515832,0.00179558747446,0.0,220.879908,145.652643033,1107.34688898,1035.67990471,36.25695,35.4100342747
 12/21  10:00:00,445.461602192,73.3809515832,0.00225395924502,0.0,220.879908,145.652643033,1065.43248046,984.412295772,36.25695,44.7632346879
 12/21  11:00:00,451.466890172,73.3809515832,0.00159622256162,0.0,220.879908,151.653867033,1042.65577314,949.48705253,48.3426,44.8261206126
 12/21  12:00:00,452.446258167,73.3809515832,0.0,0.0,220.879908,151.653867033,991.532175597,898.194222819,48.3426,44.9953527783
 12/21  13:00:00,451.325892364,73.3809515832,0.0,0.0,220.879908,151.653867033,952.436045114,849.908598531,48.3426,54.1848465837
 12/21  14:00:00,445.267310241,73.3809515832,0.0,0.0,220.879908,145.652643033,939.118696274,860.668102038,24.1713,54.2792942368
 12/21  15:00:00,445.358615683,73.3809515832,0.0,0.0,220.879908,145.652643033,961.497845999,892.543150915,24.1713,44.7833950835
 12/21  16:00:00,437.578655726,73.3809515832,0.0,0.0,220.879908,137.835547516,907.436437915,857.743592567,4.83426,44.858585348
 12/21  17:00:00,441.680942206,73.3809515832,0.0,0.0,220.879908,133.019064,832.632073733,783.30337273,4.83426,44.4944410026
 12/21  18:00:00,371.021433829,73.3809515832,0.0,0.0,220.879908,53.238744,928.214220317,887.780777492,4.83426,35.599182825
 12/21  19:00:00,371.268711966,73.3809515832,0.0,0.0,220.879908,53.238744,981.764100385,932.263589358,4.83426,44.6662510275
 12/21  20:00:00,372.004629188,73.3809515832,0.0,0.0,220.879908,53.238744,1012.86822119,999.339884009,4.83426,8.694077178
 12/21  21:00:00,371.964342328,73.3809515832,0.0,0.0,220.879908,53.238744,1080.02325737,1066.50594512,4.83426,8.68305224565
 12/21  22:00:00,117.634335137,0.0,0.0,0.0,43.513341876,52.539744,13.5172728144,0.0,4.83426,8.68301281437
 12/21  23:00:00,117.417460839,0.0,0.0,0.0,43.513341876,52.539744,13.4798201644,0.0,4.83426,8.6455601644
 12/21  24:00:00,118.523375986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/22  01:00:00,145.243603949,1.62081370307,25.6055589235,0.0,43.513341876,52.539744,13.843279918,0.389197572095,4.83426,8.6198223459
 12/22  02:00:00,139.351257533,1.44072329161,19.9790725036,0.0,43.513341876,52.539744,5.22102141362,0.366761413619,4.83426,0.02
 12/22  03:00:00,191.372975917,4.38415593609,68.1756328556,0.0,43.513341876,52.539744,6.46203986472,1.60777986472,4.83426,0.02
 12/22  04:00:00,201.692437359,4.44239500989,78.446462847,0.0,43.513341876,52.539744,15.4763343311,2.02219732964,4.83426,8.61987700143
 12/22  05:00:00,217.008450815,5.03724808873,90.9150894598,0.0,43.513341876,52.539744,8.00716890148,3.15290890148,4.83426,0.02
 12/22  06:00:00,204.132464314,4.44239500989,79.1774554066,0.0,43.513341876,52.539744,8.14516229097,3.29090229097,4.83426,0.02
 12/22  07:00:00,195.665430992,73.3809515832,0.0,0.0,43.513341876,53.238744,2032.00770496,2027.15344496,4.83426,0.02
 12/22  08:00:00,362.982193682,73.3809515832,0.0,0.0,220.879908,53.238744,1734.24877512,1703.04553583,4.83426,26.3689792855
 12/22  09:00:00,446.261372016,73.3809515832,0.0011939101886,0.0,220.879908,145.652643033,1467.26951988,1395.60027608,36.25695,35.4122938037
 12/22  10:00:00,446.293754559,73.3809515832,0.00163026016587,0.0,220.879908,145.652643033,1374.49529083,1293.47338593,36.25695,44.7649548977
 12/22  11:00:00,452.299667295,73.3809515832,0.0011425462765,0.0,220.879908,151.653867033,1309.10052087,1215.92498668,48.3426,44.8329341908
 12/22  12:00:00,453.328654613,73.3809515832,0.0,0.0,220.879908,151.653867033,1212.74166258,1119.39476889,48.3426,45.0042936858
 12/22  13:00:00,452.302740105,73.3809515832,0.0,0.0,220.879908,151.653867033,1188.12395565,1085.59200331,48.3426,54.1893523342
 12/22  14:00:00,446.340450478,73.3809515832,0.0,0.0,220.879908,145.652643033,1162.21914411,1083.76289744,24.1713,54.2849466648
 12/22  15:00:00,446.335389961,73.3809515832,0.0,0.0,220.879908,145.652643033,1112.6237126,1043.66493531,24.1713,44.7874772956
 12/22  16:00:00,438.47194237,73.3809515832,0.0,0.0,220.879908,137.835547516,1029.95791374,980.259410758,4.83426,44.864242986
 12/22  17:00:00,442.380962828,73.3809515832,0.0,0.0,220.879908,133.019064,945.410480868,896.078225737,4.83426,44.4979951303
 12/22  18:00:00,371.568670832,73.3809515832,0.0,0.0,220.879908,53.238744,1098.14341852,1057.70622919,4.83426,35.6029293294
 12/22  19:00:00,371.573377049,73.3809515832,0.0,0.0,220.879908,53.238744,1212.25858848,1162.75270155,4.83426,44.6716269305
 12/22  20:00:00,371.556587489,73.3809515832,0.0,0.0,220.879908,53.238744,1252.50177129,1238.97297892,4.83426,8.69453237369
 12/22  21:00:00,371.567566563,73.3809515832,0.0,0.0,220.879908,53.238744,1313.86395547,1300.3462035,4.83426,8.68349196468
 12/22  22:00:00,137.257291154,0.900452057258,18.7627323985,0.0,43.513341876,52.539744,13.7379171109,0.220196837935,4.83426,8.68346027295
 12/22  23:00:00,142.082212406,1.26063288016,22.9926977347,0.0,43.513341876,52.539744,13.9802947976,0.500079350537,4.83426,8.64595544707
 12/22  24:00:00,149.028104385,1.80090411452,28.1412125709,0.0,43.513341876,52.539744,5.91900409267,1.06474409267,4.83426,0.02
 12/23  01:00:00,139.454073839,1.44072329161,20.1003541629,0.0,43.513341876,52.539744,14.8606361263,1.41390834967,4.83426,8.61246777664
 12/23  02:00:00,191.645998182,4.34413523401,68.5155742686,0.0,43.513341876,52.539744,7.76424627563,2.90998627563,4.83426,0.02
 12/23  03:00:00,210.430506198,4.90628756522,86.6101330231,0.0,43.513341876,52.539744,9.72538791261,4.87112791261,4.83426,0.02
 12/23  04:00:00,200.797323928,4.5733555334,77.4880263011,0.0,43.513341876,52.539744,11.3638185857,6.50955858571,4.83426,0.02
 12/23  05:00:00,209.343655405,9.45275256751,80.6688222601,0.0,43.513341876,52.539744,17.860174751,13.005914751,4.83426,0.02
 12/23  06:00:00,200.098386928,9.5331355359,71.5002638843,0.0,43.513341876,52.539744,30.6052133582,17.1583743313,4.83426,8.61257902687
 12/23  07:00:00,205.899380868,9.86606756771,76.8462305292,0.0,43.513341876,52.539744,30.619925853,25.765665853,4.83426,0.02
 12/23  08:00:00,187.854549003,7.87987553506,69.9986764647,0.0,43.513341876,52.539744,27.4479560399,22.5936960399,4.83426,0.02
 12/23  09:00:00,184.557578883,4.90628756522,78.5188806872,0.0,43.513341876,52.539744,26.1833753287,21.3291153287,4.83426,0.02
 12/23  10:00:00,181.38485764,4.5733555334,75.7142505166,0.0,43.513341876,52.539744,19.8038074299,14.9495474299,4.83426,0.02
 12/23  11:00:00,191.677955427,4.90628756522,85.5661949985,0.0,43.513341876,52.539744,36.0239091475,13.7516869857,4.83426,17.4379621618
 12/23  12:00:00,186.871112457,4.5733555334,80.2421551356,0.0,43.513341876,52.539744,24.1842990714,10.6938849255,4.83426,8.65615414592
 12/23  13:00:00,181.717306733,4.2131747105,76.4933546001,0.0,43.513341876,52.539744,21.1322849614,7.64017863002,4.83426,8.65784633135
 12/23  14:00:00,185.613899532,4.39326512195,80.0636146092,0.0,43.513341876,52.539744,19.6317250574,6.14699669737,4.83426,8.65046836
 12/23  15:00:00,116.879428781,0.900452057258,15.7859114763,0.0,43.513341876,52.539744,6.19399617863,1.33973617863,4.83426,0.02
 12/23  16:00:00,126.31834286,1.44072329161,24.5386558975,0.0,43.513341876,52.539744,15.203849353,1.71935390313,4.83426,8.65023544982
 12/23  17:00:00,133.341786494,1.44072329161,22.813615126,0.0,43.513341876,52.539744,6.60393629237,1.74967629237,4.83426,0.02
 12/23  18:00:00,174.6811713,3.22536129463,52.9202917372,0.0,43.513341876,52.539744,8.37360447142,3.51934447142,4.83426,0.02
 12/23  19:00:00,199.148487072,4.44512098816,75.8828435705,0.0,43.513341876,52.539744,20.5644038444,7.11754524582,4.83426,8.61259859854
 12/23  20:00:00,194.402552172,4.2131747105,71.0649552059,0.0,43.513341876,52.539744,14.1057281686,9.25146816859,4.83426,0.02
 12/23  21:00:00,211.632623643,5.26646838812,87.0250558858,0.0,43.513341876,52.539744,20.2558203504,15.4015603504,4.83426,0.02
 12/23  22:00:00,190.309698942,4.2131747105,67.2541149206,0.0,43.513341876,52.539744,53.0991537167,21.8045357023,4.83426,26.4603580143
 12/23  23:00:00,206.950690396,5.26646838812,82.9255116253,0.0,43.513341876,52.539744,44.5350688235,39.6808088235,4.83426,0.02
 12/23  24:00:00,193.132186895,9.17295471299,64.4958756319,0.0,43.513341876,52.539744,54.590313543,41.1434818585,4.83426,8.6125716845
 12/24  01:00:00,214.231855368,15.9059545079,79.5845408755,0.0,43.513341876,52.539744,66.4928572988,61.6385972988,4.83426,0.02
 12/24  02:00:00,191.756159902,11.320475508,61.974172203,0.0,43.513341876,52.539744,65.7326377603,60.8783777603,4.83426,0.02
 12/24  03:00:00,212.813491169,17.4834203332,76.5950898355,0.0,43.513341876,52.539744,91.549957946,86.695697946,4.83426,0.02
 12/24  04:00:00,195.697971471,17.5788226256,59.6599983087,0.0,43.513341876,52.539744,90.7187990902,85.8645390902,4.83426,0.02
 12/24  05:00:00,229.139125848,35.7648571046,74.2076943071,0.0,43.513341876,52.539744,133.733144853,120.286339082,4.83426,8.6125457706
 12/24  06:00:00,195.624093669,18.7343874201,58.0294664769,0.0,43.513341876,52.539744,110.326958003,105.472698003,4.83426,0.02
 12/24  07:00:00,230.833706025,39.0610738696,72.6007731519,0.0,43.513341876,52.539744,149.206914462,144.352654462,4.83426,0.02
 12/24  08:00:00,183.09886725,16.0926058309,57.2247876764,0.0,43.513341876,52.539744,101.961685551,97.1074255509,4.83426,0.02
 12/24  09:00:00,188.271668122,14.0098571253,73.1560946294,0.0,43.513341876,52.539744,106.950596774,102.096336774,4.83426,0.02
 12/24  10:00:00,171.155693813,9.15578265189,61.1190628813,0.0,43.513341876,52.539744,70.4402882975,56.9859750527,4.83426,8.62005324476
 12/24  11:00:00,195.684482815,10.2090763295,84.2465248145,0.0,43.513341876,52.539744,71.8298251472,54.1725069397,4.83426,12.8230582075
 12/24  12:00:00,176.987501761,4.2131747105,70.8680003681,0.0,43.513341876,52.539744,39.6760940879,30.2464305023,4.83426,4.59540358554
 12/24  13:00:00,199.363155778,5.26646838812,92.8220370162,0.0,43.513341876,52.539744,39.0309139555,25.5386541234,4.83426,8.6579998321
 12/24  14:00:00,169.977055961,3.45458159402,65.5938400965,0.0,43.513341876,52.539744,24.3124941068,10.820409456,4.83426,8.65782465079
 12/24  15:00:00,121.177089316,1.08054246871,19.8181765601,0.0,43.513341876,52.539744,15.8399291082,2.35513074314,4.83426,8.65053836502
 12/24  16:00:00,120.74961025,1.08054246871,19.4091292443,0.0,43.513341876,52.539744,6.44955146044,1.59529146044,4.83426,0.02
 12/24  17:00:00,124.89724569,1.08054246871,17.8313738808,0.0,43.513341876,52.539744,15.2749379591,1.82817026316,4.83426,8.6125076959
 12/24  18:00:00,175.470352108,3.00706749995,53.9478466521,0.0,43.513341876,52.539744,10.4297712056,5.57551120561,4.83426,0.02
 12/24  19:00:00,190.549569218,3.70018035467,68.1291957735,0.0,43.513341876,52.539744,12.6421408569,7.78788085686,4.83426,0.02
 12/24  20:00:00,193.977116575,3.8529938876,70.9514887596,0.0,43.513341876,52.539744,13.885486465,9.03122646502,4.83426,0.02
 12/24  21:00:00,194.521012557,3.8529938876,71.522390792,0.0,43.513341876,52.539744,14.3844420754,9.53018207539,4.83426,0.02
 12/24  22:00:00,200.93749773,4.27865497226,77.6253141186,0.0,43.513341876,52.539744,53.8708383874,13.7628073141,4.83426,35.2737710733
 12/24  23:00:00,207.694424973,4.72619715377,84.1725818499,0.0,43.513341876,52.539744,21.327251944,16.472991944,4.83426,0.02
 12/24  24:00:00,198.546814382,4.2131747105,74.7613897683,0.0,43.513341876,52.539744,20.5146190962,15.6603590962,4.83426,0.02
 12/25  01:00:00,206.50373344,4.72619715377,82.994518886,0.0,43.513341876,52.539744,23.1605167949,18.3062567949,4.83426,0.02
 12/25  02:00:00,197.275029977,4.2131747105,74.4022818278,0.0,43.513341876,52.539744,21.331737063,16.477477063,4.83426,0.02
 12/25  03:00:00,203.04681676,4.49981303382,79.7945474869,0.0,43.513341876,52.539744,30.0411856394,16.5943587748,4.83426,8.61256686452
