Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  04:00:00,183.749995943,3.33997144433,61.9088118801,0.0,43.513341876,52.539744,15.7170102362,10.8627502362,4.83426,0.02
 12/25  05:00:00,188.891415674,3.52006185578,66.3711275183,0.0,43.513341876,52.539744,15.1776518493,10.3233918493,4.83426,0.02
 12/25  06:00:00,183.281746716,3.22536129463,61.1610219785,0.0,43.513341876,52.539744,13.7521816786,8.89792167858,4.83426,0.02
 12/25  07:00:00,183.299696189,3.15988103287,61.2175609382,0.0,43.513341876,52.539744,13.0349609566,8.18070095661,4.83426,0.02
 12/25  08:00:00,137.303869611,1.39167766599,26.586028504,0.0,43.513341876,52.539744,8.34555055446,3.49129055446,4.83426,0.02
 12/25  09:00:00,99.9623695019,0.0,0.0,0.0,43.513341876,52.539744,13.4541771355,0.0,4.83426,8.61991713546
 12/25  10:00:00,141.782720726,1.99197720555,39.2800148637,0.0,43.513341876,52.539744,8.11411252025,3.25985252025,4.83426,0.02
 12/25  11:00:00,120.86894815,1.05329367762,19.6106477876,0.0,43.513341876,52.539744,6.75927174707,1.90501174707,4.83426,0.02
 12/25  12:00:00,100.7971647,0.0,0.0,0.0,43.513341876,52.539744,13.4540959891,0.0,4.83426,8.61983598909
 12/25  13:00:00,99.8726239399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  14:00:00,99.9393823995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  15:00:00,99.9337825023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/25  16:00:00,99.8767432934,0.0,0.0,0.0,43.513341876,52.539744,13.4450521794,0.0,4.83426,8.61079217945
 12/25  17:00:00,120.882364708,0.720361645807,14.3159622326,0.0,43.513341876,52.539744,5.83592791609,0.98166791609,4.83426,0.02
 12/25  18:00:00,184.364730657,3.36724832285,62.4646017925,0.0,43.513341876,52.539744,10.4096826033,5.55542260331,4.83426,0.02
 12/25  19:00:00,200.83692565,4.37964072641,77.7059773365,0.0,43.513341876,52.539744,17.2483088119,12.3940488119,4.83426,0.02
 12/25  20:00:00,200.361926809,4.5733555334,76.628564221,0.0,43.513341876,52.539744,21.363960951,16.509700951,4.83426,0.02
 12/25  21:00:00,204.541382631,4.90628756522,80.4414541241,0.0,43.513341876,52.539744,38.3656121871,24.9187523446,4.83426,8.61259984253
 12/25  22:00:00,193.356024746,4.5733555334,69.9485018336,0.0,43.513341876,52.539744,46.1262791729,41.2720191729,4.83426,0.02
 12/25  23:00:00,198.209094467,7.22085156638,72.3691896547,0.0,43.513341876,52.539744,77.8414194841,72.9871594841,4.83426,0.02
 12/25  24:00:00,196.48663895,12.4177545068,64.570817419,0.0,43.513341876,52.539744,78.1649352548,73.3106752548,4.83426,0.02
 12/26  01:00:00,200.827995252,14.3953605089,67.8185699331,0.0,43.513341876,52.539744,111.715023395,106.860763395,4.83426,0.02
 12/26  02:00:00,198.911357515,19.9229154495,60.4860364058,0.0,43.513341876,52.539744,117.117839532,103.663467905,4.83426,8.62011162696
 12/26  03:00:00,213.650020454,31.2500068386,63.7692779127,0.0,43.513341876,52.539744,160.804636481,155.950376481,4.83426,0.02
 12/26  04:00:00,199.147821349,23.2125067986,57.424557222,0.0,43.513341876,52.539744,140.145170179,135.290910179,4.83426,0.02
 12/26  05:00:00,214.848809366,32.4922842399,61.5768295553,0.0,43.513341876,52.539744,196.454760167,183.001029438,4.83426,8.61947072828
 12/26  06:00:00,213.634170867,37.3794394266,55.9466977028,0.0,43.513341876,52.539744,162.184473041,157.330213041,4.83426,0.02
 12/26  07:00:00,196.942127548,73.3809515832,0.0,0.0,43.513341876,53.238744,3140.18569428,3135.33143428,4.83426,0.02
 12/26  08:00:00,364.210346106,73.3809515832,0.0,0.0,220.879908,53.238744,2591.8239662,2560.61764002,4.83426,26.3720661805
 12/26  09:00:00,446.58152378,73.3809515832,0.0,0.0,220.879908,145.652643033,2251.28495365,2179.60817927,36.25695,35.4198243748
 12/26  10:00:00,446.483744344,73.3809515832,0.0,0.0,220.879908,145.652643033,2114.19999554,2033.15861134,36.25695,44.7844342042
 12/26  11:00:00,452.407188301,73.3809515832,0.0,0.0,220.879908,151.653867033,2003.69093637,1910.49823525,48.3426,44.8501011266
 12/26  12:00:00,453.391418993,73.3809515832,0.0,0.0,220.879908,151.653867033,1855.33281829,1761.96601977,48.3426,45.0241985289
 12/26  13:00:00,452.315442012,73.3809515832,0.0,0.0,220.879908,151.653867033,1764.22524914,1661.66615152,48.3426,54.2164976287
 12/26  14:00:00,446.333441017,73.3809515832,0.0,0.0,220.879908,145.652643033,1728.69463834,1650.20775656,24.1713,54.3155817769
 12/26  15:00:00,446.311094492,73.3809515832,0.0,0.0,220.879908,145.652643033,1722.44293759,1653.46700691,24.1713,44.8046306742
 12/26  16:00:00,438.44577538,73.3809515832,0.0,0.0,220.879908,137.835547516,1688.57405936,1629.88129272,4.83426,53.8585066361
 12/26  17:00:00,439.454639492,73.3809515832,0.0,0.0,220.879908,133.019064,1659.88567703,1619.43697271,4.83426,35.6144443176
 12/26  18:00:00,371.708446975,73.3809515832,0.0,0.0,220.879908,53.238744,1844.14413146,1803.69732193,4.83426,35.6125495322
 12/26  19:00:00,371.747004274,73.3809515832,0.0,0.0,220.879908,53.238744,1914.13149654,1864.60581639,4.83426,44.6914201538
 12/26  20:00:00,371.739849023,73.3809515832,0.0,0.0,220.879908,53.238744,1917.48601537,1903.95726542,4.83426,8.69448995077
 12/26  21:00:00,371.756231594,73.3809515832,0.0,0.0,220.879908,53.238744,1962.8354303,1949.31742193,4.83426,8.68374836993
 12/26  22:00:00,141.306064589,1.65683178536,21.9433395555,0.0,43.513341876,52.539744,29.1991791259,7.01685383093,4.83426,17.348065295
 12/26  23:00:00,192.026684242,4.90628756522,68.3721597766,0.0,43.513341876,52.539744,15.0120937139,10.1578337139,4.83426,0.02
 12/26  24:00:00,187.659280901,4.5733555334,63.3669951516,0.0,43.513341876,52.539744,33.5208241658,20.0513669129,4.83426,8.63519725293
 12/27  01:00:00,194.994948188,9.53541556755,66.7415701499,0.0,43.513341876,52.539744,32.8876413525,28.0333813525,4.83426,0.02
 12/27  02:00:00,196.654745131,17.9458722729,60.0908517494,0.0,43.513341876,52.539744,56.2351601129,51.3809001129,4.83426,0.02
 12/27  03:00:00,200.891003739,18.4389786865,63.7421443153,0.0,43.513341876,52.539744,78.067868486,64.613454518,4.83426,8.62015396795
 12/27  04:00:00,197.091184724,20.2535674496,58.2071616698,0.0,43.513341876,52.539744,98.40800735,93.55374735,4.83426,0.02
 12/27  05:00:00,209.356249641,27.5629271303,62.649524686,0.0,43.513341876,52.539744,104.213225086,99.3589650864,4.83426,0.02
 12/27  06:00:00,205.025925374,28.2687418146,57.7247907967,0.0,43.513341876,52.539744,134.707908195,121.253478613,4.83426,8.62016958277
 12/27  07:00:00,196.197926606,73.3809515832,0.0,0.0,43.513341876,53.238744,3067.5289274,3062.6746674,4.83426,0.02
 12/27  08:00:00,363.734600032,73.3809515832,0.0,0.0,220.879908,53.238744,2564.91384726,2533.70515287,4.83426,26.3744343916
 12/27  09:00:00,446.498336488,73.3809515832,0.0,0.0,220.879908,145.652643033,2252.93530853,2190.10710457,36.25695,26.5712539685
 12/27  10:00:00,446.451482284,73.3809515832,0.0,0.0,220.879908,145.652643033,2104.2239826,2023.17806789,36.25695,44.7889647013
 12/27  11:00:00,452.382654581,73.3809515832,0.0,0.0,220.879908,151.653867033,1943.59766976,1850.40476077,48.3426,44.8503089906
 12/27  12:00:00,453.36820126,73.3809515832,0.0,0.0,220.879908,151.653867033,1748.13371773,1645.74300745,48.3426,54.0481102827
 12/27  13:00:00,452.298390955,73.3809515832,0.0,0.0,220.879908,151.653867033,1573.41802552,1470.86680287,48.3426,54.2086226519
 12/27  14:00:00,446.318441277,73.3809515832,0.0,0.0,220.879908,145.652643033,1513.7936345,1435.31099384,24.1713,54.3113406563
 12/27  15:00:00,446.302218776,73.3809515832,0.0,0.0,220.879908,145.652643033,1509.4805263,1440.49963693,24.1713,44.809589376
 12/27  16:00:00,438.438353884,73.3809515832,0.0,0.0,220.879908,137.835547516,1419.13382102,1369.40845218,4.83426,44.8911088358
 12/27  17:00:00,439.419055022,73.3809515832,0.0,0.0,220.879908,133.019064,1356.17536309,1306.82434598,4.83426,44.5167571175
 12/27  18:00:00,371.656911925,73.3809515832,0.0,0.0,220.879908,53.238744,1567.80597058,1527.35365827,4.83426,35.6180523036
 12/27  19:00:00,371.691604489,73.3809515832,0.0,0.0,220.879908,53.238744,1685.65224323,1636.12329166,4.83426,44.6946915764
 12/27  20:00:00,372.122783486,73.3809515832,0.0,0.0,220.879908,53.238744,1753.40174327,1739.87406079,4.83426,8.69342248267
 12/27  21:00:00,372.123418326,73.3809515832,0.0,0.0,220.879908,53.238744,1854.83233637,1841.31448978,4.83426,8.68358658994
 12/27  22:00:00,143.171256469,1.65683178536,23.4636404521,0.0,43.513341876,52.539744,18.5093931289,4.9923971163,4.83426,8.68273601263
 12/27  23:00:00,168.659219458,3.42614887294,46.8546025668,0.0,43.513341876,52.539744,20.5309344153,7.05011224214,4.83426,8.64656217312
 12/27  24:00:00,203.357794113,5.26646838812,78.1103556553,0.0,43.513341876,52.539744,28.1776844175,14.7084968352,4.83426,8.63492758234
 12/28  01:00:00,185.150798709,4.2131747105,62.3521677137,0.0,43.513341876,52.539744,19.5062680407,14.6520080407,4.83426,0.02
 12/28  02:00:00,205.311872497,10.2262483906,76.2406968133,0.0,43.513341876,52.539744,36.2167072475,31.3624472475,4.83426,0.02
 12/28  03:00:00,190.629506997,12.6362146842,59.4544006247,0.0,43.513341876,52.539744,40.7343126705,35.8800526705,4.83426,0.02
 12/28  04:00:00,208.972310956,18.1447243335,72.0072843282,0.0,43.513341876,52.539744,79.1613918261,65.7070657196,4.83426,8.62006610652
 12/28  05:00:00,193.907154778,18.7343874201,56.2184211193,0.0,43.513341876,52.539744,70.7139523544,65.8596923544,4.83426,0.02
 12/28  06:00:00,210.486775448,22.9237234809,68.3353492441,0.0,43.513341876,52.539744,119.975712667,115.121452667,4.83426,0.02
 12/28  07:00:00,196.169505569,73.3809515832,0.0,0.0,43.513341876,53.238744,3095.26100426,3081.80671942,4.83426,8.6200248412
 12/28  08:00:00,363.678414371,73.3809515832,0.0,0.0,220.879908,53.238744,2584.91163112,2562.48957901,4.83426,17.5877921063
 12/28  09:00:00,446.513274636,73.3809515832,0.0,0.0,220.879908,145.652643033,2275.86206757,2204.17790762,36.25695,35.4272099426
 12/28  10:00:00,446.462591335,73.3809515832,0.0,0.0,220.879908,145.652643033,2113.67265399,2032.61869863,36.25695,44.797005362
 12/28  11:00:00,452.394436193,73.3809515832,0.0,0.0,220.879908,151.653867033,1966.3828006,1873.18611457,48.3426,44.8540860323
 12/28  12:00:00,453.393502057,73.3809515832,0.0,0.0,220.879908,151.653867033,1841.89790201,1739.5103534,48.3426,54.0449486041
 12/28  13:00:00,452.314134343,73.3809515832,0.0,0.0,220.879908,151.653867033,1737.82083836,1635.27107658,48.3426,54.2071617727
 12/28  14:00:00,446.349040158,73.3809515832,0.0,0.0,220.879908,145.652643033,1704.59499616,1626.11368378,24.1713,54.3100123815
 12/28  15:00:00,446.34400213,73.3809515832,0.0,0.0,220.879908,145.652643033,1699.81840958,1630.83317936,24.1713,44.8139302263
 12/28  16:00:00,438.480895667,73.3809515832,0.0,0.0,220.879908,137.835547516,1609.18777833,1559.45483987,4.83426,44.898678459
 12/28  17:00:00,439.477631387,73.3809515832,0.0,0.0,220.879908,133.019064,1563.5085967,1523.05248154,4.83426,35.6218551537
 12/28  18:00:00,371.710728546,73.3809515832,0.0,0.0,220.879908,53.238744,1747.09148379,1697.73759635,4.83426,44.519627441
 12/28  19:00:00,371.735559819,73.3809515832,0.0,0.0,220.879908,53.238744,1792.92712042,1747.58139479,4.83426,40.5114656265
 12/28  20:00:00,372.155412118,73.3809515832,0.0,0.0,220.879908,53.238744,1821.51679504,1803.92694891,4.83426,12.7555861361
 12/28  21:00:00,372.146813851,73.3809515832,0.0,0.0,220.879908,53.238744,1878.83668719,1865.31792592,4.83426,8.68450126756
 12/28  22:00:00,143.452128887,1.65683178536,23.7525048064,0.0,43.513341876,52.539744,19.9253177276,6.40649579525,4.83426,8.68456193232
 12/28  23:00:00,181.414447122,4.16733065062,58.6839043743,0.0,43.513341876,52.539744,22.6184663808,9.13755264056,4.83426,8.64665374027
 12/28  24:00:00,201.091013788,5.26646838812,75.8916326628,0.0,43.513341876,52.539744,23.9984598119,19.1441998119,4.83426,0.02
 12/29  01:00:00,185.240842577,7.51969471216,59.1587413436,0.0,43.513341876,52.539744,37.3442527267,23.889752991,4.83426,8.62023973568
 12/29  02:00:00,204.10992798,11.8795083914,73.3924407636,0.0,43.513341876,52.539744,49.2520562539,44.3977962539,4.83426,0.02
 12/29  03:00:00,191.670543296,16.2596490371,56.8709165418,0.0,43.513341876,52.539744,54.7377806361,49.8835206361,4.83426,0.02
 12/29  04:00:00,210.559922047,20.9466803044,70.7856947722,0.0,43.513341876,52.539744,93.2892943223,79.834750932,4.83426,8.62028339037
 12/29  05:00:00,193.247778883,17.7458658318,54.8363257312,0.0,43.513341876,52.539744,88.0180317592,83.1637717592,4.83426,0.02
 12/29  06:00:00,223.92503185,35.3607433295,67.9442547924,0.0,43.513341876,52.539744,131.845463081,126.991203081,4.83426,0.02
 12/29  07:00:00,196.87924129,73.3809515832,0.0,0.0,43.513341876,53.238744,3079.87664314,3066.42220291,4.83426,8.62018022473
 12/29  08:00:00,363.713372029,73.3809515832,0.0,0.0,220.879908,53.238744,2583.64434443,2561.21722391,4.83426,17.5928605157
 12/29  09:00:00,446.489493807,73.3809515832,0.0,0.0,220.879908,145.652643033,2211.66050332,2139.97219746,36.25695,35.4313558615
 12/29  10:00:00,446.419128834,73.3809515832,0.0,0.0,220.879908,145.652643033,1961.01716912,1879.9614255,36.25695,44.7987936197
 12/29  11:00:00,452.348682511,73.3809515832,0.0,0.0,220.879908,151.653867033,1711.18530867,1617.98653439,48.3426,44.8561742808
 12/29  12:00:00,453.337807354,73.3809515832,0.0,0.0,220.879908,151.653867033,1430.0024117,1327.61094054,48.3426,54.0488711599
 12/29  13:00:00,452.296076154,73.3981411694,0.0,0.0,220.879908,151.653867033,1305.66368233,1203.10914004,48.3426,54.211942296
 12/29  14:00:00,446.46293086,73.5392073744,0.0,0.0,220.879908,145.652643033,1249.18276787,1170.69599937,24.1713,54.3154684936
 12/29  15:00:00,446.450472059,73.5395407003,0.0,0.0,220.879908,145.652643033,1192.69988447,1123.71066286,24.1713,44.8179216119
 12/29  16:00:00,438.474999807,73.4250233117,0.0,0.0,220.879908,137.835547516,1102.06023111,1052.32390954,4.83426,44.9020615745
 12/29  17:00:00,439.368408392,73.3809515832,0.0,0.0,220.879908,133.019064,1015.54687622,975.087408585,4.83426,35.6252076342
 12/29  18:00:00,371.559959048,73.3809515832,0.0,0.0,220.879908,53.238744,1152.75806707,1103.39920688,4.83426,44.524600193
 12/29  19:00:00,371.576372888,73.3809515832,0.0,0.0,220.879908,53.238744,1176.96657041,1127.43195194,4.83426,44.7003584686
 12/29  20:00:00,371.554579915,73.3809515832,0.0,0.0,220.879908,53.238744,1154.93421098,1141.40395659,4.83426,8.69599438649
 12/29  21:00:00,371.55498676,73.3809515832,0.0,0.0,220.879908,53.238744,1219.01452742,1205.49537879,4.83426,8.68488863529
 12/29  22:00:00,142.925308027,1.32066301731,23.8881470651,0.0,43.513341876,52.539744,14.2229048748,0.703687983542,4.83426,8.68495689124
 12/29  23:00:00,147.892301581,1.80090411452,28.1209372012,0.0,43.513341876,52.539744,14.8501843038,1.36974960323,4.83426,8.64617470057
 12/29  24:00:00,140.320770184,1.44072329161,19.9190364987,0.0,43.513341876,52.539744,6.6491468068,1.7948868068,4.83426,0.02
 12/30  01:00:00,165.720260662,3.16661004263,44.1286064174,0.0,43.513341876,52.539744,16.9242609571,3.47737533285,4.83426,8.61262562426
 12/30  02:00:00,190.685741993,4.2131747105,67.7686783469,0.0,43.513341876,52.539744,10.6597260276,5.80546602756,4.83426,0.02
 12/30  03:00:00,208.798724623,5.26646838812,84.612558702,0.0,43.513341876,52.539744,13.5693916002,8.71513160022,4.83426,0.02
 12/30  04:00:00,191.930323706,7.18904271199,66.1448680664,0.0,43.513341876,52.539744,19.9972701583,15.1430101583,4.83426,0.02
 12/30  05:00:00,209.688422561,10.5569003908,79.8693950113,0.0,43.513341876,52.539744,25.6933699186,20.8391099186,4.83426,0.02
 12/30  06:00:00,194.367366676,12.632780272,62.7821560616,0.0,43.513341876,52.539744,42.0538218285,28.6068242846,4.83426,8.61273754391
 12/30  07:00:00,210.801497537,14.3508123621,77.21335362,0.0,43.513341876,52.539744,45.5361450621,40.6818850621,4.83426,0.02
 12/30  08:00:00,187.7720796,15.7688226552,62.1340429052,0.0,43.513341876,52.539744,39.5859666358,34.7317066358,4.83426,0.02
 12/30  09:00:00,187.631135184,7.73777235882,78.7081726918,0.0,43.513341876,52.539744,36.2299747263,31.3757147263,4.83426,0.02
 12/30  10:00:00,172.74970895,4.2131747105,67.5330376438,0.0,43.513341876,52.539744,38.5042438195,25.0497070923,4.83426,8.62027672723
 12/30  11:00:00,201.451853076,5.26646838812,94.8006746055,0.0,43.513341876,52.539744,36.066904358,22.5020598099,4.83426,8.73058454804
 12/30  12:00:00,191.76853149,4.2131747105,85.4270217407,0.0,43.513341876,52.539744,28.5092514854,15.0160254649,4.83426,8.65896602054
 12/30  13:00:00,221.022963377,5.26646838812,114.189925667,0.0,43.513341876,52.539744,25.3482346323,11.8551262035,4.83426,8.65884842884
 12/30  14:00:00,187.368614945,3.73502037836,82.4728423972,0.0,43.513341876,52.539744,19.4294763139,5.94391937418,4.83426,8.65129693977
 12/30  15:00:00,130.519695254,1.44072329161,28.6683425574,0.0,43.513341876,52.539744,15.609791959,2.12495984316,4.83426,8.65057211582
 12/30  16:00:00,122.014023845,1.08054246871,20.6458912144,0.0,43.513341876,52.539744,6.06972949457,1.21546949457,4.83426,0.02
 12/30  17:00:00,132.940723734,1.44072329161,25.3608099167,0.0,43.513341876,52.539744,6.58752856421,1.73326856421,4.83426,0.02
 12/30  18:00:00,163.684943763,2.39036141169,42.9290172901,0.0,43.513341876,52.539744,16.1935619545,2.74673654362,4.83426,8.61256541083
 12/30  19:00:00,201.344145246,4.2131747105,78.2867779464,0.0,43.513341876,52.539744,11.5382216985,6.68396169853,4.83426,0.02
 12/30  20:00:00,206.554332164,4.5733555334,82.6863692761,0.0,43.513341876,52.539744,14.3678266397,9.51356663974,4.83426,0.02
 12/30  21:00:00,212.614477319,4.90628756522,88.3653355744,0.0,43.513341876,52.539744,17.5839068695,12.7296468695,4.83426,0.02
 12/30  22:00:00,201.637873837,4.5733555334,78.0583415035,0.0,43.513341876,52.539744,49.4318543565,18.1255919113,4.83426,26.4720024452
 12/30  23:00:00,206.713052322,4.90628756522,83.0595177411,0.0,43.513341876,52.539744,35.7770567727,22.3300799057,4.83426,8.61271686698
 12/30  24:00:00,198.625099173,4.5733555334,74.4541068089,0.0,43.513341876,52.539744,28.806062702,23.951802702,4.83426,0.02
 12/31  01:00:00,203.611828398,4.90628756522,79.9953290797,0.0,43.513341876,52.539744,33.4949795882,28.6407195882,4.83426,0.02
 12/31  02:00:00,195.370936619,4.5733555334,72.2062677922,0.0,43.513341876,52.539744,36.8713082133,32.0170482133,4.83426,0.02
 12/31  03:00:00,201.479272564,4.90628756522,77.8952132649,0.0,43.513341876,52.539744,44.2108457628,39.3565857628,4.83426,0.02
 12/31  04:00:00,195.942158773,6.63993053444,70.7204937111,0.0,43.513341876,52.539744,55.4585254087,42.0115101633,4.83426,8.61275524534
 12/31  05:00:00,203.91864222,7.7951995514,77.0121655845,0.0,43.513341876,52.539744,57.8141478649,52.9598878649,4.83426,0.02
 12/31  06:00:00,202.887246544,14.1450914771,69.7806699231,0.0,43.513341876,52.539744,60.480367784,55.626107784,4.83426,0.02
 12/31  07:00:00,209.000577446,14.1908495164,75.7323421223,0.0,43.513341876,52.539744,72.2649354431,67.4106754431,4.83426,0.02
 12/31  08:00:00,190.230503124,12.0044395066,68.3634010736,0.0,43.513341876,52.539744,61.5866220839,56.7323620839,4.83426,0.02
 12/31  09:00:00,180.986723082,4.90628756522,75.0675625291,0.0,43.513341876,52.539744,63.9944394223,50.5398669235,4.83426,8.62031249879
 12/31  10:00:00,178.272538741,4.5733555334,72.6633076849,0.0,43.513341876,52.539744,37.0850155322,32.2307555322,4.83426,0.02
 12/31  11:00:00,196.278666313,4.90628756522,90.0742417646,0.0,43.513341876,52.539744,48.5569115113,26.2809251433,4.83426,17.441726368
 12/31  12:00:00,196.715010341,4.39326512195,90.1615948796,0.0,43.513341876,52.539744,31.0166752215,17.5234347687,4.83426,8.65898045286
 12/31  13:00:00,194.195865301,3.8529938876,89.1592577204,0.0,43.513341876,52.539744,14.7897802675,9.93552026752,4.83426,0.02
 12/31  14:00:00,118.312934109,0.693112854721,17.3877539677,0.0,43.513341876,52.539744,14.7831982294,1.2898297582,4.83426,8.65910847124
 12/31  15:00:00,100.006592953,0.0,0.0,0.0,43.513341876,52.539744,13.4854740647,0.0,4.83426,8.65121406471
 12/31  16:00:00,99.9601355859,0.0,0.0,0.0,43.513341876,52.539744,13.4853600298,0.0,4.83426,8.65110002976
 12/31  17:00:00,105.700616983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/31  18:00:00,142.293390901,1.08054246871,23.2646735518,0.0,43.513341876,52.539744,6.01147210516,1.15721210516,4.83426,0.02
 12/31  19:00:00,190.773037873,3.40545170608,68.735318568,0.0,43.513341876,52.539744,11.1268207729,6.27256077286,4.83426,0.02
 12/31  20:00:00,210.486683443,4.5733555334,86.6024285217,0.0,43.513341876,52.539744,25.3716118208,11.9246462991,4.83426,8.6127055217
 12/31  21:00:00,214.200308076,4.90628756522,89.9878692671,0.0,43.513341876,52.539744,23.2015645047,18.3473045047,4.83426,0.02
 12/31  22:00:00,200.885821177,4.5733555334,77.3718042765,0.0,43.513341876,52.539744,62.4014336102,31.092527851,4.83426,26.4746457591
 12/31  23:00:00,203.534340972,4.90628756522,79.9577128743,0.0,43.513341876,52.539744,49.2914409601,44.4371809601,4.83426,0.02
 12/31  24:00:00,198.789669703,10.1807018873,69.081665898,0.0,43.513341876,52.539744,59.4990645116,54.6448045116,4.83426,0.02
